Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-10-24 20:00:00,3.65608,0.28344,3.6670504769,1.00608,0.29344000000000003,1.048,2.65,-0.01,2.6500188679
2020-10-24 20:30:00,3.51632,0.27476,3.5270383327,0.9763200000000001,0.28476,1.017,2.54,-0.01,2.540019685
2020-10-24 21:00:00,3.32968,0.22824000000000003,3.3374934307,0.91968,0.26824000000000003,0.9580000000000001,2.41,-0.04,2.4103319273
2020-10-24 21:30:00,3.31656,0.11108000000000001,3.318419654,0.5865600000000001,0.17108,0.611,2.73,-0.06,2.7306592611
2020-10-24 22:00:00,3.09312,0.09716000000000001,3.0946456017,0.5731200000000001,0.16716,0.597,2.52,-0.07,2.5209720347999998
2020-10-24 22:30:00,2.84432,0.05876000000000001,2.8449268883,0.54432,0.15876,0.5670000000000001,2.3,-0.1,2.3021728866
2020-10-24 23:00:00,2.57008,0.10544,2.5722419793,0.67008,0.19544,0.6980000000000001,1.9,-0.09,1.9021303846
2020-10-24 23:30:00,2.36792,0.04356,2.3683206286000003,0.6979200000000001,0.20356000000000002,0.727,1.67,-0.16,1.677647162
2020-10-25 00:00:00,2.16272,0.029960000000000004,2.1629275069,0.58272,0.16996000000000003,0.607,1.58,-0.14,1.5861904047
2020-10-25 00:30:00,2.12208,0.01644,2.1221436803,0.5020800000000001,0.14644000000000001,0.523,1.62,-0.13,1.625207679
2020-10-25 01:00:00,2.17768,-0.0027600000000000003,2.177681749,0.36768,0.10724,0.383,1.81,-0.11,1.8133394608
2020-10-25 01:30:00,2.7216,0.0238,2.7217040618,0.5616,0.1638,0.585,2.16,-0.14,2.164532282
2020-10-25 02:00:00,2.58048,-0.01736,2.5805383934,0.42048,0.12264000000000001,0.438,2.16,-0.14,2.164532282
2020-10-25 02:30:00,2.42528,0.00404,2.4252833649,0.42528000000000005,0.12404000000000001,0.443,2.0,-0.12,2.0035967658
2020-10-25 03:00:00,2.37408,-0.007560000000000001,2.374092037,0.45408000000000004,0.13244,0.47300000000000003,1.92,-0.14,1.9250974001
2020-10-25 03:30:00,2.39584,0.0021200000000000004,2.395840938,0.55584,0.16212000000000001,0.579,1.8399999999999999,-0.16,1.8469434209000002
2020-10-25 04:00:00,2.30376,0.015680000000000003,2.3038133605,0.53376,0.15568,0.556,1.77,-0.14,1.7755280905
2020-10-25 04:30:00,2.29208,-0.013560000000000001,2.2921201103,0.5020800000000001,0.14644000000000001,0.523,1.79,-0.16,1.7971366114
2020-10-25 05:00:00,2.33992,0.014560000000000002,2.3399652989,0.5299200000000001,0.15456,0.552,1.81,-0.14,1.8154062906
2020-10-25 05:30:00,2.28328,-0.02196,2.2833856004,0.47328000000000003,0.13804000000000002,0.493,1.81,-0.16,1.8170580618
2020-10-25 06:00:00,2.16968,-0.031760000000000004,2.1699124406,0.43968,0.12824000000000002,0.458,1.73,-0.16,1.7373830896
2020-10-25 06:30:00,2.28576,0.011680000000000001,2.2857898415999998,0.48576,0.14168,0.506,1.8,-0.13,1.8046883387000001
2020-10-25 07:00:00,2.7292,0.0506,2.7296690276,0.6192000000000001,0.1806,0.645,2.11,-0.13,2.1140009461
2020-10-25 07:30:00,3.04312,0.06216000000000001,3.0437547864,0.6931200000000001,0.20216,0.722,2.35,-0.14,2.3541665192
2020-10-25 08:00:00,2.88408,0.06744,2.8848683852,0.57408,0.16744,0.598,2.31,-0.1,2.312163489
2020-10-25 08:30:00,3.10848,0.14164000000000002,3.1117052881,0.58848,0.17164000000000001,0.613,2.52,-0.03,2.5201785651
2020-10-25 09:00:00,3.11544,0.20992000000000002,3.1225042514,0.68544,0.19992000000000001,0.714,2.43,0.01,2.430020576
2020-10-25 09:30:00,3.21928,0.26104,3.2298460644,0.68928,0.20104000000000002,0.718,2.5300000000000002,0.06,2.5307113624
2020-10-25 10:00:00,3.33832,0.27576,3.3496901349,0.80832,0.23576000000000003,0.842,2.5300000000000002,0.04,2.5303161858000003
2020-10-25 10:30:00,3.20144,0.29792,3.2152720569,0.78144,0.22792,0.8140000000000001,2.42,0.07,2.421012185
2020-10-25 11:00:00,3.25504,0.28772000000000003,3.2677313537,0.8150400000000001,0.23772000000000001,0.849,2.44,0.05,2.4405122413
2020-10-25 11:30:00,3.1972,0.3296,3.2141443651,0.7872,0.2296,0.8200000000000001,2.41,0.1,2.4120737965
2020-10-25 12:00:00,3.21336,0.35348,3.2327435098,0.6633600000000001,0.19348,0.6910000000000001,2.55,0.16,2.5550146771
2020-10-25 12:30:00,3.49848,0.37664000000000003,3.5186957811,0.7084800000000001,0.20664000000000002,0.738,2.79,0.17,2.7951744132
2020-10-25 13:00:00,3.31608,0.27844,3.3277492995,0.6460800000000001,0.18844000000000002,0.673,2.67,0.09,2.6715164233
2020-10-25 13:30:00,3.81568,0.27124000000000004,3.8253084843,0.65568,0.19124000000000002,0.683,3.16,0.08,3.161012496
2020-10-25 14:00:00,3.7027200000000002,0.31496,3.7160913875,0.70272,0.20496,0.732,3.0,0.11,3.0020159893
2020-10-25 14:30:00,3.50336,0.24848000000000003,3.5121608163999998,0.5433600000000001,0.15848,0.5660000000000001,2.96,0.09,2.9613679272
2020-10-25 15:00:00,3.51544,0.21492000000000003,3.5220035491,0.56544,0.16492,0.589,2.95,0.05,2.9504236984
2020-10-25 15:30:00,3.5848,0.1114,3.5865304962,0.4848,0.1414,0.505,3.1,-0.03,3.1001451579
2020-10-25 16:00:00,3.58824,0.15032,3.5913872529,0.37824,0.11032000000000002,0.394,3.21,0.04,3.2102492115
2020-10-25 16:30:00,4.1108,0.1444,4.1133353863,0.46080000000000004,0.13440000000000002,0.48,3.65,0.01,3.6500136986
2020-10-25 17:00:00,4.53904,0.21472000000000002,4.5441158436,0.59904,0.17472000000000001,0.624,3.94,0.04,3.9402030405
2020-10-25 17:30:00,4.56536,0.17948000000000003,4.5688866259,0.37536,0.10948000000000001,0.391,4.19,0.07,4.1905846847
2020-10-25 18:00:00,4.47824,0.20032000000000003,4.482718104,0.37824,0.11032000000000002,0.394,4.1,0.09,4.1009876859
2020-10-25 18:30:00,4.41112,0.22116000000000002,4.4166606616,0.38112,0.11116000000000001,0.397,4.03,0.11,4.0315009612
2020-10-25 19:00:00,4.39656,0.21608000000000002,4.4018666949,0.46656000000000003,0.13608,0.486,3.93,0.08,3.930814165
2020-10-25 19:30:00,4.16016,0.30088000000000004,4.1710262526,0.38016000000000005,0.11088,0.396,3.7800000000000002,0.19,3.78477212
2020-10-25 20:00:00,4.0092,0.2706,4.0183216646,0.37920000000000004,0.1106,0.395,3.63,0.16,3.6335244598000003
2020-10-25 20:30:00,4.0148,0.3664,4.0314845901,0.3648,0.10640000000000001,0.38,3.65,0.26,3.6592485567
2020-10-25 21:00:00,3.85424,0.40332,3.8752848928,0.35424000000000005,0.10332000000000001,0.369,3.5,0.30000000000000004,3.5128336141
2020-10-25 21:30:00,3.40928,0.32604000000000005,3.4248346237,0.32928,0.09604000000000001,0.343,3.08,0.23,3.0885757235
2020-10-25 22:00:00,3.13848,0.25164000000000003,3.1485519529,0.34848,0.10164000000000001,0.363,2.79,0.15,2.7940293485
2020-10-25 22:30:00,2.8,0.20500000000000002,2.8074944345,0.36,0.105,0.375,2.44,0.1,2.4420483206
2020-10-25 23:00:00,2.8475200000000003,0.39636000000000005,2.8749732868,0.46752000000000005,0.13636,0.487,2.38,0.26,2.3941595603
2020-10-25 23:30:00,2.71088,0.45484,2.7487724169,0.53088,0.15484,0.553,2.18,0.30000000000000004,2.2005453869
2020-10-26 00:00:00,2.67464,0.54552,2.7297053321,0.46464000000000005,0.13552,0.484,2.21,0.41000000000000003,2.2477099457
2020-10-26 00:30:00,2.6512000000000002,0.4566,2.6902314027000003,0.5712,0.1666,0.595,2.08,0.29,2.1001190442
2020-10-26 01:00:00,2.96824,0.48532000000000003,3.0076542687,0.49824,0.14532,0.519,2.47,0.34,2.4932909979
2020-10-26 01:30:00,3.09472,0.43096,3.1245829162,0.41472000000000003,0.12096000000000001,0.432,2.68,0.31,2.6978695298
2020-10-26 02:00:00,2.92672,0.37196,2.9502617172,0.48672000000000004,0.14196,0.507,2.44,0.23,2.4508161906
2020-10-26 02:30:00,2.97832,0.44576000000000005,3.0114933173,0.56832,0.16576000000000002,0.592,2.41,0.28,2.4262110378
2020-10-26 03:00:00,3.07624,0.49432000000000004,3.1157029383,0.66624,0.19432000000000002,0.6940000000000001,2.41,0.30000000000000004,2.42860042
2020-10-26 03:30:00,2.96864,0.5075200000000001,3.0117104775,0.6086400000000001,0.17752,0.634,2.36,0.33,2.3829603437999998
2020-10-26 04:00:00,2.8512,0.49660000000000004,2.8941238743,0.5712,0.1666,0.595,2.2800000000000002,0.33,2.3037577998
2020-10-26 04:30:00,2.818,0.434,2.8512242984,0.528,0.154,0.55,2.29,0.28,2.307054399
2020-10-26 05:00:00,2.8408800000000003,0.43484000000000006,2.8739667709,0.53088,0.15484,0.553,2.31,0.28,2.3269078194
2020-10-26 05:30:00,2.88496,0.38228,2.9101773485,0.6249600000000001,0.18228000000000003,0.651,2.26,0.2,2.2688322988
2020-10-26 06:00:00,2.93936,0.28148,2.9528068342,0.51936,0.15148,0.541,2.42,0.13,2.4234892201
2020-10-26 06:30:00,3.10168,0.23924,3.1108928943,0.51168,0.14924,0.533,2.59,0.09,2.5915632348
2020-10-26 07:00:00,3.3732800000000003,0.27304,3.3843121605,0.59328,0.17304000000000003,0.618,2.7800000000000002,0.1,2.7817979797
2020-10-26 07:30:00,3.36696,0.19328,3.3725030467,0.69696,0.20328000000000002,0.726,2.67,-0.01,2.6700187265
2020-10-26 08:00:00,3.46472,0.20096000000000003,3.4705431275,0.6547200000000001,0.19096000000000002,0.682,2.81,0.01,2.8100177935
2020-10-26 08:30:00,3.41576,0.25668,3.4253906347,0.6057600000000001,0.17668,0.631,2.81,0.08,2.8111385594
2020-10-26 09:00:00,3.9168000000000003,0.5024000000000001,3.9488894641,0.5568000000000001,0.16240000000000002,0.58,3.36,0.34,3.377158569
2020-10-26 09:30:00,3.89856,0.5070800000000001,3.9313992674,0.53856,0.15708000000000003,0.561,3.36,0.35000000000000003,3.3781799834
2020-10-26 10:00:00,3.75304,0.5467200000000001,3.79265237,0.50304,0.14672000000000002,0.524,3.25,0.4,3.274522866
2020-10-26 10:30:00,3.66288,0.6558400000000001,3.7211310108999998,0.8428800000000001,0.24584000000000003,0.878,2.8200000000000003,0.41000000000000003,2.8496491012
2020-10-26 11:00:00,3.66112,0.73616,3.7343983719000002,0.9811200000000001,0.28616,1.022,2.68,0.45,2.7175172493
2020-10-26 11:30:00,3.71992,0.7295600000000001,3.7907865411,0.88992,0.25956,0.927,2.83,0.47000000000000003,2.8687627995
2020-10-26 12:00:00,3.62144,0.6979200000000001,3.6880780903,0.78144,0.22792,0.8140000000000001,2.84,0.47000000000000003,2.8786281455
2020-10-26 12:30:00,3.73664,0.7615200000000001,3.8134487279,0.8966400000000001,0.26152000000000003,0.934,2.84,0.5,2.8836782067
2020-10-26 13:00:00,3.6849600000000002,0.69228,3.7494241958,0.8649600000000001,0.25228,0.901,2.8200000000000003,0.44,2.8541198293
2020-10-26 13:30:00,3.80336,0.61848,3.8533186736,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.02,0.39,3.0450779957
2020-10-26 14:00:00,3.66416,0.53288,3.7027057134,1.00416,0.29288000000000003,1.046,2.66,0.24,2.6708051221
2020-10-26 14:30:00,3.4676,0.5868,3.5168997711000003,1.0176,0.2968,1.06,2.45,0.29,2.4671035649
2020-10-26 15:00:00,3.58064,0.53852,3.6209096371,0.9206400000000001,0.26852000000000004,0.9590000000000001,2.66,0.27,2.6736678926
2020-10-26 15:30:00,3.45648,0.49564,3.4918351908,0.87648,0.25564000000000003,0.913,2.58,0.24,2.5911387458
2020-10-26 16:00:00,3.59664,0.54152,3.637177917,0.8966400000000001,0.26152000000000003,0.934,2.7,0.28,2.7144796923000003
2020-10-26 16:30:00,3.83216,0.5818800000000001,3.8760849578,0.9321600000000001,0.27188,0.971,2.9,0.31,2.9165219012
2020-10-26 17:00:00,4.29912,0.57516,4.3374234057,0.90912,0.26516,0.9470000000000001,3.39,0.31,3.4041445328
2020-10-26 17:30:00,4.76168,0.5492400000000001,4.7932516103000005,0.75168,0.21924000000000002,0.783,4.01,0.33,4.0235556415
2020-10-26 18:00:00,4.94616,0.54888,4.9765216768,0.71616,0.20888,0.746,4.23,0.34,4.2436423035
2020-10-26 18:30:00,4.90768,0.5522400000000001,4.9386528528,0.7276800000000001,0.21224,0.758,4.18,0.34,4.1938049549
2020-10-26 19:00:00,4.79336,0.49348000000000003,4.8186951138000005,0.6633600000000001,0.19348,0.6910000000000001,4.13,0.30000000000000004,4.1408815487
2020-10-26 19:30:00,4.69616,0.66888,4.7435555441,0.71616,0.20888,0.746,3.98,0.46,4.0064947273
2020-10-26 20:00:00,4.4412,0.7666000000000001,4.5068761909,0.8112,0.2366,0.845,3.63,0.53,3.6684874267
2020-10-26 20:30:00,4.3536,0.8348,4.4329137145,0.8736,0.2548,0.91,3.48,0.58,3.5280022676
2020-10-26 21:00:00,4.20136,0.71748,4.2621829384,0.9513600000000001,0.27748,0.991,3.25,0.44,3.2796493715
2020-10-26 21:30:00,3.8868,0.6174000000000001,3.9355300787000003,0.6768000000000001,0.19740000000000002,0.705,3.21,0.42,3.2373600356
2020-10-26 22:00:00,3.58792,0.51856,3.6251999117,0.5779200000000001,0.16856000000000002,0.602,3.01,0.35000000000000003,3.0302805151
2020-10-26 22:30:00,3.16344,0.42392,3.1917175314,0.49344000000000005,0.14392000000000002,0.514,2.67,0.28,2.6846415031
2020-10-26 23:00:00,2.87888,0.5338400000000001,2.9279575134,0.6988800000000001,0.20384000000000002,0.728,2.18,0.33,2.2048355948
2020-10-26 23:30:00,2.6476800000000003,0.45224000000000003,2.6860250185,0.7276800000000001,0.21224,0.758,1.92,0.24,1.9349418595999999
2020-10-27 00:00:00,2.57344,0.30892000000000003,2.591915315,0.6134400000000001,0.17892000000000002,0.639,1.96,0.13,1.9643064934
2020-10-27 00:30:00,2.69904,0.31472,2.7173269218,0.59904,0.17472000000000001,0.624,2.1,0.14,2.104661493
2020-10-27 01:00:00,3.0850400000000002,0.48272000000000004,3.1225775251,0.6950400000000001,0.20272,0.724,2.39,0.28,2.4063457773
2020-10-27 01:30:00,3.30384,0.5611200000000001,3.3511512052,0.72384,0.21112000000000003,0.754,2.58,0.35000000000000003,2.6036320785
2020-10-27 02:00:00,3.3376,0.6118,3.3932098373,0.6576000000000001,0.1918,0.685,2.68,0.42,2.7127108213
2020-10-27 02:30:00,3.27976,0.5936800000000001,3.3330588953999998,0.6297600000000001,0.18368,0.656,2.65,0.41000000000000003,2.6815294143
2020-10-27 03:00:00,3.35216,0.64688,3.4140050381,0.57216,0.16688,0.596,2.7800000000000002,0.48,2.8211345236
2020-10-27 03:30:00,3.26328,0.61804,3.3212903818,0.47328000000000003,0.13804000000000002,0.493,2.79,0.48,2.8309892264
2020-10-27 04:00:00,3.13208,0.6164400000000001,3.1921659418,0.5020800000000001,0.14644000000000001,0.523,2.63,0.47000000000000003,2.6716661468
2020-10-27 04:30:00,3.08616,0.5788800000000001,3.1399817834,0.47616,0.13888,0.496,2.61,0.44,2.6468282906000002
2020-10-27 05:00:00,2.95304,0.5467200000000001,3.0032229354,0.50304,0.14672000000000002,0.524,2.45,0.4,2.4824383174999998
2020-10-27 05:30:00,2.91088,0.46484000000000003,2.9477616254,0.53088,0.15484,0.553,2.38,0.31,2.4001041644
2020-10-27 06:00:00,2.98712,0.40416,3.0143376055,0.5971200000000001,0.17416,0.622,2.39,0.23,2.4010414407000003
2020-10-27 06:30:00,3.14424,0.36332000000000003,3.1651613861,0.5942400000000001,0.17332,0.619,2.55,0.19,2.5570686342
2020-10-27 07:00:00,3.36352,0.42436,3.3901840953,0.56352,0.16436,0.587,2.8,0.26,2.8120455187999998
2020-10-27 07:30:00,3.70384,0.40112000000000003,3.7254970138,0.48384000000000005,0.14112000000000002,0.504,3.22,0.26,3.2304798405
2020-10-27 08:00:00,3.80272,0.39496000000000003,3.823175748,0.46272,0.13496000000000002,0.482,3.34,0.26,3.350104476
2020-10-27 08:30:00,3.9021600000000003,0.50688,3.9349434558,0.57216,0.16688,0.596,3.33,0.34,3.3473123547
2020-10-27 09:00:00,3.94552,0.49536,3.9764946372,0.6355200000000001,0.18536000000000002,0.662,3.31,0.31,3.3244849225
2020-10-27 09:30:00,3.8736,0.5148,3.907658634,0.6336,0.18480000000000002,0.66,3.24,0.33,3.2567621958
2020-10-27 10:00:00,3.9124,0.6082000000000001,3.9593914937,0.7824,0.22820000000000001,0.8150000000000001,3.13,0.38,3.1529827148
2020-10-27 10:30:00,3.75544,0.5749200000000001,3.7991923615000003,0.80544,0.23492000000000002,0.839,2.95,0.34,2.9695285821
2020-10-27 11:00:00,3.7329600000000003,0.59628,3.7802830846,0.9129600000000001,0.26628,0.9510000000000001,2.8200000000000003,0.33,2.8392428568
2020-10-27 11:30:00,3.86648,0.6056400000000001,3.9136258636,0.87648,0.25564000000000003,0.913,2.99,0.35000000000000003,3.0104152537
2020-10-27 12:00:00,3.92376,0.76068,3.9968145566,0.8937600000000001,0.26068,0.931,3.03,0.5,3.0709770432
2020-10-27 12:30:00,3.9976000000000003,0.8068000000000001,4.0782020548,1.0176,0.2968,1.06,2.98,0.51,3.0233259831
2020-10-27 13:00:00,4.00352,0.6743600000000001,4.0599179548,1.04352,0.30436,1.087,2.96,0.37,2.9830353669000003
2020-10-27 13:30:00,4.15768,0.74724,4.2242952785,1.08768,0.31724,1.133,3.07,0.43,3.0999677418
2020-10-27 14:00:00,4.0992,0.7406,4.1655646676,1.0992,0.3206,1.145,3.0,0.42,3.0292573347
2020-10-27 14:30:00,4.11232,0.7077600000000001,4.1727808473,0.95232,0.27776,0.992,3.16,0.43,3.1891221363
2020-10-27 15:00:00,4.09032,0.79676,4.1671986034,0.8803200000000001,0.25676000000000004,0.917,3.21,0.54,3.255103685
2020-10-27 15:30:00,4.04968,0.89324,4.1470213166,1.03968,0.30324,1.083,3.01,0.59,3.0672789244
2020-10-27 16:00:00,4.18232,0.9777600000000001,4.2950919897,1.19232,0.34776,1.242,2.99,0.63,3.0556505036
2020-10-27 16:30:00,4.18656,0.81108,4.2644032877,1.06656,0.31108,1.111,3.12,0.5,3.1598101209
2020-10-27 17:00:00,4.33776,0.75268,4.4025775405,1.03776,0.30268,1.081,3.3,0.45,3.3305404967
2020-10-27 17:30:00,4.74808,0.66444,4.794345023,0.83808,0.24444000000000002,0.873,3.91,0.42,3.9324928481
2020-10-27 18:00:00,4.8216,0.5188,4.8494308944,0.9216000000000001,0.26880000000000004,0.96,3.9,0.25,3.9080046059
2020-10-27 18:30:00,4.77528,0.5290400000000001,4.804496061,1.02528,0.29904000000000003,1.068,3.75,0.23,3.7570467125
2020-10-27 19:00:00,4.71584,0.7121200000000001,4.7693041211,1.03584,0.30212,1.079,3.68,0.41000000000000003,3.702769234
2020-10-27 19:30:00,4.49624,0.7493200000000001,4.5582512656,1.02624,0.29932000000000003,1.069,3.47,0.45,3.4990570158
2020-10-27 20:00:00,4.31784,0.6081200000000001,4.3604532104,0.98784,0.28812000000000004,1.029,3.33,0.32,3.3453400425
2020-10-27 20:30:00,4.24128,0.6520400000000001,4.2911085048,0.7612800000000001,0.22204000000000002,0.793,3.48,0.43,3.5064654568
2020-10-27 21:00:00,4.19456,0.7850800000000001,4.2673978254,0.8745600000000001,0.25508000000000003,0.911,3.32,0.53,3.3620380724
2020-10-27 21:30:00,3.98216,0.65688,4.03597443,0.8121600000000001,0.23688,0.846,3.17,0.42,3.1977023001
2020-10-27 22:00:00,3.74328,0.62804,3.7956000053,0.71328,0.20804000000000003,0.743,3.03,0.42,3.058970415
2020-10-27 22:30:00,3.45352,0.6643600000000001,3.516841566,0.80352,0.23436,0.837,2.65,0.43,2.6846601275
2020-10-27 23:00:00,3.18088,0.72984,3.2635355062,0.8908800000000001,0.25984,0.928,2.29,0.47000000000000003,2.3377339455
2020-10-27 23:30:00,3.03936,0.8364800000000001,3.152365461,0.87936,0.25648000000000004,0.916,2.16,0.58,2.2365151464
2020-10-28 00:00:00,2.9564,0.7302000000000001,3.0452410414,0.6864,0.20020000000000002,0.715,2.27,0.53,2.331051265
2020-10-28 00:30:00,3.00464,0.70552,3.086360316,0.70464,0.20552,0.734,2.3,0.5,2.3537204592
2020-10-28 01:00:00,3.31592,0.75756,3.4013559943000002,0.74592,0.21756000000000003,0.777,2.5700000000000003,0.54,2.6261188092000003
2020-10-28 01:30:00,3.4296,0.7778,3.5166929067,0.8496,0.24780000000000002,0.885,2.58,0.53,2.6338754716
2020-10-28 02:00:00,3.42912,0.75516,3.5112861746,0.66912,0.19516000000000003,0.6970000000000001,2.76,0.56,2.8162386263
2020-10-28 02:30:00,3.42496,0.99728,3.5672003588,0.9849600000000001,0.28728000000000004,1.026,2.44,0.71,2.5412005037
2020-10-28 03:00:00,3.30336,0.8284800000000001,3.4056668070000002,1.02336,0.29848,1.066,2.2800000000000002,0.53,2.3407904648
2020-10-28 03:30:00,3.21024,0.77632,3.3027736223,1.05024,0.30632000000000004,1.094,2.16,0.47000000000000003,2.2105429197
2020-10-28 04:00:00,3.07976,0.7386800000000001,3.1671074816,0.9897600000000001,0.28868000000000005,1.031,2.09,0.45,2.1378961621
2020-10-28 04:30:00,3.04968,0.7182400000000001,3.1331161485,0.91968,0.26824000000000003,0.9580000000000001,2.13,0.45,2.1770163068
2020-10-28 05:00:00,3.05992,0.80456,3.1639259157,1.00992,0.29456000000000004,1.052,2.05,0.51,2.1124866863
2020-10-28 05:30:00,3.15248,0.93864,3.289251465,1.0924800000000001,0.31864000000000003,1.138,2.06,0.62,2.1512786895
2020-10-28 06:00:00,2.97648,0.58064,3.0325856954,0.99648,0.29064,1.038,1.98,0.29,2.0011246838
2020-10-28 06:30:00,3.02512,0.32316,3.0423319017,0.76512,0.22316000000000003,0.797,2.26,0.1,2.2622113075
2020-10-28 07:00:00,3.28432,0.37376000000000004,3.3055187793,0.9043200000000001,0.26376,0.9420000000000001,2.38,0.11,2.3825406607
2020-10-28 07:30:00,3.5032,0.36260000000000003,3.5219155299000002,0.7632,0.22260000000000002,0.795,2.74,0.14,2.743574311
2020-10-28 08:00:00,3.59608,0.43844000000000005,3.6227090692,0.8860800000000001,0.25844,0.923,2.71,0.18,2.7159712811
2020-10-28 08:30:00,3.63536,0.6594800000000001,3.6946929778,1.0953600000000001,0.31948000000000004,1.141,2.54,0.34,2.5626548734
2020-10-28 09:00:00,3.66176,0.6996800000000001,3.7280072961,1.06176,0.30968,1.106,2.6,0.39,2.6290872941
2020-10-28 09:30:00,3.8304,0.7172000000000001,3.8969654861,0.9504,0.2772,0.99,2.88,0.44,2.9134172375
2020-10-28 10:00:00,3.73352,0.7143600000000001,3.8012474005,1.04352,0.30436,1.087,2.69,0.41000000000000003,2.7210659676
2020-10-28 10:30:00,3.40704,0.70872,3.4799720689,1.12704,0.32872,1.174,2.2800000000000002,0.38,2.3114497615
2020-10-28 11:00:00,3.34104,0.74572,3.4232508818,1.15104,0.33572,1.199,2.19,0.41000000000000003,2.2280484734
2020-10-28 11:30:00,3.50544,0.8099200000000001,3.5977882094,1.16544,0.33992000000000006,1.214,2.34,0.47000000000000003,2.3867341704
2020-10-28 12:00:00,3.77704,0.85372,3.8723208803,1.24704,0.36372000000000004,1.299,2.5300000000000002,0.49,2.5770137757000002
2020-10-28 12:30:00,3.95296,0.7962800000000001,4.0323634013,0.9129600000000001,0.26628,0.9510000000000001,3.04,0.53,3.0858548248
2020-10-28 13:00:00,3.82872,0.6479600000000001,3.8831622423,0.6787200000000001,0.19796000000000002,0.707,3.15,0.45,3.1819805153
2020-10-28 13:30:00,4.02344,0.7989200000000001,4.1019925158,1.09344,0.31892000000000004,1.139,2.93,0.48,2.9690570894
2020-10-28 14:00:00,3.99776,0.88768,4.0951264694,1.1577600000000001,0.33768000000000004,1.206,2.84,0.55,2.8927668416000003
2020-10-28 14:30:00,4.27272,1.01496,4.3916147372,0.9427200000000001,0.27496000000000004,0.982,3.33,0.74,3.4112314491999998
2020-10-28 15:00:00,4.21176,0.9996800000000001,4.3287737756,0.82176,0.23968000000000003,0.856,3.39,0.76,3.4741473774
2020-10-28 15:30:00,4.12472,0.9259600000000001,4.2273770828,0.7747200000000001,0.22596000000000002,0.807,3.35,0.7000000000000001,3.4223529917
2020-10-28 16:00:00,4.302,0.876,4.3902824511,0.672,0.196,0.7000000000000001,3.63,0.68,3.6931422935000002
2020-10-28 16:30:00,4.53544,0.8049200000000001,4.6063122126,0.56544,0.16492,0.589,3.9699999999999998,0.64,4.0212560227
2020-10-28 17:00:00,4.7744,1.0042,4.8788639046,0.7344,0.2142,0.765,4.04,0.79,4.1165155168
2020-10-28 17:30:00,5.15656,0.95108,5.2435354676,0.5865600000000001,0.17108,0.611,4.57,0.78,4.6360867119
2020-10-28 18:00:00,5.15992,0.8295600000000001,5.2261787379,0.64992,0.18956,0.677,4.51,0.64,4.5551838602
2020-10-28 18:30:00,5.16504,0.8927200000000001,5.2416206654,0.9350400000000001,0.27272,0.974,4.23,0.62,4.2751959019
2020-10-28 19:00:00,5.02296,0.98128,5.1179134029,1.03296,0.30128000000000005,1.076,3.99,0.68,4.0475301111
2020-10-28 19:30:00,4.67376,0.77568,4.7376905766,1.01376,0.29568,1.056,3.66,0.48,3.6913412197
2020-10-28 20:00:00,4.50208,0.7114400000000001,4.5579459409,1.10208,0.32144,1.148,3.4,0.39,3.4222945519
2020-10-28 20:30:00,4.48112,0.6511600000000001,4.5281834989,0.8611200000000001,0.25116,0.897,3.62,0.4,3.6420323996
2020-10-28 21:00:00,4.21392,0.65656,4.2647617518,0.9139200000000001,0.26656,0.9520000000000001,3.3,0.39,3.322965543
2020-10-28 21:30:00,3.9985600000000003,0.56208,4.0378727073,0.89856,0.26208000000000004,0.936,3.1,0.30000000000000004,3.1144823005
2020-10-28 22:00:00,3.71512,0.59816,3.7629658516,0.88512,0.25816,0.922,2.83,0.34,2.8503508556
2020-10-28 22:30:00,3.39,0.54,3.4327394308,0.72,0.21,0.75,2.67,0.33,2.6903159666
2020-10-28 23:00:00,3.07856,0.68208,3.1532149943,0.89856,0.26208000000000004,0.936,2.18,0.42,2.2200900883
2020-10-28 23:30:00,2.85744,0.7109200000000001,2.9445493034,0.9974400000000001,0.29092,1.039,1.8599999999999999,0.42,1.9068298298
2020-10-29 00:00:00,2.72424,0.7033200000000001,2.8135640387,1.07424,0.31332000000000004,1.119,1.65,0.39,1.6954645381
2020-10-29 00:30:00,2.86816,0.66488,2.9442158888,0.9081600000000001,0.26488,0.9460000000000001,1.96,0.4,2.00039996
2020-10-29 01:00:00,3.16624,0.82432,3.271785323,0.90624,0.26432,0.9440000000000001,2.26,0.56,2.3283470532
2020-10-29 01:30:00,3.31496,0.71728,3.3916736871,0.7449600000000001,0.21728000000000003,0.776,2.5700000000000003,0.5,2.6181863952
2020-10-29 02:00:00,3.23856,0.66708,3.306549047,0.77856,0.22708000000000003,0.811,2.46,0.44,2.4990398155999998
2020-10-29 02:30:00,3.2471200000000002,0.60416,3.3028468932,0.5971200000000001,0.17416,0.622,2.65,0.43,2.6846601275
2020-10-29 03:00:00,3.2096,0.6478,3.2743208456,0.6096,0.1778,0.635,2.6,0.47000000000000003,2.6421392847
2020-10-29 03:30:00,3.18712,0.6441600000000001,3.2515651616,0.5971200000000001,0.17416,0.622,2.59,0.47000000000000003,2.6322993751
2020-10-29 04:00:00,3.06376,0.65068,3.1320935171,0.65376,0.19068000000000002,0.681,2.41,0.46,2.4535076931
2020-10-29 04:30:00,2.9909600000000003,0.58028,3.0467304771,0.48096000000000005,0.14028000000000002,0.501,2.51,0.44,2.5482739256
2020-10-29 05:00:00,2.86944,0.5669200000000001,2.9249075541,0.46944,0.13692000000000001,0.489,2.4,0.43,2.4382165613
2020-10-29 05:30:00,2.98224,0.50232,3.0242487993,0.52224,0.15232,0.544,2.46,0.35000000000000003,2.4847736315
2020-10-29 06:00:00,3.02456,0.36008,3.045918712,0.51456,0.15008000000000002,0.536,2.51,0.21,2.5187695409
2020-10-29 06:30:00,3.29704,0.41372000000000003,3.3228958756,0.5270400000000001,0.15372000000000002,0.549,2.77,0.26,2.7821754078
2020-10-29 07:00:00,3.48144,0.37792000000000003,3.50189206,0.54144,0.15792,0.5640000000000001,2.94,0.22,2.9482198018
2020-10-29 07:30:00,3.74712,0.41416000000000003,3.7699385671,0.5971200000000001,0.17416,0.622,3.15,0.24,3.159129627
2020-10-29 08:00:00,3.83376,0.53068,3.8703148451000002,0.65376,0.19068000000000002,0.681,3.18,0.34,3.1981244504
2020-10-29 08:30:00,3.82536,0.5344800000000001,3.8625183495,0.73536,0.21448,0.766,3.09,0.32,3.1065253902
2020-10-29 09:00:00,3.94152,0.5783600000000001,3.9837269234,0.85152,0.24836000000000003,0.887,3.09,0.33,3.1075713990000002
2020-10-29 09:30:00,3.83864,0.43752,3.8634933415,0.8486400000000001,0.24752000000000002,0.884,2.99,0.19,2.9960307075
2020-10-29 10:00:00,3.77872,0.43796,3.8040154836999998,0.9187200000000001,0.26796000000000003,0.9570000000000001,2.86,0.17,2.8650479926
2020-10-29 10:30:00,3.72584,0.49712000000000006,3.7588578052,0.9158400000000001,0.26712,0.9540000000000001,2.81,0.23,2.8193970987
2020-10-29 11:00:00,3.71504,0.5327200000000001,3.7530404741,0.9350400000000001,0.27272,0.974,2.7800000000000002,0.26,2.792131802
2020-10-29 11:30:00,3.82384,0.5911200000000001,3.8692602911,0.96384,0.28112000000000004,1.004,2.86,0.31,2.8767516403
2020-10-29 12:00:00,3.89968,0.7232400000000001,3.9661795471,1.03968,0.30324,1.083,2.86,0.42,2.8906746617
2020-10-29 12:30:00,4.06896,0.7992800000000001,4.1467196674,1.12896,0.32928,1.176,2.94,0.47000000000000003,2.9773310196000002
2020-10-29 13:00:00,4.06296,0.8062800000000001,4.1421892038,1.15296,0.33628,1.201,2.91,0.47000000000000003,2.9477109763
2020-10-29 13:30:00,4.21584,0.9571200000000001,4.3231222051,1.15584,0.33712000000000003,1.204,3.06,0.62,3.1221787265
2020-10-29 14:00:00,4.15968,0.9182400000000001,4.2598242217,1.15968,0.33824000000000004,1.208,3.0,0.58,3.0555523232
2020-10-29 14:30:00,4.08536,0.75448,4.1544441746,1.21536,0.35448,1.266,2.87,0.4,2.8977404991
2020-10-29 15:00:00,4.04536,0.75448,4.1151157456,1.21536,0.35448,1.266,2.83,0.4,2.8581287585
2020-10-29 15:30:00,3.97552,0.7103600000000001,4.0384861768,0.9955200000000001,0.29036,1.037,2.98,0.42,3.0094517773
2020-10-29 16:00:00,3.98368,0.8352400000000001,4.0702987851,1.18368,0.34524000000000005,1.233,2.8,0.49,2.8425516706
2020-10-29 16:30:00,4.16552,0.8503600000000001,4.251431406,1.23552,0.36036,1.287,2.93,0.49,2.9706901555
2020-10-29 17:00:00,4.51304,0.9067200000000001,4.6032240006,1.2230400000000001,0.35672000000000004,1.274,3.29,0.55,3.3356558575
2020-10-29 17:30:00,4.78936,0.9014800000000001,4.8734623626,1.23936,0.36148,1.291,3.55,0.54,3.5908355574
2020-10-29 18:00:00,4.91048,0.8576400000000001,4.9848129554,1.26048,0.36764,1.313,3.65,0.49,3.6827435425
2020-10-29 18:30:00,4.84624,0.8293200000000001,4.9166872791,1.26624,0.36932000000000004,1.319,3.58,0.46,3.6094320883
2020-10-29 19:00:00,4.77688,0.84784,4.8515374058,1.22688,0.35784000000000005,1.278,3.55,0.49,3.5836573497
2020-10-29 19:30:00,4.49808,0.78944,4.5668303231,1.19808,0.34944000000000003,1.248,3.3,0.44,3.3292041091
2020-10-29 20:00:00,4.32776,0.7976800000000001,4.4006590416,1.1577600000000001,0.33768000000000004,1.206,3.17,0.46,3.2032015235
2020-10-29 20:30:00,4.19528,0.8090400000000001,4.2725776763,1.26528,0.36904000000000003,1.318,2.93,0.44,2.9628533545
2020-10-29 21:00:00,3.96192,0.68056,4.0199467658,1.20192,0.35056000000000004,1.252,2.76,0.33,2.7796582524
2020-10-29 21:30:00,3.668,0.544,3.7081208179000003,1.008,0.294,1.05,2.66,0.25,2.671722291
2020-10-29 22:00:00,3.40152,0.64836,3.4627603151,1.09152,0.31836000000000003,1.137,2.31,0.33,2.3334523779
2020-10-29 22:30:00,3.21592,0.7075600000000001,3.2928380768,0.9859200000000001,0.28756000000000004,1.027,2.23,0.42,2.2692069099
2020-10-29 23:00:00,3.00296,0.7612800000000001,3.0979535181,1.03296,0.30128000000000005,1.076,1.97,0.46,2.0229928324
2020-10-29 23:30:00,2.8968,0.8774000000000001,3.0267608098,1.1568,0.33740000000000003,1.205,1.74,0.54,1.8218671740999999
2020-10-30 00:00:00,2.79536,0.9544800000000001,2.9538228789,1.21536,0.35448,1.266,1.58,0.6000000000000001,1.6900887551000001
2020-10-30 00:30:00,2.91632,0.92476,3.0594286068,1.21632,0.35476,1.267,1.7000000000000002,0.5700000000000001,1.7930142219
2020-10-30 01:00:00,3.1644,0.9642000000000001,3.3080370312,1.2144,0.3542,1.2650000000000001,1.9500000000000002,0.61,2.0431837901
2020-10-30 01:30:00,3.2412,0.9416,3.3752019199,1.1712,0.3416,1.22,2.07,0.6000000000000001,2.1552030067
2020-10-30 02:00:00,3.15472,0.8659600000000001,3.2714133031,1.01472,0.29596,1.057,2.14,0.5700000000000001,2.2146105752
2020-10-30 02:30:00,3.05008,0.79044,3.1508385233,1.03008,0.30044000000000004,1.073,2.02,0.49,2.0785812469
2020-10-30 03:00:00,2.98696,0.73328,3.0756510855,0.9369600000000001,0.27328,0.976,2.05,0.46,2.1009759637
2020-10-30 03:30:00,2.9484,0.7612,3.0450760253,0.9984000000000001,0.2912,1.04,1.9500000000000002,0.47000000000000003,2.0058414693
2020-10-30 04:00:00,2.8332800000000002,0.76304,2.9342299842,1.07328,0.31304000000000004,1.118,1.76,0.45,1.8166177363
2020-10-30 04:30:00,2.778,0.749,2.8772008967,1.1280000000000001,0.329,1.175,1.65,0.42,1.7026156347999999
2020-10-30 05:00:00,2.7618400000000003,0.76012,2.8645318291,1.13184,0.33012,1.179,1.63,0.43,1.6857639218
2020-10-30 05:30:00,2.75752,0.6863600000000001,2.841655609,0.94752,0.27636000000000005,0.987,1.81,0.41000000000000003,1.8558555978
2020-10-30 06:00:00,2.6084,0.4762,2.65151221,1.1184,0.3262,1.165,1.49,0.15,1.4975313018
2020-10-30 06:30:00,2.72168,0.33924000000000004,2.7427405637,0.9916800000000001,0.28924,1.033,1.73,0.05,1.7307223925000002
2020-10-30 07:00:00,2.96552,0.44036000000000003,2.9980369911,0.9955200000000001,0.29036,1.037,1.97,0.15,1.9757024067
2020-10-30 07:30:00,3.16968,0.47324000000000005,3.2048131615,1.03968,0.30324,1.083,2.13,0.17,2.1367732683
2020-10-30 08:00:00,3.17944,0.39192000000000005,3.2035043312,1.06944,0.31192000000000003,1.114,2.11,0.08,2.111516043
2020-10-30 08:30:00,3.22936,0.45648000000000005,3.261462862,1.11936,0.32648000000000005,1.166,2.11,0.13,2.1140009461
2020-10-30 09:00:00,3.36584,0.64712,3.4274835083,1.15584,0.33712000000000003,1.204,2.21,0.31,2.2316361711
2020-10-30 09:30:00,3.52736,0.7904800000000001,3.6148481573,1.16736,0.34048,1.216,2.36,0.45,2.4025195108
2020-10-30 10:00:00,3.42272,0.7399600000000001,3.5017928265,1.06272,0.30996,1.107,2.36,0.43,2.398853893
2020-10-30 10:30:00,3.55496,0.7622800000000001,3.635768337,1.10496,0.32228,1.151,2.45,0.44,2.4891966576
2020-10-30 11:00:00,3.4939999999999998,0.8220000000000001,3.5893899203,1.104,0.322,1.15,2.39,0.5,2.441741182
2020-10-30 11:30:00,3.42872,0.82796,3.5272707013,1.15872,0.33796000000000004,1.207,2.27,0.49,2.3222833591
2020-10-30 12:00:00,3.3487999999999998,0.7434000000000001,3.4303214135,1.1088,0.3234,1.155,2.24,0.42,2.2790348835
2020-10-30 12:30:00,3.40128,0.7870400000000001,3.4911513287,1.12128,0.32704000000000005,1.168,2.2800000000000002,0.46,2.3259406699
2020-10-30 13:00:00,3.44408,0.77744,3.5307364671,1.05408,0.30744000000000005,1.098,2.39,0.47000000000000003,2.4357750307
2020-10-30 13:30:00,3.52424,0.6083200000000001,3.5763557989,0.7142400000000001,0.20832,0.744,2.81,0.4,2.838326972
2020-10-30 14:00:00,3.69344,0.63392,3.7474462771,0.7334400000000001,0.21392000000000003,0.764,2.96,0.42,2.9896488088
2020-10-30 14:30:00,3.49072,0.53896,3.5320821055,0.75072,0.21896000000000002,0.782,2.74,0.32,2.7586228448
2020-10-30 15:00:00,3.44512,0.49816000000000005,3.48095033,0.64512,0.18816000000000002,0.672,2.8,0.31,2.8171084466
2020-10-30 15:30:00,3.44392,0.46156,3.4747118729,0.5539200000000001,0.16156,0.577,2.89,0.30000000000000004,2.9055292117000002
2020-10-30 16:00:00,3.60024,0.47632,3.6316124243,0.5702400000000001,0.16632000000000002,0.594,3.03,0.31,3.0458168034
2020-10-30 16:30:00,3.93128,0.48204,3.9607227876,0.5212800000000001,0.15204,0.543,3.41,0.33,3.4259305305
2020-10-30 17:00:00,4.09192,0.53056,4.1261729484,0.48192,0.14056000000000002,0.502,3.61,0.39,3.6310053704
2020-10-30 17:30:00,4.45488,0.46684000000000003,4.4792739814,0.43488000000000004,0.12684,0.453,4.02,0.34,4.0343524883
2020-10-30 18:00:00,4.42184,0.35012000000000004,4.4356795421,0.41184000000000004,0.12012,0.429,4.01,0.23,4.016590594
2020-10-30 18:30:00,4.51136,0.51248,4.5403749625,0.35136,0.10248,0.366,4.16,0.41000000000000003,4.1801554995
2020-10-30 19:00:00,4.48976,0.65368,4.5370962519999996,0.38976000000000005,0.11368,0.406,4.1,0.54,4.1354080814
2020-10-30 19:30:00,4.38648,0.66564,4.4366973527999995,0.39648000000000005,0.11564,0.41300000000000003,3.99,0.55,4.0277288886000004
2020-10-30 20:00:00,4.17512,0.61816,4.2206336965,0.40512000000000004,0.11816000000000002,0.422,3.77,0.5,3.8030119642
2020-10-30 20:30:00,4.00688,0.59284,4.0504995494,0.38688000000000006,0.11284000000000001,0.403,3.62,0.48,3.6516845428
2020-10-30 21:00:00,3.8752,0.5536,3.9145431406,0.3552,0.10360000000000001,0.37,3.52,0.45,3.5486476297
2020-10-30 21:30:00,3.6348000000000003,0.5064000000000001,3.6699062658,0.3648,0.10640000000000001,0.38,3.27,0.4,3.2943739921
2020-10-30 22:00:00,3.41608,0.52844,3.4567110669,0.40608000000000005,0.11844,0.423,3.01,0.41000000000000003,3.0377952531
2020-10-30 22:30:00,3.20824,0.56532,3.2576664347,0.49824,0.14532,0.519,2.71,0.42,2.7423530043
2020-10-30 23:00:00,2.958,0.514,3.0023257651,0.528,0.154,0.55,2.43,0.36,2.4565219315
2020-10-30 23:30:00,2.77736,0.5454800000000001,2.8304199335,0.5673600000000001,0.16548000000000002,0.591,2.21,0.38,2.2424317158
2020-10-31 00:00:00,2.70072,0.6189600000000001,2.7707399734,0.75072,0.21896000000000002,0.782,1.9500000000000002,0.4,1.9906029237
2020-10-31 00:30:00,2.72168,0.63424,2.7946023689,0.8716800000000001,0.25424,0.908,1.85,0.38,1.8886238376
2020-10-31 01:00:00,2.98576,0.6766800000000001,3.0614798056,0.8457600000000001,0.24668,0.881,2.14,0.43,2.1827734651
2020-10-31 01:30:00,3.07904,0.72972,3.1643290916,0.9590400000000001,0.27972,0.999,2.12,0.45,2.1672332593
2020-10-31 02:00:00,2.95936,0.7964800000000001,3.0646683344,1.11936,0.32648000000000005,1.166,1.8399999999999999,0.47000000000000003,1.8990787240000002
2020-10-31 02:30:00,2.9136,0.7848,3.0174452771,1.1136,0.32480000000000003,1.16,1.8,0.46,1.8578482177
2020-10-31 03:00:00,2.83368,0.66524,2.9107192582,0.9436800000000001,0.27524000000000004,0.983,1.8900000000000001,0.39,1.9298186443
2020-10-31 03:30:00,2.5876,0.5518000000000001,2.6457809811,0.8976000000000001,0.26180000000000003,0.935,1.69,0.29,1.7147011401
2020-10-31 04:00:00,2.50344,0.5389200000000001,2.5607902296000002,0.8534400000000001,0.24892000000000003,0.889,1.65,0.29,1.6752910195
2020-10-31 04:30:00,2.48816,0.5848800000000001,2.5559782472,0.9081600000000001,0.26488,0.9460000000000001,1.58,0.32,1.6120794025
2020-10-31 05:00:00,2.37624,0.53432,2.4355727047,1.14624,0.33432,1.194,1.23,0.2,1.2461540836
2020-10-31 05:30:00,2.25904,0.26472,2.274497395,1.07904,0.31472,1.124,1.18,-0.05,1.181058847
2020-10-31 06:00:00,2.242,0.296,2.2614552837,1.152,0.336,1.2,1.09,-0.04,1.090733698
2020-10-31 06:30:00,2.33728,0.31504000000000004,2.3584164179,1.2172800000000001,0.35504,1.268,1.12,-0.04,1.1207140581
2020-10-31 07:00:00,2.41584,0.34712000000000004,2.440650569,1.15584,0.33712000000000003,1.204,1.26,0.01,1.2600396819
2020-10-31 07:30:00,2.72352,0.34936,2.7458356834,1.16352,0.33936000000000005,1.212,1.56,0.01,1.560032051
2020-10-31 08:00:00,2.78424,0.40832,2.8140216062,1.19424,0.34832,1.244,1.5899999999999999,0.06,1.5911316727
2020-10-31 08:30:00,2.9687200000000002,0.46296000000000004,3.0046015376,1.27872,0.37296,1.332,1.69,0.09,1.692394753
2020-10-31 09:00:00,3.11816,0.50988,3.159572661,1.26816,0.36988000000000004,1.321,1.85,0.14,1.8552897348
2020-10-31 09:30:00,3.25568,0.52624,3.2979358393,1.25568,0.36624,1.308,2.0,0.16,2.0063897926
2020-10-31 10:00:00,3.29928,0.5460400000000001,3.3441603131,1.28928,0.37604000000000004,1.343,2.01,0.17,2.0171762442
2020-10-31 10:30:00,3.37448,0.54464,3.4181497919,1.28448,0.37464000000000003,1.338,2.09,0.17,2.0969024775
2020-10-31 11:00:00,3.4108,0.5794,3.4596619777,1.3008,0.3794,1.355,2.11,0.2,2.1194574778
2020-10-31 11:30:00,3.49928,0.57604,3.5463759811999997,1.28928,0.37604000000000004,1.343,2.21,0.2,2.2190313202
2020-10-31 12:00:00,3.52312,0.59716,3.5733702019,1.29312,0.37716000000000005,1.347,2.23,0.22,2.2408257407
2020-10-31 12:30:00,3.6864,0.5952000000000001,3.734140865,1.2864,0.37520000000000003,1.34,2.4,0.22,2.4100622399000002
2020-10-31 13:00:00,3.79568,0.5662400000000001,3.8376834679,1.25568,0.36624,1.308,2.54,0.2,2.5478618487
2020-10-31 13:30:00,3.7812,0.5666,3.8234158811,1.2912,0.3766,1.345,2.49,0.19,2.4972384748
2020-10-31 14:00:00,3.5300000000000002,0.54,3.5710642671,1.2,0.35000000000000003,1.25,2.33,0.19,2.3377339455
2020-10-31 14:30:00,3.20176,0.5796800000000001,3.253812533,1.30176,0.37968,1.3559999999999999,1.9,0.2,1.9104973175
2020-10-31 15:00:00,3.16104,0.5507200000000001,3.2086549207,1.27104,0.37072000000000005,1.324,1.8900000000000001,0.18,1.8985520799
2020-10-31 15:30:00,3.12008,0.45044000000000006,3.1524269064,1.03008,0.30044000000000004,1.073,2.09,0.15,2.0953758613
2020-10-31 16:00:00,3.27832,0.53076,3.3210071063,1.16832,0.34076,1.217,2.11,0.19,2.1185372312
2020-10-31 16:30:00,3.48416,0.44288000000000005,3.5121949832,1.00416,0.29288000000000003,1.046,2.48,0.15,2.4845321491
2020-10-31 17:00:00,3.7648800000000002,0.43684000000000006,3.790138599,1.15488,0.33684000000000003,1.203,2.61,0.1,2.6119150063000003
2020-10-31 17:30:00,4.14616,0.40888,4.1662723867,0.9561600000000001,0.27888,0.996,3.19,0.13,3.1926478039
2020-10-31 18:00:00,4.2571200000000005,0.42916000000000004,4.2786971148,0.9571200000000001,0.27916,0.997,3.3,0.15,3.3034073318
2020-10-31 18:30:00,4.06248,0.39364000000000005,4.0815066091,0.9724800000000001,0.28364,1.013,3.09,0.11,3.0919573089
2020-10-31 19:00:00,4.00744,0.38592000000000004,4.0259793343,0.8774400000000001,0.25592000000000004,0.914,3.13,0.13,3.1326985173
2020-10-31 19:30:00,3.76792,0.25356,3.7764419498,0.6979200000000001,0.20356000000000002,0.727,3.07,0.05,3.0704071391
2020-10-31 20:00:00,3.7591200000000002,0.20516,3.7647143052,0.66912,0.19516000000000003,0.6970000000000001,3.09,0.01,3.0900161812
2020-10-31 20:30:00,3.58728,0.20504000000000003,3.59313501,0.73728,0.21504,0.768,2.85,-0.01,2.8500175438
2020-10-31 21:00:00,3.38176,0.13968,3.3846434376,0.58176,0.16968000000000003,0.606,2.8,-0.03,2.8001607097
2020-10-31 21:30:00,3.20864,0.13752,3.211585652,0.6086400000000001,0.17752,0.634,2.6,-0.04,2.6003076741
2020-10-31 22:00:00,2.9804,0.16720000000000002,2.9850862634,0.7104,0.20720000000000002,0.74,2.27,-0.04,2.2703523956
2020-10-31 22:30:00,2.74568,0.21124,2.7537939284,0.89568,0.26124,0.933,1.85,-0.05,1.8506755523
2020-10-31 23:00:00,2.5924,0.16820000000000002,2.5978508424999998,0.7824,0.22820000000000001,0.8150000000000001,1.81,-0.06,1.8109942021
2020-10-31 23:30:00,2.34808,0.19444000000000003,2.3561168477,0.83808,0.24444000000000002,0.873,1.51,-0.05,1.5108275878000001
2020-11-01 00:00:00,2.25192,0.15056,2.2569474961,0.72192,0.21056000000000002,0.752,1.53,-0.06,1.5311760186
2020-11-01 00:30:00,2.29944,0.11692000000000001,2.3024106063,0.7094400000000001,0.20692000000000002,0.739,1.5899999999999999,-0.09,1.5925451328
2020-11-01 01:00:00,2.58584,0.18212,2.5922453973,0.7958400000000001,0.23212000000000002,0.8290000000000001,1.79,-0.05,1.7906981879
2020-11-01 01:30:00,2.71256,0.18408000000000002,2.7187988524,0.80256,0.23408,0.836,1.9100000000000001,-0.05,1.9106543382
2020-11-01 02:00:00,2.5815200000000003,0.20336,2.589517484,0.7315200000000001,0.21336000000000002,0.762,1.85,-0.01,1.8500270268
2020-11-01 02:30:00,2.53648,0.13064,2.5398420423,0.75648,0.22064000000000003,0.788,1.78,-0.09,1.7822738286000002
2020-11-01 03:00:00,2.50704,0.17872000000000002,2.5134021563999998,0.88704,0.25872,0.924,1.62,-0.08,1.6219741058000001
2020-11-01 03:30:00,2.38728,0.20504000000000003,2.3960691142,0.97728,0.28504,1.018,1.4100000000000001,-0.08,1.41226768
2020-11-01 04:00:00,2.25408,0.21744000000000002,2.2645433977,1.05408,0.30744000000000005,1.098,1.2,-0.09,1.2033702672
2020-11-01 04:30:00,2.23608,0.24844000000000002,2.2498391498,1.12608,0.32844,1.173,1.11,-0.08,1.1128791489
2020-11-01 05:00:00,2.20744,0.34092,2.233610933,1.23744,0.36092,1.289,0.97,-0.02,0.9702061637
2020-11-01 05:30:00,2.19064,0.28852,2.2095581911,1.16064,0.33852000000000004,1.209,1.03,-0.05,1.0312128781
2020-11-01 06:00:00,2.21144,0.28292,2.2294641957,1.14144,0.33292000000000005,1.189,1.07,-0.05,1.0711675873
2020-11-01 06:30:00,2.30712,0.31916,2.3290911962,1.19712,0.34916,1.2469999999999999,1.11,-0.03,1.1104053314
2020-11-01 07:00:00,2.40776,0.34268000000000004,2.4320233963,1.27776,0.37268,1.331,1.13,-0.03,1.1303981599
2020-11-01 07:30:00,2.64584,0.36212000000000005,2.6705056076,1.27584,0.37212,1.329,1.37,-0.01,1.3700364959
2020-11-01 08:00:00,2.66944,0.34692,2.6918884449,1.18944,0.34692,1.239,1.48,0.0,1.48
2020-11-01 08:30:00,2.77656,0.30108,2.7928363003000003,1.06656,0.31108,1.111,1.71,-0.01,1.7100292395
2020-11-01 09:00:00,2.90944,0.35192,2.9306464816,1.06944,0.31192000000000003,1.114,1.8399999999999999,0.04,1.8404347313
2020-11-01 09:30:00,2.85184,0.36012000000000005,2.8744873978000003,1.13184,0.33012,1.179,1.72,0.03,1.720261608
2020-11-01 10:00:00,2.99864,0.41252000000000005,3.0268819931,1.20864,0.35252000000000006,1.259,1.79,0.06,1.7910053043
2020-11-01 10:30:00,3.18528,0.48904000000000003,3.222602799,1.26528,0.36904000000000003,1.318,1.92,0.12,1.923746345
2020-11-01 11:00:00,3.23632,0.42476,3.2640753974,1.21632,0.35476,1.267,2.02,0.07,2.0212125074
2020-11-01 11:30:00,3.3075200000000002,0.49136,3.3438186554,1.30752,0.38136000000000003,1.362,2.0,0.11,2.0030227158
2020-11-01 12:00:00,3.27136,0.49248000000000003,3.3082219998,1.31136,0.38248000000000004,1.366,1.96,0.11,1.9630843079
2020-11-01 12:30:00,3.38,0.5650000000000001,3.4268972847,1.32,0.385,1.375,2.06,0.18,2.0678491241
2020-11-01 13:00:00,3.4784800000000002,0.6216400000000001,3.5335901573,1.30848,0.38164000000000003,1.363,2.17,0.24,2.1832315498
2020-11-01 13:30:00,3.53224,0.64232,3.5901663471000003,1.24224,0.36232000000000003,1.294,2.29,0.28,2.307054399
2020-11-01 14:00:00,3.73536,0.60448,3.7839543338,1.21536,0.35448,1.266,2.52,0.25,2.532370431
2020-11-01 14:30:00,3.7782400000000003,0.41532,3.8009983162000003,0.73824,0.21532,0.769,3.04,0.2,3.0465718439
2020-11-01 15:00:00,3.75576,0.40668000000000004,3.7777138325,0.8457600000000001,0.24668,0.881,2.91,0.16,2.9143953061000003
2020-11-01 15:30:00,3.7280800000000003,0.40944,3.7504961805,0.95808,0.27944,0.998,2.77,0.13,2.7730488636
2020-11-01 16:00:00,3.8439200000000002,0.46656000000000003,3.8721310928,0.9139200000000001,0.26656,0.9520000000000001,2.93,0.2,2.9368180059
2020-11-01 16:30:00,4.0236,0.4898,4.0533024807,1.2336,0.3598,1.2850000000000001,2.79,0.13,2.7930270317
2020-11-01 17:00:00,4.43048,0.51764,4.4606170201,1.26048,0.36764,1.313,3.17,0.15,3.1735469116
2020-11-01 17:30:00,4.55408,0.55744,4.5880697466,1.2940800000000001,0.37744000000000005,1.348,3.26,0.18,3.2649655435
2020-11-01 18:00:00,4.45504,0.5477200000000001,4.4885831395,1.29504,0.37772000000000006,1.349,3.16,0.17,3.164569481
2020-11-01 18:30:00,4.44176,0.5596800000000001,4.4768821293,1.30176,0.37968,1.3559999999999999,3.14,0.18,3.1451550041
2020-11-01 19:00:00,4.30752,0.8113600000000001,4.383267457,1.30752,0.38136000000000003,1.362,3.0,0.43,3.0306599941
2020-11-01 19:30:00,4.3056,1.0808,4.4391801045,1.3056,0.3808,1.3599999999999999,3.0,0.7000000000000001,3.0805843601
2020-11-01 20:00:00,4.11464,1.06052,4.2491134369,1.30464,0.38052,1.359,2.81,0.68,2.8911070544
2020-11-01 20:30:00,4.03176,1.08968,4.17642086,1.30176,0.37968,1.3559999999999999,2.73,0.71,2.8208154849
2020-11-01 21:00:00,3.85272,0.96996,3.9729427129,1.30272,0.37996,1.357,2.55,0.59,2.6173650873
2020-11-01 21:30:00,3.66176,0.9796800000000001,3.7905486674,1.30176,0.37968,1.3559999999999999,2.36,0.6000000000000001,2.4350770008
2020-11-01 22:00:00,3.46272,0.94996,3.5906620281,1.30272,0.37996,1.357,2.16,0.5700000000000001,2.2339427029
2020-11-01 22:30:00,3.12656,0.8910800000000001,3.251061519,1.30656,0.38108000000000003,1.361,1.82,0.51,1.8901058171
2020-11-01 23:00:00,2.88464,0.83052,3.0018180158,1.30464,0.38052,1.359,1.58,0.45,1.6428329191
2020-11-01 23:30:00,2.7444800000000003,0.8596400000000001,2.8759609524,1.16448,0.33964000000000005,1.213,1.58,0.52,1.6633700731
2020-11-02 00:00:00,2.61368,0.9202400000000001,2.7709501619,1.30368,0.38024,1.358,1.31,0.54,1.4169333082
2020-11-02 00:30:00,2.74464,0.9205200000000001,2.894893055,1.30464,0.38052,1.359,1.44,0.54,1.5379206742
2020-11-02 01:00:00,2.95656,0.9310800000000001,3.0997027277,1.30656,0.38108000000000003,1.361,1.65,0.55,1.7392527131
2020-11-02 01:30:00,3.09944,0.90192,3.2280006196,1.30944,0.38192000000000004,1.3639999999999999,1.79,0.52,1.864001073
2020-11-02 02:00:00,3.01984,0.90912,3.1537172987,1.29984,0.37912,1.354,1.72,0.53,1.7998055451
2020-11-02 02:30:00,3.02368,0.9302400000000001,3.1635402953,1.30368,0.38024,1.358,1.72,0.55,1.8057962233
2020-11-02 03:00:00,2.9556,0.8908,3.0869233875,1.3056,0.3808,1.3599999999999999,1.65,0.51,1.7270205558
2020-11-02 03:30:00,2.79408,0.8774400000000001,2.9286146896,1.2940800000000001,0.37744000000000005,1.348,1.5,0.5,1.5811388301
2020-11-02 04:00:00,2.67176,0.8596800000000001,2.8066619319,1.30176,0.37968,1.3559999999999999,1.37,0.48,1.4516542288
2020-11-02 04:30:00,2.63464,0.82052,2.7594530255,1.30464,0.38052,1.359,1.33,0.44,1.4008925726
2020-11-02 05:00:00,2.62752,0.8413600000000001,2.7589396514,1.30752,0.38136000000000003,1.362,1.32,0.46,1.3978555004
2020-11-02 05:30:00,2.7216,0.8638,2.8553908664,1.2816,0.3738,1.335,1.44,0.49,1.5210851390000002
2020-11-02 06:00:00,2.56352,0.61436,2.6361094439,1.28352,0.37436,1.337,1.28,0.24,1.3023056477
2020-11-02 06:30:00,2.68968,0.49324000000000007,2.7345318064,1.27968,0.37324,1.333,1.4100000000000001,0.12,1.4150971698
2020-11-02 07:00:00,3.02088,0.49484000000000006,3.0611407351,1.25088,0.36484000000000005,1.303,1.77,0.13,1.7747675904
2020-11-02 07:30:00,3.4100800000000002,0.63044,3.4678668083,1.27008,0.37044000000000005,1.323,2.14,0.26,2.1557365331
2020-11-02 08:00:00,3.40776,0.7026800000000001,3.4794521695,1.27776,0.37268,1.331,2.13,0.33,2.1554117936
2020-11-02 08:30:00,3.18912,0.6801600000000001,3.2608440625,1.26912,0.37016000000000004,1.322,1.92,0.31,1.9448650339
2020-11-02 09:00:00,3.19176,0.76968,3.2832513154000003,1.30176,0.37968,1.3559999999999999,1.8900000000000001,0.39,1.9298186443
2020-11-02 09:30:00,3.30352,0.74436,3.3863425993,1.28352,0.37436,1.337,2.02,0.37,2.0536065836
2020-11-02 10:00:00,3.286,0.758,3.3722929885,1.296,0.378,1.35,1.99,0.38,2.0259565642
2020-11-02 10:30:00,3.12624,0.7693200000000001,3.2195076953,1.26624,0.36932000000000004,1.319,1.8599999999999999,0.4,1.9025246385
2020-11-02 11:00:00,3.02576,0.7316800000000001,3.1129695148,1.20576,0.35168000000000005,1.256,1.82,0.38,1.8592471595000002
2020-11-02 11:30:00,3.00584,0.61712,3.0685356768,0.9158400000000001,0.26712,0.9540000000000001,2.09,0.35000000000000003,2.1191035841
