Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-02 12:00:00,3.09752,0.6763600000000001,3.1705035878,0.94752,0.27636000000000005,0.987,2.15,0.4,2.1868927729
2020-11-02 12:30:00,3.12104,0.8007200000000001,3.2221178129,1.27104,0.37072000000000005,1.324,1.85,0.43,1.8993156662000001
2020-11-02 13:00:00,3.13024,0.78632,3.2274915337,1.29024,0.37632000000000004,1.344,1.8399999999999999,0.41000000000000003,1.8851259905000002
2020-11-02 13:30:00,3.26256,0.7840800000000001,3.3554551405,1.2825600000000001,0.37408,1.336,1.98,0.41000000000000003,2.0220039565
2020-11-02 14:00:00,3.32272,0.7599600000000001,3.4085198254,1.30272,0.37996,1.357,2.02,0.38,2.0554318281
2020-11-02 14:30:00,3.15752,0.76136,3.2480150246,1.30752,0.38136000000000003,1.362,1.85,0.38,1.8886238376
2020-11-02 15:00:00,3.1372,0.7496,3.2255114323,1.2671999999999999,0.36960000000000004,1.32,1.87,0.38,1.908219065
2020-11-02 15:30:00,3.23432,0.7387600000000001,3.317618453,1.26432,0.36876000000000003,1.317,1.97,0.37,2.0044450604
2020-11-02 16:00:00,3.47488,0.74184,3.5531841495,1.27488,0.37184,1.328,2.2,0.37,2.2308966807
2020-11-02 16:30:00,3.69224,0.7123200000000001,3.7603239222,1.24224,0.36232000000000003,1.294,2.45,0.35000000000000003,2.4748737342
2020-11-02 17:00:00,4.11672,0.68196,4.1728231451,1.20672,0.35196000000000005,1.2570000000000001,2.91,0.33,2.9286515668
2020-11-02 17:30:00,4.66216,0.7318800000000001,4.7192567423,1.17216,0.34188,1.221,3.49,0.39,3.5117232237
2020-11-02 18:00:00,4.75824,0.7453200000000001,4.8162589008,1.21824,0.35532,1.2690000000000001,3.54,0.39,3.5614182568
2020-11-02 18:30:00,4.7844,0.8042,4.8515173915,1.2144,0.3542,1.2650000000000001,3.5700000000000003,0.45,3.5982495744
2020-11-02 19:00:00,4.75896,1.04428,4.8721885226,1.24896,0.36428000000000005,1.301,3.51,0.68,3.5752622281
2020-11-02 19:30:00,4.58768,1.10224,4.7182349242,1.20768,0.35224000000000005,1.258,3.38,0.75,3.4622102767
2020-11-02 20:00:00,4.42904,1.03472,4.5483008696,1.07904,0.31472,1.124,3.35,0.72,3.4264996717000002
2020-11-02 20:30:00,4.38528,1.01904,4.5021242986,1.02528,0.29904000000000003,1.068,3.36,0.72,3.4362770552
2020-11-02 21:00:00,4.1624,0.9382,4.2668246976,1.0224,0.2982,1.065,3.14,0.64,3.2045592521
2020-11-02 21:30:00,3.87544,0.9199200000000001,3.983125406,0.92544,0.26992000000000005,0.964,2.95,0.65,3.0207614934
2020-11-02 22:00:00,3.6636,0.8848,3.7689303522,0.8736,0.2548,0.91,2.79,0.63,2.8602447448
2020-11-02 22:30:00,3.34704,0.8037200000000001,3.44218573,0.76704,0.22372000000000003,0.799,2.58,0.58,2.6443902889
2020-11-02 23:00:00,3.1849600000000002,0.7672800000000001,3.2760782652,0.5049600000000001,0.14728000000000002,0.526,2.68,0.62,2.7507817071
2020-11-02 23:30:00,2.97568,0.75624,3.0702720401,0.53568,0.15624000000000002,0.558,2.44,0.6000000000000001,2.5126878039
2020-11-03 00:00:00,2.83944,0.77192,2.9424955395,0.5894400000000001,0.17192000000000002,0.614,2.25,0.6000000000000001,2.3286262044
2020-11-03 00:30:00,2.9044,0.6892,2.9850520933,0.6144000000000001,0.1792,0.64,2.29,0.51,2.346103152
2020-11-03 01:00:00,3.1978400000000002,0.65812,3.2648587412,0.5078400000000001,0.14812,0.529,2.69,0.51,2.7379189177
2020-11-03 01:30:00,3.44008,0.7054400000000001,3.5116657016,0.43008,0.12544000000000002,0.448,3.01,0.58,3.0653711031
2020-11-03 02:00:00,3.33904,0.71972,3.4157261307,0.47904,0.13972,0.499,2.86,0.58,2.9182186347
2020-11-03 02:30:00,3.33056,0.70308,3.4039611337,0.49056000000000005,0.14308,0.511,2.84,0.56,2.8946847842
2020-11-03 03:00:00,3.2308,0.6844,3.3024948145,0.46080000000000004,0.13440000000000002,0.48,2.77,0.55,2.8240750698
2020-11-03 03:30:00,3.15312,0.71216,3.2325435187,0.45312,0.13216,0.47200000000000003,2.7,0.58,2.7615937428
2020-11-03 04:00:00,3.06936,0.6864800000000001,3.1451908686,0.39936000000000005,0.11648000000000001,0.41600000000000004,2.67,0.5700000000000001,2.7301648302
2020-11-03 04:30:00,3.07848,0.6316400000000001,3.1426116846,0.34848,0.10164000000000001,0.363,2.73,0.53,2.7809710534
2020-11-03 05:00:00,3.01272,0.6199600000000001,3.0758465827,0.34272,0.09996000000000001,0.357,2.67,0.52,2.7201654361000003
2020-11-03 05:30:00,3.114,0.662,3.1835891695,0.384,0.112,0.4,2.73,0.55,2.7848518812
2020-11-03 06:00:00,2.99064,0.39852000000000004,3.0170757034,0.44064000000000003,0.12852000000000002,0.459,2.55,0.27,2.5642542776
2020-11-03 06:30:00,3.09424,0.10332000000000001,3.0959645024,0.35424000000000005,0.10332000000000001,0.369,2.74,0.0,2.74
2020-11-03 07:00:00,3.5256,0.39080000000000004,3.5471932566,0.3456,0.1008,0.36,3.18,0.29,3.1931958913
2020-11-03 07:30:00,3.8582400000000003,0.44032000000000004,3.8832843831,0.37824,0.11032000000000002,0.394,3.48,0.33,3.4956115345
2020-11-03 08:00:00,3.8968,0.4974,3.9284166021,0.4368,0.1274,0.455,3.46,0.37,3.4797270008
2020-11-03 08:30:00,3.79136,0.50748,3.8251727543,0.47136000000000006,0.13748000000000002,0.491,3.32,0.37,3.3405538463
2020-11-03 09:00:00,3.8132800000000002,0.5480400000000001,3.8524605384,0.47328000000000003,0.13804000000000002,0.493,3.34,0.41000000000000003,3.3650705788
2020-11-03 09:30:00,3.76104,0.5257200000000001,3.7976049558,0.43104000000000003,0.12572,0.449,3.33,0.4,3.3539379839
2020-11-03 10:00:00,3.79344,0.75392,3.8676326609,0.49344000000000005,0.14392000000000002,0.514,3.3,0.61,3.355905243
2020-11-03 10:30:00,3.7667200000000003,1.03196,3.9055244206,0.72672,0.21196,0.757,3.04,0.8200000000000001,3.1486505046
2020-11-03 11:00:00,3.73016,1.04088,3.8726637861,0.86016,0.25088000000000005,0.896,2.87,0.79,2.9767431868000003
2020-11-03 11:30:00,3.5557600000000003,1.04168,3.7052026125,0.9657600000000001,0.28168000000000004,1.006,2.59,0.76,2.6992035862
2020-11-03 12:00:00,3.67112,1.01616,3.8091604324,0.9811200000000001,0.28616,1.022,2.69,0.73,2.7872925932
2020-11-03 12:30:00,3.68704,0.99872,3.8199091089,0.88704,0.25872,0.924,2.8,0.74,2.8961353560000003
2020-11-03 13:00:00,3.7488,1.0984,3.9064029490000003,0.9888,0.2884,1.03,2.76,0.81,2.876404005
2020-11-03 13:30:00,3.83528,1.08904,3.9869011524999998,1.02528,0.29904000000000003,1.068,2.81,0.79,2.9189381631
2020-11-03 14:00:00,3.94136,1.02748,4.0730865201,0.9513600000000001,0.27748,0.991,2.99,0.75,3.0826287483
2020-11-03 14:30:00,3.72504,0.9627200000000001,3.8474345738,0.9350400000000001,0.27272,0.974,2.79,0.6900000000000001,2.8740563669
2020-11-03 15:00:00,3.57672,0.9319600000000001,3.6961433143,0.96672,0.28196000000000004,1.007,2.61,0.65,2.6897211751
2020-11-03 15:30:00,3.60352,0.8493600000000001,3.7022653606,0.9235200000000001,0.26936000000000004,0.962,2.68,0.58,2.7420430339
2020-11-03 16:00:00,3.81632,0.67476,3.8755127919000003,0.7363200000000001,0.21476,0.767,3.08,0.46,3.1141612033
2020-11-03 16:30:00,4.18968,0.61824,4.2350489017,0.6796800000000001,0.19824000000000003,0.708,3.51,0.42,3.5350388965
2020-11-03 17:00:00,4.54728,0.64004,4.5921026339,0.61728,0.18004,0.643,3.93,0.46,3.9568295389
2020-11-03 17:30:00,4.93424,0.54332,4.9640629529,0.5942400000000001,0.17332,0.619,4.34,0.37,4.355743335
2020-11-03 18:00:00,4.9452,0.3886,4.9604448389,0.4752,0.1386,0.495,4.47,0.25,4.476985593
2020-11-03 18:30:00,5.03984,0.46412000000000003,5.0611653401,0.45984,0.13412000000000002,0.47900000000000004,4.58,0.33,4.5918732560999995
2020-11-03 19:00:00,5.0904,0.8772000000000001,5.1654285398,0.47040000000000004,0.13720000000000002,0.49,4.62,0.74,4.678888757
2020-11-03 19:30:00,4.95944,0.9219200000000001,5.044401015,0.5894400000000001,0.17192000000000002,0.614,4.37,0.75,4.4338921954
2020-11-03 20:00:00,4.7926400000000005,0.9045200000000001,4.8772486711,0.6326400000000001,0.18452000000000002,0.659,4.16,0.72,4.2218479366
2020-11-03 20:30:00,4.69752,0.8513600000000001,4.7740452449,0.58752,0.17136,0.612,4.11,0.68,4.1658732578
2020-11-03 21:00:00,4.44568,0.7312400000000001,4.5054170284,0.65568,0.19124000000000002,0.683,3.79,0.54,3.8282763746
2020-11-03 21:30:00,4.24504,0.6377200000000001,4.2926741549,0.57504,0.16772,0.599,3.67,0.47000000000000003,3.6999729729
2020-11-03 22:00:00,3.98912,0.56016,4.02825739,0.54912,0.16016000000000002,0.5720000000000001,3.44,0.4,3.4631777315
2020-11-03 22:30:00,3.69656,0.49608,3.7296985401000002,0.46656000000000003,0.13608,0.486,3.23,0.36,3.25
2020-11-03 23:00:00,3.19576,0.36168000000000006,3.2161614387,0.48576,0.14168,0.506,2.71,0.22,2.7189152249
2020-11-03 23:30:00,2.97568,0.41124000000000005,3.00396235,0.41568000000000005,0.12124000000000001,0.433,2.56,0.29,2.5763734201
2020-11-04 00:00:00,2.92584,0.48712000000000005,2.9661128772,0.43584000000000006,0.12712,0.454,2.49,0.36,2.5158895047
2020-11-04 00:30:00,3.03624,0.45432000000000006,3.070042345,0.42624,0.12432000000000001,0.444,2.61,0.33,2.6307793522000003
2020-11-04 01:00:00,3.2832,0.3776,3.3048425076,0.4032,0.11760000000000001,0.42,2.88,0.26,2.8917122955
2020-11-04 01:30:00,3.37376,0.32068,3.3889662436,0.41376,0.12068000000000001,0.431,2.96,0.2,2.9667490625
2020-11-04 02:00:00,3.34384,0.34612000000000004,3.3617056683,0.36384000000000005,0.10612,0.379,2.98,0.24,2.9896488088
2020-11-04 02:30:00,3.36208,0.43144000000000005,3.3896493034,0.38208000000000003,0.11144000000000001,0.398,2.98,0.32,2.9971319624
2020-11-04 03:00:00,3.3487999999999998,0.3534,3.3673955812,0.38880000000000003,0.1134,0.405,2.96,0.24,2.9697137909
2020-11-04 03:30:00,3.17944,0.30192,3.1937430078,0.34944000000000003,0.10192000000000001,0.364,2.83,0.2,2.8370583357
2020-11-04 04:00:00,3.09672,0.29696,3.1109259072,0.36672000000000005,0.10696000000000001,0.382,2.73,0.19,2.7366037346
2020-11-04 04:30:00,3.0604,0.2972,3.0747969039,0.47040000000000004,0.13720000000000002,0.49,2.59,0.16,2.5949373788
2020-11-04 05:00:00,3.04464,0.28552,3.0579984303,0.46464000000000005,0.13552,0.484,2.58,0.15,2.5843567865
2020-11-04 05:30:00,3.16912,0.31516000000000005,3.1847523295,0.42912000000000006,0.12516000000000002,0.447,2.74,0.19,2.7465796912
2020-11-04 06:00:00,3.1636,0.1948,3.1695917718,0.3936,0.1148,0.41000000000000003,2.77,0.08,2.7711549938999998
2020-11-04 06:30:00,3.5196,0.18780000000000002,3.5246067866,0.36960000000000004,0.1078,0.385,3.15,0.08,3.1510157093
2020-11-04 07:00:00,3.9790400000000004,0.32472,3.9922678267,0.35904,0.10472000000000001,0.374,3.62,0.22,3.6266789215
2020-11-04 07:30:00,4.23112,0.31116000000000005,4.2425460516,0.38112,0.11116000000000001,0.397,3.85,0.2,3.8551913052
2020-11-04 08:00:00,4.26288,0.31584,4.2745643989,0.36288000000000004,0.10584,0.378,3.9,0.21,3.9056497539
2020-11-04 08:30:00,4.10136,0.39248000000000005,4.1200964066,0.35136,0.10248,0.366,3.75,0.29,3.7611966181
2020-11-04 09:00:00,4.13616,0.43388000000000004,4.1588545779,0.35616000000000003,0.10388000000000001,0.371,3.7800000000000002,0.33,3.7943774193
2020-11-04 09:30:00,3.9749600000000003,0.39228,3.9942697205,0.38496,0.11228,0.401,3.59,0.28,3.6009026646
2020-11-04 10:00:00,3.83568,0.42124000000000006,3.8587412715,0.41568000000000005,0.12124000000000001,0.433,3.42,0.30000000000000004,3.4331326802
2020-11-04 10:30:00,3.718,0.459,3.7462254337000003,0.40800000000000003,0.11900000000000001,0.425,3.31,0.34,3.3274164152
2020-11-04 11:00:00,3.57472,0.49096000000000006,3.6082772621,0.41472000000000003,0.12096000000000001,0.432,3.16,0.37,3.181587654
2020-11-04 11:30:00,3.58032,0.49676000000000003,3.6146177945,0.40032,0.11676,0.417,3.18,0.38,3.2026239242
2020-11-04 12:00:00,3.50416,0.44788000000000006,3.5326666698,0.40416,0.11788000000000001,0.421,3.1,0.33,3.1175150361
2020-11-04 12:30:00,3.57568,0.51124,3.6120428846,0.41568000000000005,0.12124000000000001,0.433,3.16,0.39,3.1839755024
2020-11-04 13:00:00,3.60432,0.54376,3.6451059793000002,0.42432000000000003,0.12376000000000001,0.442,3.18,0.42,3.2076159371
2020-11-04 13:30:00,3.71952,0.52236,3.7560203674,0.41952000000000006,0.12236000000000001,0.437,3.3,0.4,3.3241540277
2020-11-04 14:00:00,3.71856,0.48208000000000006,3.7496785996,0.41856000000000004,0.12208000000000001,0.436,3.3,0.36,3.3195782865
2020-11-04 14:30:00,3.87104,0.5357200000000001,3.9079338019,0.43104000000000003,0.12572,0.449,3.44,0.41000000000000003,3.4643469803
2020-11-04 15:00:00,3.8151200000000003,0.5181600000000001,3.8501468024000003,0.40512000000000004,0.11816000000000002,0.422,3.41,0.4,3.4333802586
2020-11-04 15:30:00,3.8348,0.45640000000000003,3.8618637987,0.3648,0.10640000000000001,0.38,3.47,0.35000000000000003,3.4876066292
2020-11-04 16:00:00,3.99848,0.44164000000000003,4.0227960674,0.34848,0.10164000000000001,0.363,3.65,0.34,3.6658014131
2020-11-04 16:30:00,4.26344,0.43892000000000003,4.2859737983,0.37344000000000005,0.10892,0.389,3.89,0.33,3.903972336
2020-11-04 17:00:00,4.69496,0.44228000000000006,4.7157460703,0.38496,0.11228,0.401,4.31,0.33,4.3226149493
2020-11-04 17:30:00,5.08784,0.38312,5.1022442905,0.38784,0.11312000000000001,0.404,4.7,0.27,4.7077489313
2020-11-04 18:00:00,5.10272,0.41996000000000006,5.1199724413,0.34272,0.09996000000000001,0.357,4.76,0.32,4.7707441768
2020-11-04 18:30:00,4.9908,0.4494,5.0109924167,0.3408,0.0994,0.355,4.65,0.35000000000000003,4.6631534395
2020-11-04 19:00:00,4.88656,0.44108,4.9064264185,0.34656000000000003,0.10108,0.361,4.54,0.34,4.5527134766
2020-11-04 19:30:00,4.84216,0.52688,4.8707408061,0.33216,0.09688000000000001,0.34600000000000003,4.51,0.43,4.530452516
2020-11-04 20:00:00,4.6564,0.49520000000000003,4.6826577923,0.3264,0.0952,0.34,4.33,0.4,4.3484365006
2020-11-04 20:30:00,4.68832,0.50576,4.7155209256,0.32832,0.09576000000000001,0.342,4.36,0.41000000000000003,4.379235093
2020-11-04 21:00:00,4.36448,0.46464000000000005,4.3891429687,0.32448000000000005,0.09464,0.338,4.04,0.37,4.0569076894
2020-11-04 21:30:00,4.1764,0.4752,4.2033477134,0.3264,0.0952,0.34,3.85,0.38,3.8687077946
2020-11-04 22:00:00,3.9940800000000003,0.48744000000000004,4.0237138069,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.66,0.39,3.6807200383
2020-11-04 22:30:00,3.70024,0.48632000000000003,3.7320615215,0.33024000000000003,0.09632,0.34400000000000003,3.37,0.39,3.3924917096
2020-11-04 23:00:00,3.196,0.318,3.2117814371,0.336,0.098,0.35000000000000003,2.86,0.22,2.8684490583
2020-11-04 23:30:00,2.96712,0.31416000000000005,2.9837053474,0.35712000000000005,0.10416,0.372,2.61,0.21,2.6184346469
2020-11-05 00:00:00,2.84944,0.36192,2.8723325713000003,0.34944000000000003,0.10192000000000001,0.364,2.5,0.26,2.5134836383
2020-11-05 00:30:00,2.906,0.268,2.9183317152,0.336,0.098,0.35000000000000003,2.5700000000000003,0.17,2.5756164311000003
2020-11-05 01:00:00,3.29888,0.38884,3.3217172968,0.33888,0.09884000000000001,0.353,2.96,0.29,2.9741721537
2020-11-05 01:30:00,3.40176,0.38968,3.4240066588999998,0.34176,0.09968,0.356,3.06,0.29,3.073711112
2020-11-05 02:00:00,3.3656,0.4308,3.3930593865,0.3456,0.1008,0.36,3.02,0.33,3.0379763001
2020-11-05 02:30:00,3.33232,0.39276000000000005,3.3553862669,0.35232,0.10276,0.367,2.98,0.29,2.9940774873000002
2020-11-05 03:00:00,3.4108,0.4994,3.4471665176,0.3408,0.0994,0.355,3.07,0.4,3.095948966
2020-11-05 03:30:00,3.36888,0.54884,3.4132942739,0.33888,0.09884000000000001,0.353,3.03,0.45,3.0632335856
2020-11-05 04:00:00,3.246,0.518,3.2870716451,0.336,0.098,0.35000000000000003,2.91,0.42,2.9401530572
2020-11-05 04:30:00,3.23464,0.5005200000000001,3.2731355303,0.34464,0.10052000000000001,0.359,2.89,0.4,2.9175503423
2020-11-05 05:00:00,3.2008,0.5294,3.2442849752,0.3408,0.0994,0.355,2.86,0.43,2.892144533
2020-11-05 05:30:00,3.25,0.545,3.2953793408,0.36,0.105,0.375,2.89,0.44,2.9233029265
2020-11-05 06:00:00,3.37248,0.49864,3.4091440567999998,0.37248000000000003,0.10864000000000001,0.388,3.0,0.39,3.0252437918
2020-11-05 06:30:00,3.55688,0.42284000000000005,3.5819253203,0.38688000000000006,0.11284000000000001,0.403,3.17,0.31,3.1851216617
2020-11-05 07:00:00,3.81224,0.38732000000000005,3.8318651594,0.40224000000000004,0.11732000000000001,0.419,3.41,0.27,3.4206724485
2020-11-05 07:30:00,3.9944800000000003,0.38964000000000004,4.0134386503,0.44448000000000004,0.12964,0.463,3.55,0.26,3.5595083929999998
2020-11-05 08:00:00,4.03472,0.44096,4.0587450277,0.41472000000000003,0.12096000000000001,0.432,3.62,0.32,3.6341161236
2020-11-05 08:30:00,3.9844,0.4892,4.0143193695,0.3744,0.1092,0.39,3.61,0.38,3.6299449032
2020-11-05 09:00:00,3.99152,0.40836000000000006,4.0123546453,0.37152,0.10836000000000001,0.387,3.62,0.30000000000000004,3.6324096685000002
2020-11-05 09:30:00,3.78112,0.34116,3.7964797642,0.38112,0.11116000000000001,0.397,3.4,0.23,3.4077705322
2020-11-05 10:00:00,3.6615200000000003,0.41836,3.6853431048000003,0.37152,0.10836000000000001,0.387,3.29,0.31,3.3045725896
2020-11-05 10:30:00,3.7344,0.5492,3.7745680548,0.3744,0.1092,0.39,3.36,0.44,3.3886870614
2020-11-05 11:00:00,3.77728,0.6600400000000001,3.8345139197,0.37728,0.11004000000000001,0.393,3.4,0.55,3.4441980199
2020-11-05 11:30:00,3.71768,0.5772400000000001,3.762226814,0.36768,0.10724,0.383,3.35,0.47000000000000003,3.3828094833
2020-11-05 12:00:00,3.62384,0.51612,3.6604092941,0.36384000000000005,0.10612,0.379,3.26,0.41000000000000003,3.2856810557
2020-11-05 12:30:00,3.83536,0.5494800000000001,3.8745212091,0.37536,0.10948000000000001,0.391,3.46,0.44,3.4878646763
2020-11-05 13:00:00,3.8891999999999998,0.5606,3.9293955006,0.37920000000000004,0.1106,0.395,3.51,0.45,3.5387285852
2020-11-05 13:30:00,3.98632,0.57976,4.0282587802,0.37632000000000004,0.10976000000000001,0.392,3.61,0.47000000000000003,3.640467003
2020-11-05 14:00:00,3.9492000000000003,0.5806,3.9916509116,0.37920000000000004,0.1106,0.395,3.5700000000000003,0.47000000000000003,3.6008054654
2020-11-05 14:30:00,3.83768,0.48724000000000006,3.8684868618,0.36768,0.10724,0.383,3.47,0.38,3.4907449061999998
2020-11-05 15:00:00,3.78384,0.5761200000000001,3.8274481577,0.36384000000000005,0.10612,0.379,3.42,0.47000000000000003,3.4521442612
2020-11-05 15:30:00,3.80424,0.52332,3.8400658588,0.35424000000000005,0.10332000000000001,0.369,3.45,0.42,3.4754711911
2020-11-05 16:00:00,4.03944,0.5619200000000001,4.0783366217,0.34944000000000003,0.10192000000000001,0.364,3.69,0.46,3.7185615498
2020-11-05 16:30:00,4.50272,0.56996,4.5386497772,0.34272,0.09996000000000001,0.357,4.16,0.47000000000000003,4.1864662903
2020-11-05 17:00:00,4.9756,0.6708000000000001,5.020614305,0.3456,0.1008,0.36,4.63,0.5700000000000001,4.6649544478
2020-11-05 17:30:00,5.43984,0.61912,5.4749583377,0.33984000000000003,0.09912000000000001,0.354,5.1,0.52,5.1264412608
2020-11-05 18:00:00,5.52984,0.5591200000000001,5.5580343288,0.33984000000000003,0.09912000000000001,0.354,5.19,0.46,5.210345478
2020-11-05 18:30:00,5.41176,0.5896800000000001,5.4437917668,0.34176,0.09968,0.356,5.07,0.49,5.0936234647
2020-11-05 19:00:00,4.99368,0.41024000000000005,5.0105026494,0.34368000000000004,0.10024000000000001,0.358,4.65,0.31,4.6603218773
2020-11-05 19:30:00,4.8808,0.5094000000000001,4.9073105669,0.3408,0.0994,0.355,4.54,0.41000000000000003,4.5584756224
2020-11-05 20:00:00,4.7408,0.7294,4.7965830546,0.3408,0.0994,0.355,4.4,0.63,4.4448734515
2020-11-05 20:30:00,4.70368,0.61024,4.7431000833,0.34368000000000004,0.10024000000000001,0.358,4.36,0.51,4.389726643
2020-11-05 21:00:00,4.47792,0.5785600000000001,4.5151411052,0.33792000000000005,0.09856000000000001,0.352,4.14,0.48,4.1677331968
2020-11-05 21:30:00,4.24176,0.63968,4.2897224153,0.34176,0.09968,0.356,3.9,0.54,3.937207132
2020-11-05 22:00:00,3.96176,0.62968,4.0114884021,0.34176,0.09968,0.356,3.62,0.53,3.6585926256
2020-11-05 22:30:00,3.6756,0.5708,3.7196569734000002,0.3456,0.1008,0.36,3.33,0.47000000000000003,3.363004609
2020-11-05 23:00:00,3.29176,0.47968000000000005,3.3265262362,0.34176,0.09968,0.356,2.95,0.38,2.9743738837
2020-11-05 23:30:00,3.05984,0.5591200000000001,3.1105041392,0.33984000000000003,0.09912000000000001,0.354,2.7199999999999998,0.46,2.7586228448
2020-11-06 00:00:00,2.91176,0.53968,2.9613511781,0.34176,0.09968,0.356,2.5700000000000003,0.44,2.6073933343
2020-11-06 00:30:00,3.01984,0.50912,3.0624560078,0.33984000000000003,0.09912000000000001,0.354,2.68,0.41000000000000003,2.7111805547000003
2020-11-06 01:00:00,3.3736800000000002,0.5602400000000001,3.4198809336,0.34368000000000004,0.10024000000000001,0.358,3.03,0.46,3.0647185841
2020-11-06 01:30:00,3.5317600000000002,0.53968,3.5727556871,0.34176,0.09968,0.356,3.19,0.44,3.220201857
2020-11-06 02:00:00,3.46368,0.5702400000000001,3.5103066533,0.34368000000000004,0.10024000000000001,0.358,3.12,0.47000000000000003,3.1552020538
2020-11-06 02:30:00,3.36368,0.5502400000000001,3.4083877714,0.34368000000000004,0.10024000000000001,0.358,3.02,0.45,3.0533424308
2020-11-06 03:00:00,3.3656,0.5408000000000001,3.408772213,0.3456,0.1008,0.36,3.02,0.44,3.0518846636
2020-11-06 03:30:00,3.2556,0.4908,3.2923875835,0.3456,0.1008,0.36,2.91,0.39,2.9360177111
2020-11-06 04:00:00,3.17424,0.48332,3.2108250965,0.35424000000000005,0.10332000000000001,0.369,2.8200000000000003,0.38,2.8454876559
2020-11-06 04:30:00,3.16,0.355,3.1798781423,0.36,0.105,0.375,2.8,0.25,2.8111385594
2020-11-06 05:00:00,3.05672,0.30696,3.072094009,0.36672000000000005,0.10696000000000001,0.382,2.69,0.2,2.6974246977
2020-11-06 05:30:00,3.09056,0.36808,3.112401645,0.37056000000000006,0.10808000000000001,0.386,2.7199999999999998,0.26,2.732398214
2020-11-06 06:00:00,3.1996,0.3178,3.215343994,0.36960000000000004,0.1078,0.385,2.83,0.21,2.8377808231
2020-11-06 06:30:00,3.51616,0.35388000000000003,3.5339230608000003,0.35616000000000003,0.10388000000000001,0.371,3.16,0.25,3.1698738145
2020-11-06 07:00:00,3.86384,0.41612000000000005,3.8861826257,0.36384000000000005,0.10612,0.379,3.5,0.31,3.5137017517
2020-11-06 07:30:00,4.10152,0.36836,4.1180280961,0.37152,0.10836000000000001,0.387,3.73,0.26,3.7390506817
2020-11-06 08:00:00,4.14632,0.41976,4.1675134073,0.37632000000000004,0.10976000000000001,0.392,3.77,0.31,3.7827238863
2020-11-06 08:30:00,4.09184,0.5601200000000001,4.1299986683,0.41184000000000004,0.12012,0.429,3.68,0.44,3.7062110032
2020-11-06 09:00:00,4.04624,0.47432,4.073946195,0.42624,0.12432000000000001,0.444,3.62,0.35000000000000003,3.6368805314
2020-11-06 09:30:00,3.98288,0.43084000000000006,4.0061148511,0.48288000000000003,0.14084000000000002,0.503,3.5,0.29,3.5119937358
2020-11-06 10:00:00,3.7604,0.4272,3.7845882207,0.47040000000000004,0.13720000000000002,0.49,3.29,0.29,3.3027564246
2020-11-06 10:30:00,3.56528,0.45904000000000006,3.5947098909,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.02,0.30000000000000004,3.0348640826
2020-11-06 11:00:00,3.54272,0.38496,3.5635739364,0.46272,0.13496000000000002,0.482,3.08,0.25,3.0901294471
2020-11-06 11:30:00,3.49104,0.37072000000000005,3.5106685403,0.5510400000000001,0.16072,0.5740000000000001,2.94,0.21,2.947490458
2020-11-06 12:00:00,3.72088,0.41484000000000004,3.7439337868,0.53088,0.15484,0.553,3.19,0.26,3.2005780728
2020-11-06 12:30:00,3.8719200000000003,0.44056000000000006,3.8969035913,0.48192,0.14056000000000002,0.502,3.39,0.30000000000000004,3.4032484482
2020-11-06 13:00:00,3.73416,0.44288000000000005,3.7603315811,0.5241600000000001,0.15288000000000002,0.546,3.21,0.29,3.2230730677
2020-11-06 13:30:00,3.76824,0.41032,3.7905138438,0.61824,0.18032,0.644,3.15,0.23,3.1583856636
2020-11-06 14:00:00,3.8088,0.3884,3.8285522068,0.5088,0.1484,0.53,3.3,0.24,3.308715763
2020-11-06 14:30:00,3.7512,0.3216,3.7649605576000003,0.45120000000000005,0.1316,0.47000000000000003,3.3,0.19,3.3054651715
2020-11-06 15:00:00,3.76944,0.29692,3.781116158,0.46944,0.13692000000000001,0.489,3.3,0.16,3.303876511
2020-11-06 15:30:00,3.85632,0.32476000000000005,3.8699706717,0.49632000000000004,0.14476,0.517,3.36,0.18,3.3648179743
2020-11-06 16:00:00,3.8528000000000002,0.3254,3.866516908,0.5328,0.1554,0.555,3.32,0.17,3.3243495604
2020-11-06 16:30:00,4.17664,0.33652000000000004,4.1901751037,0.53664,0.15652000000000002,0.559,3.64,0.18,3.644447832
2020-11-06 17:00:00,4.64312,0.34216,4.6557101284,0.45312,0.13216,0.47200000000000003,4.19,0.21,4.1952592292
2020-11-06 17:30:00,5.02744,0.31092000000000003,5.0370451854,0.51744,0.15092,0.539,4.51,0.16,4.512837245
2020-11-06 18:00:00,5.14368,0.30024,5.1524351524,0.5836800000000001,0.17024,0.608,4.5600000000000005,0.13,4.5618526938
2020-11-06 18:30:00,5.15528,0.28904,5.1633764147,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.61,0.13,4.6118326075
2020-11-06 19:00:00,4.87864,0.32252000000000003,4.8892890485,0.48864,0.14252,0.509,4.39,0.18,4.3936886553
2020-11-06 19:30:00,4.6101600000000005,0.29588000000000003,4.6196450297,0.50016,0.14588,0.521,4.11,0.15,4.1127363154
2020-11-06 20:00:00,4.44776,0.34268000000000004,4.4609414477,0.55776,0.16268000000000002,0.581,3.89,0.18,3.8941622976
2020-11-06 20:30:00,4.26696,0.29328000000000004,4.2770270983,0.45696000000000003,0.13328,0.47600000000000003,3.81,0.16,3.8133581002
2020-11-06 21:00:00,4.13904,0.29972000000000004,4.1498776127,0.47904,0.13972,0.499,3.66,0.16,3.6634955985
2020-11-06 21:30:00,3.85072,0.23896,3.8581273178,0.5107200000000001,0.14896,0.532,3.34,0.09,3.3412123548
2020-11-06 22:00:00,3.61256,0.20408,3.6183198311,0.5625600000000001,0.16408,0.586,3.05,0.04,3.0502622838
2020-11-06 22:30:00,3.3412,0.2316,3.349217222,0.6912,0.2016,0.72,2.65,0.03,2.6501698059
2020-11-06 23:00:00,2.9576000000000002,0.1218,2.9601069237,0.6576000000000001,0.1918,0.685,2.3,-0.07,2.3010649708
2020-11-06 23:30:00,2.77152,0.08336,2.7727733409,0.49152000000000007,0.14336000000000002,0.512,2.2800000000000002,-0.06,2.280789337
2020-11-07 00:00:00,2.6536,0.0648,2.6543910789,0.3936,0.1148,0.41000000000000003,2.26,-0.05,2.2605530297
2020-11-07 00:30:00,2.76264,0.054520000000000006,2.7631779168,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.37,-0.06,2.370759372
2020-11-07 01:00:00,3.06784,0.08312000000000001,3.0689658193,0.38784,0.11312000000000001,0.404,2.68,-0.03,2.6801679052000003
2020-11-07 01:30:00,3.24056,0.11808,3.2427105945,0.37056000000000006,0.10808000000000001,0.386,2.87,0.01,2.8700174215
2020-11-07 02:00:00,3.15032,0.14676,3.1537366092,0.40032,0.11676,0.417,2.75,0.03,2.7501636315
2020-11-07 02:30:00,3.14536,0.11948,3.1476284724,0.37536,0.10948000000000001,0.391,2.77,0.01,2.7700180505
2020-11-07 03:00:00,3.15576,0.12668000000000001,3.1583016005,0.36576000000000003,0.10668000000000001,0.381,2.79,0.02,2.7900716837
2020-11-07 03:30:00,2.98304,0.11172000000000001,2.9851313204,0.38304000000000005,0.11172000000000001,0.399,2.6,0.0,2.6
2020-11-07 04:00:00,2.93384,0.10612,2.9357586072,0.36384000000000005,0.10612,0.379,2.5700000000000003,0.0,2.5700000000000003
2020-11-07 04:30:00,2.91264,0.10452,2.9145147452,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.52,-0.01,2.5200198412
2020-11-07 05:00:00,2.80384,0.09612000000000001,2.8054870878,0.36384000000000005,0.10612,0.379,2.44,-0.01,2.4400204917
2020-11-07 05:30:00,2.78384,0.10612,2.7858619132999998,0.36384000000000005,0.10612,0.379,2.42,0.0,2.42
2020-11-07 06:00:00,2.73904,0.10472000000000001,2.7410411161,0.35904,0.10472000000000001,0.374,2.38,0.0,2.38
2020-11-07 06:30:00,2.89712,0.09416000000000001,2.8986497546,0.35712000000000005,0.10416,0.372,2.54,-0.01,2.540019685
2020-11-07 07:00:00,3.06384,0.11612000000000001,3.0660396932,0.36384000000000005,0.10612,0.379,2.7,0.01,2.7000185185000003
2020-11-07 07:30:00,3.31536,0.11948,3.3175122306000002,0.37536,0.10948000000000001,0.391,2.94,0.01,2.9400170067999998
2020-11-07 08:00:00,3.4096,0.1178,3.4116343591,0.36960000000000004,0.1078,0.385,3.04,0.01,3.0400164473
2020-11-07 08:30:00,3.48864,0.11752000000000001,3.4906188563000002,0.36864,0.10752,0.384,3.12,0.01,3.1200160256
2020-11-07 09:00:00,3.58056,0.14808000000000002,3.5836207389,0.37056000000000006,0.10808000000000001,0.386,3.21,0.04,3.2102492115
2020-11-07 09:30:00,3.6096,0.1678,3.6134981666,0.36960000000000004,0.1078,0.385,3.24,0.06,3.2405555079
2020-11-07 10:00:00,3.66496,0.32228,3.6791026352,0.38496,0.11228,0.401,3.2800000000000002,0.21,3.2867156859
2020-11-07 10:30:00,3.60456,0.31508,3.618304603,0.39456,0.11508000000000002,0.41100000000000003,3.21,0.2,3.2162244947
2020-11-07 11:00:00,3.47456,0.39508000000000004,3.496949442,0.39456,0.11508000000000002,0.41100000000000003,3.08,0.28,3.0927010848
2020-11-07 11:30:00,3.43032,0.29676,3.4431325563,0.40032,0.11676,0.417,3.03,0.18,3.0353418259
2020-11-07 12:00:00,3.36608,0.34844,3.384066341,0.40608000000000005,0.11844,0.423,2.96,0.23,2.9689223634
2020-11-07 12:30:00,3.6010400000000002,0.40572,3.6238236435999998,0.43104000000000003,0.12572,0.449,3.17,0.28,3.1823419049
2020-11-07 13:00:00,3.5620000000000003,0.406,3.5850634583,0.432,0.126,0.45,3.13,0.28,3.1424990056
2020-11-07 13:30:00,3.76648,0.40564000000000006,3.7882602075,0.39648000000000005,0.11564,0.41300000000000003,3.37,0.29,3.3824547299
2020-11-07 14:00:00,3.7632,0.4076,3.7852096375,0.4032,0.11760000000000001,0.42,3.36,0.29,3.3724916605
2020-11-07 14:30:00,3.66304,0.34172,3.6789447672,0.38304000000000005,0.11172000000000001,0.399,3.2800000000000002,0.23,3.2880541358
2020-11-07 15:00:00,3.60896,0.36928000000000005,3.6278037433,0.40896000000000005,0.11928000000000001,0.426,3.2,0.25,3.2097507691000002
2020-11-07 15:30:00,3.584,0.352,3.6012442293999998,0.384,0.112,0.4,3.2,0.24,3.2089873792
2020-11-07 16:00:00,3.70824,0.34032,3.7238235189,0.37824,0.11032000000000002,0.394,3.33,0.23,3.3379334924
2020-11-07 16:30:00,4.04648,0.18564000000000003,4.0507360566,0.39648000000000005,0.11564,0.41300000000000003,3.65,0.07,3.6506711712
2020-11-07 17:00:00,4.3964,0.24020000000000002,4.4029568474000005,0.4464,0.1302,0.465,3.95,0.11,3.9515313487
2020-11-07 17:30:00,4.73488,0.38684,4.7506561442,0.43488000000000004,0.12684,0.453,4.3,0.26,4.3078532937
2020-11-07 18:00:00,4.86816,0.18488000000000002,4.8716693648,0.42816000000000004,0.12488,0.446,4.44,0.06,4.4404053869
2020-11-07 18:30:00,4.79464,0.16552,4.7974961803,0.46464000000000005,0.13552,0.484,4.33,0.03,4.3301039248
2020-11-07 19:00:00,4.58856,0.15208000000000002,4.5910795245,0.41856000000000004,0.12208000000000001,0.436,4.17,0.03,4.1701079123
2020-11-07 19:30:00,4.31656,0.14608000000000002,4.319031095,0.46656000000000003,0.13608,0.486,3.85,0.01,3.850012987
2020-11-07 20:00:00,4.00552,0.09036000000000001,4.0065390801,0.5155200000000001,0.15036000000000002,0.537,3.49,-0.06,3.4905157212
2020-11-07 20:30:00,3.88832,0.11076000000000001,3.8898971965999998,0.44832000000000005,0.13076000000000002,0.467,3.44,-0.02,3.440058139
2020-11-07 21:00:00,3.65104,0.08572,3.6520461388000003,0.43104000000000003,0.12572,0.449,3.22,-0.04,3.2202484376
2020-11-07 21:30:00,3.43624,0.03432,3.436411384,0.42624,0.12432000000000001,0.444,3.01,-0.09,3.0113452144
2020-11-07 22:00:00,3.2564,0.0502,3.2567869135,0.4464,0.1302,0.465,2.81,-0.08,2.8111385594
2020-11-07 22:30:00,2.99968,-0.02176,2.9997589236,0.43968,0.12824000000000002,0.458,2.56,-0.15,2.5643907659
2020-11-07 23:00:00,2.7777600000000002,-0.07232000000000001,2.7787012794,0.43776000000000004,0.12768000000000002,0.456,2.34,-0.2,2.348531456
2020-11-07 23:30:00,2.6536,0.0048000000000000004,2.6536043413,0.3936,0.1148,0.41000000000000003,2.26,-0.11,2.2626754076
2020-11-08 00:00:00,2.38072,-0.10604000000000001,2.3830804015,0.39072,0.11396,0.40700000000000003,1.99,-0.22,2.0021238723
2020-11-08 00:30:00,2.45688,-0.11716000000000001,2.4596718887,0.38688000000000006,0.11284000000000001,0.403,2.07,-0.23,2.0827385818
2020-11-08 01:00:00,2.79224,-0.06268,2.7929434294,0.40224000000000004,0.11732000000000001,0.419,2.39,-0.18,2.396768658
2020-11-08 01:30:00,2.94824,-0.03968,2.9485070120000003,0.37824,0.11032000000000002,0.394,2.5700000000000003,-0.15,2.5743737102
2020-11-08 02:00:00,2.82992,-0.06044000000000001,2.8305653499,0.40992,0.11956000000000001,0.427,2.42,-0.18,2.4266849816000002
2020-11-08 02:30:00,2.8212800000000002,-0.11296,2.8235404725,0.40128,0.11704,0.418,2.42,-0.23,2.4309051812
2020-11-08 03:00:00,2.81072,-0.056040000000000006,2.8112786059,0.39072,0.11396,0.40700000000000003,2.42,-0.17,2.425963726
2020-11-08 03:30:00,2.64648,-0.00436,2.6464835915,0.39648000000000005,0.11564,0.41300000000000003,2.25,-0.12,2.2531977277
2020-11-08 04:00:00,2.56472,-0.009040000000000001,2.5647359318,0.41472000000000003,0.12096000000000001,0.432,2.15,-0.13,2.1539266468
2020-11-08 04:30:00,2.51472,-0.12904000000000002,2.518028594,0.41472000000000003,0.12096000000000001,0.432,2.1,-0.25,2.1148285983
2020-11-08 05:00:00,2.4372,-0.1154,2.4399305318,0.4272,0.1246,0.445,2.01,-0.24,2.0242776489
2020-11-08 05:30:00,2.45528,-0.10596000000000001,2.4575653399,0.42528000000000005,0.12404000000000001,0.443,2.03,-0.23,2.0429880078
2020-11-08 06:00:00,2.47488,-0.03316,2.4751021393,0.43488000000000004,0.12684,0.453,2.04,-0.16,2.04626489
2020-11-08 06:30:00,2.5836,0.0448,2.5839883901,0.3936,0.1148,0.41000000000000003,2.19,-0.07,2.1911184359
2020-11-08 07:00:00,2.6841600000000003,0.08788000000000001,2.6855982201,0.40416,0.11788000000000001,0.421,2.2800000000000002,-0.03,2.2801973599
2020-11-08 07:30:00,2.822,0.096,2.8236324123000003,0.432,0.126,0.45,2.39,-0.03,2.3901882771
2020-11-08 08:00:00,2.8777600000000003,0.12768000000000002,2.8805910505,0.43776000000000004,0.12768000000000002,0.456,2.44,0.0,2.44
2020-11-08 08:30:00,2.95512,0.14816000000000001,2.9588317965,0.40512000000000004,0.11816000000000002,0.422,2.55,0.03,2.5501764645
2020-11-08 09:00:00,3.1288,0.1434,3.1320844496999998,0.38880000000000003,0.1134,0.405,2.74,0.03,2.7401642287
2020-11-08 09:30:00,3.32056,0.13808,3.3234296743,0.37056000000000006,0.10808000000000001,0.386,2.95,0.03,2.9501525384000002
2020-11-08 10:00:00,3.4996,0.1378,3.5023119507000002,0.36960000000000004,0.1078,0.385,3.13,0.03,3.1301437667
2020-11-08 10:30:00,3.58096,0.33528,3.596621637,0.36096,0.10528000000000001,0.376,3.22,0.23,3.228203835
2020-11-08 11:00:00,3.64,0.20500000000000002,3.6457680947,0.36,0.105,0.375,3.2800000000000002,0.1,3.2815240362
2020-11-08 11:30:00,3.59904,0.23472,3.6066857917,0.35904,0.10472000000000001,0.374,3.24,0.13,3.2426069759000002
2020-11-08 12:00:00,3.71576,0.20668000000000003,3.721503594,0.36576000000000003,0.10668000000000001,0.381,3.35,0.1,3.351492205
2020-11-08 12:30:00,3.9,0.315,3.9127004741,0.36,0.105,0.375,3.54,0.21,3.5462233432
2020-11-08 13:00:00,3.9152,0.22360000000000002,3.9215797837,0.3552,0.10360000000000001,0.37,3.56,0.12,3.5620218977
2020-11-08 13:30:00,4.0304,0.1922,4.0349801734,0.3504,0.1022,0.365,3.68,0.09,3.681100379
2020-11-08 14:00:00,3.95464,0.16052000000000002,3.9578964362,0.34464,0.10052000000000001,0.359,3.61,0.06,3.6104985805
2020-11-08 14:30:00,3.9146400000000003,0.17052,3.9183521281,0.34464,0.10052000000000001,0.359,3.5700000000000003,0.07,3.5706862085999997
2020-11-08 15:00:00,3.8056,0.1708,3.8094309286,0.3456,0.1008,0.36,3.46,0.07,3.46070802
2020-11-08 15:30:00,3.88464,0.21052,3.8903401651,0.34464,0.10052000000000001,0.359,3.54,0.11,3.5417086272000002
2020-11-08 16:00:00,4.0056,0.1908,4.0101416434,0.3456,0.1008,0.36,3.66,0.09,3.6611063902
2020-11-08 16:30:00,4.31176,0.18968000000000002,4.3159301199,0.34176,0.09968,0.356,3.9699999999999998,0.09,3.9710200201
2020-11-08 17:00:00,4.71368,0.15024,4.716073706,0.34368000000000004,0.10024000000000001,0.358,4.37,0.05,4.3702860318
2020-11-08 17:30:00,4.90368,0.15024,4.9059810028,0.34368000000000004,0.10024000000000001,0.358,4.5600000000000005,0.05,4.5602741146
2020-11-08 18:00:00,4.7656,0.18080000000000002,4.7690284126,0.3456,0.1008,0.36,4.42,0.08,4.4207239226
2020-11-08 18:30:00,4.58424,0.20332000000000003,4.5887466045,0.35424000000000005,0.10332000000000001,0.369,4.23,0.1,4.231181868
2020-11-08 19:00:00,4.40712,0.33416,4.4197703108,0.35712000000000005,0.10416,0.372,4.05,0.23,4.056525607
2020-11-08 19:30:00,4.3352,0.4636,4.3599178891,0.3552,0.10360000000000001,0.37,3.98,0.36,3.9962482405
2020-11-08 20:00:00,4.14848,0.59164,4.1904563236,0.34848,0.10164000000000001,0.363,3.8,0.49,3.8314618620000003
2020-11-08 20:30:00,4.09848,0.6016400000000001,4.1424037708,0.34848,0.10164000000000001,0.363,3.75,0.5,3.7831864876
2020-11-08 21:00:00,3.82848,0.5016400000000001,3.8612047084,0.34848,0.10164000000000001,0.363,3.48,0.4,3.5029130734000002
2020-11-08 21:30:00,3.61424,0.48332,3.6464131691,0.35424000000000005,0.10332000000000001,0.369,3.26,0.38,3.282072516
2020-11-08 22:00:00,3.52136,0.5524800000000001,3.5644368980000003,0.35136,0.10248,0.366,3.17,0.45,3.2017807545
2020-11-08 22:30:00,3.21848,0.58164,3.2706144071,0.34848,0.10164000000000001,0.363,2.87,0.48,2.9098625397
2020-11-08 23:00:00,3.00656,0.55108,3.0566472155,0.34656000000000003,0.10108,0.361,2.66,0.45,2.6977953962
2020-11-08 23:30:00,2.5708,0.3694,2.5972040736,0.3408,0.0994,0.355,2.23,0.27,2.2462858233
2020-11-09 00:00:00,2.61984,0.48912000000000005,2.6651078777,0.33984000000000003,0.09912000000000001,0.354,2.2800000000000002,0.39,2.3131147831
2020-11-09 00:30:00,2.67984,0.47912000000000005,2.7223332639,0.33984000000000003,0.09912000000000001,0.354,2.34,0.38,2.3706539182
2020-11-09 01:00:00,3.07176,0.48968000000000006,3.1105459328,0.34176,0.09968,0.356,2.73,0.39,2.7577164466
2020-11-09 01:30:00,3.10288,0.49584000000000006,3.1422478578,0.36288000000000004,0.10584,0.378,2.74,0.39,2.7676163029
2020-11-09 02:00:00,3.01808,0.49444000000000005,3.0583129009,0.35808,0.10444,0.373,2.66,0.39,2.6884382083
2020-11-09 02:30:00,2.97656,0.48108000000000006,3.0151861302,0.34656000000000003,0.10108,0.361,2.63,0.38,2.6573106706000003
2020-11-09 03:00:00,2.9756,0.4808,3.0141937562,0.3456,0.1008,0.36,2.63,0.38,2.6573106706000003
2020-11-09 03:30:00,2.9108,0.47940000000000005,2.9500137288,0.3408,0.0994,0.355,2.5700000000000003,0.38,2.5979414928
2020-11-09 04:00:00,2.84368,0.47024000000000005,2.8822979721,0.34368000000000004,0.10024000000000001,0.358,2.5,0.37,2.527231687
2020-11-09 04:30:00,2.81464,0.47052000000000005,2.8536971458,0.34464,0.10052000000000001,0.359,2.47,0.37,2.4975588081
2020-11-09 05:00:00,2.74768,0.46724000000000004,2.7871237145,0.36768,0.10724,0.383,2.38,0.36,2.4070729112
2020-11-09 05:30:00,2.77152,0.45836000000000005,2.8091666024,0.37152,0.10836000000000001,0.387,2.4,0.35000000000000003,2.4253865671
2020-11-09 06:00:00,2.69808,0.23444,2.7082462591,0.35808,0.10444,0.373,2.34,0.13,2.3436083291
2020-11-09 06:30:00,2.7256,0.050800000000000005,2.7260733666,0.3456,0.1008,0.36,2.38,-0.05,2.3805251521
2020-11-09 07:00:00,3.15944,0.23192000000000002,3.167940656,0.34944000000000003,0.10192000000000001,0.364,2.81,0.13,2.8130055101
2020-11-09 07:30:00,3.48096,0.30528000000000005,3.4943208782,0.36096,0.10528000000000001,0.376,3.12,0.2,3.1264036847
2020-11-09 08:00:00,3.39976,0.21368,3.4064684352,0.38976000000000005,0.11368,0.406,3.01,0.1,3.0116606715
2020-11-09 08:30:00,3.38184,0.24012000000000003,3.3903538753,0.41184000000000004,0.12012,0.429,2.9699999999999998,0.12,2.9724232538
2020-11-09 09:00:00,3.42064,0.27852000000000005,3.4319602853,0.44064000000000003,0.12852000000000002,0.459,2.98,0.15,2.9837727796
2020-11-09 09:30:00,3.4528,0.2104,3.4592045328,0.4128,0.12040000000000001,0.43,3.04,0.09,3.0413319451
2020-11-09 10:00:00,3.6086400000000003,0.24752000000000002,3.6171188535,0.36864,0.10752,0.384,3.24,0.14,3.2430232808
2020-11-09 10:30:00,3.53296,0.25628,3.5422430464,0.43296,0.12628,0.451,3.1,0.13,3.1027246091
2020-11-09 11:00:00,3.48392,0.23656000000000002,3.4919420385,0.43392000000000003,0.12656,0.452,3.05,0.11,3.0519829619
2020-11-09 11:30:00,3.47912,0.22516000000000003,3.4863982848,0.42912000000000006,0.12516000000000002,0.447,3.05,0.1,3.0516389039
2020-11-09 12:00:00,3.3916,0.31880000000000003,3.4065501611,0.44160000000000005,0.1288,0.46,2.95,0.19,2.9561123118
2020-11-09 12:30:00,3.59104,0.37572000000000005,3.6106417435,0.43104000000000003,0.12572,0.449,3.16,0.25,3.1698738145
2020-11-09 13:00:00,3.69576,0.30668,3.7084625655,0.36576000000000003,0.10668000000000001,0.381,3.33,0.2,3.3360005995
2020-11-09 13:30:00,3.75464,0.35052000000000005,3.7709661627,0.34464,0.10052000000000001,0.359,3.41,0.25,3.4191519416
2020-11-09 14:00:00,3.7036800000000003,0.28024000000000004,3.7142670879,0.34368000000000004,0.10024000000000001,0.358,3.36,0.18,3.3648179743
2020-11-09 14:30:00,3.55904,0.31472,3.572927987,0.35904,0.10472000000000001,0.374,3.2,0.21,3.2068832221
2020-11-09 15:00:00,3.53632,0.31976000000000004,3.550747189,0.37632000000000004,0.10976000000000001,0.392,3.16,0.21,3.1669701609
2020-11-09 15:30:00,3.5024800000000003,0.22864,3.5099348142,0.37248000000000003,0.10864000000000001,0.388,3.13,0.12,3.1322994748
2020-11-09 16:00:00,3.6859200000000003,0.24256000000000003,3.6938924727,0.38592000000000004,0.11256000000000001,0.402,3.3,0.13,3.3025596134
2020-11-09 16:30:00,4.04584,0.32712,4.0590428428,0.43584000000000006,0.12712,0.454,3.61,0.2,3.6155359215000002
2020-11-09 17:00:00,4.4120800000000004,0.36144000000000004,4.4268599255,0.38208000000000003,0.11144000000000001,0.398,4.03,0.25,4.0377468965
2020-11-09 17:30:00,4.74088,0.27984000000000003,4.7491318786,0.41088,0.11984000000000002,0.428,4.33,0.16,4.3329551117000005
2020-11-09 18:00:00,4.82296,0.41628000000000004,4.8408916741,0.43296,0.12628,0.451,4.39,0.29,4.3995681606
2020-11-09 18:30:00,4.9156,0.7058,4.9660121828,0.4656,0.1358,0.485,4.45,0.5700000000000001,4.4863570968
2020-11-09 19:00:00,4.80328,0.71804,4.8566531892,0.47328000000000003,0.13804000000000002,0.493,4.33,0.58,4.3686725673
2020-11-09 19:30:00,4.65464,0.6555200000000001,4.7005723056,0.46464000000000005,0.13552,0.484,4.19,0.52,4.2221440051
2020-11-09 20:00:00,4.32168,0.65924,4.3716719227,0.51168,0.14924,0.533,3.81,0.51,3.8439823101
2020-11-09 20:30:00,4.23496,0.71728,4.2952737747,0.5049600000000001,0.14728000000000002,0.526,3.73,0.5700000000000001,3.7733009421
2020-11-09 21:00:00,4.02864,0.7825200000000001,4.1039344293,0.48864,0.14252,0.509,3.54,0.64,3.5973879413
2020-11-09 21:30:00,3.81504,0.6527200000000001,3.8704745962000002,0.45504000000000006,0.13272,0.47400000000000003,3.36,0.52,3.4
2020-11-09 22:00:00,3.58392,0.6065600000000001,3.6348861880000003,0.43392000000000003,0.12656,0.452,3.15,0.48,3.1863615614
2020-11-09 22:30:00,3.28064,0.55852,3.3278436561999998,0.44064000000000003,0.12852000000000002,0.459,2.84,0.43,2.8723683608
2020-11-09 23:00:00,2.95176,0.5546800000000001,3.0034242125,0.46176000000000006,0.13468000000000002,0.481,2.49,0.42,2.5251732614
2020-11-09 23:30:00,2.70304,0.56672,2.7618104207,0.50304,0.14672000000000002,0.524,2.2,0.42,2.2397321268
2020-11-10 00:00:00,2.5644,0.5042,2.6134966997999998,0.4944,0.1442,0.515,2.07,0.36,2.1010711554
2020-11-10 00:30:00,2.84688,0.54284,2.8981720101,0.38688000000000006,0.11284000000000001,0.403,2.46,0.43,2.4972985404
2020-11-10 01:00:00,3.09008,0.56544,3.1413877188,0.43008,0.12544000000000002,0.448,2.66,0.44,2.6961453967
2020-11-10 01:30:00,3.17592,0.54256,3.2219309738,0.38592000000000004,0.11256000000000001,0.402,2.79,0.43,2.8229417281
2020-11-10 02:00:00,3.13096,0.59528,3.1870470345,0.36096,0.10528000000000001,0.376,2.77,0.49,2.8130055101
2020-11-10 02:30:00,3.10192,0.54556,3.1495306634,0.36192,0.10556000000000001,0.377,2.74,0.44,2.7751036017
2020-11-10 03:00:00,3.00192,0.53556,3.0493193011,0.36192,0.10556000000000001,0.377,2.64,0.43,2.6747897114
2020-11-10 03:30:00,2.93032,0.56676,2.9846259732,0.40032,0.11676,0.417,2.5300000000000002,0.45,2.5697081546
2020-11-10 04:00:00,2.81848,0.53164,2.8681824558,0.34848,0.10164000000000001,0.363,2.47,0.43,2.5071497761
2020-11-10 04:30:00,2.74656,0.45108000000000004,2.7833549899000003,0.34656000000000003,0.10108,0.361,2.4,0.35000000000000003,2.4253865671
2020-11-10 05:00:00,2.65192,0.43556000000000006,2.687450874,0.36192,0.10556000000000001,0.377,2.29,0.33,2.3136551169
2020-11-10 05:30:00,2.75632,0.52976,2.8067678208,0.37632000000000004,0.10976000000000001,0.392,2.38,0.42,2.4167747102
2020-11-10 06:00:00,2.69952,0.34236000000000005,2.7211428849,0.41952000000000006,0.12236000000000001,0.437,2.2800000000000002,0.22,2.2905894438
2020-11-10 06:30:00,2.91496,0.24228000000000002,2.9250113504,0.38496,0.11228,0.401,2.5300000000000002,0.13,2.5333377193
2020-11-10 07:00:00,3.1348,0.2164,3.1422603329,0.3648,0.10640000000000001,0.38,2.77,0.11,2.7721832551
2020-11-10 07:30:00,3.374,0.182,3.3789051481,0.384,0.112,0.4,2.99,0.07,2.9908192856999998
2020-11-10 08:00:00,3.35184,0.19012,3.3572275764,0.41184000000000004,0.12012,0.429,2.94,0.07,2.9408332153
2020-11-10 08:30:00,3.37248,0.28864,3.3848093595,0.37248000000000003,0.10864000000000001,0.388,3.0,0.18,3.0053951487
2020-11-10 09:00:00,3.39384,0.34612000000000004,3.4114438292,0.36384000000000005,0.10612,0.379,3.03,0.24,3.0394900888
2020-11-10 09:30:00,3.38192,0.33556,3.3985266514,0.36192,0.10556000000000001,0.377,3.02,0.23,3.0287456149
2020-11-10 10:00:00,3.44152,0.35836,3.4601274254,0.37152,0.10836000000000001,0.387,3.07,0.25,3.0801623334
2020-11-10 10:30:00,3.37,0.34500000000000003,3.3876134667,0.36,0.105,0.375,3.01,0.24,3.019552947
2020-11-10 11:00:00,3.49576,0.38668,3.5170810909,0.36576000000000003,0.10668000000000001,0.381,3.13,0.28,3.1424990056
2020-11-10 11:30:00,3.44248,0.42864,3.4690633894,0.37248000000000003,0.10864000000000001,0.388,3.07,0.32,3.0866324692
2020-11-10 12:00:00,3.50152,0.39836000000000005,3.5241074047,0.37152,0.10836000000000001,0.387,3.13,0.29,3.1434057963
2020-11-10 12:30:00,3.57248,0.45864000000000005,3.6018001055,0.37248000000000003,0.10864000000000001,0.388,3.2,0.35000000000000003,3.2190837206
2020-11-10 13:00:00,3.62248,0.41864,3.6465902978,0.37248000000000003,0.10864000000000001,0.388,3.25,0.31,3.2647511391
2020-11-10 13:30:00,3.58088,0.37984,3.6009693139,0.41088,0.11984000000000002,0.428,3.17,0.26,3.1806445888
2020-11-10 14:00:00,3.58128,0.26704,3.5912221875,0.40128,0.11704,0.418,3.18,0.15,3.1835357702
2020-11-10 14:30:00,3.43304,0.28172,3.4445797712,0.38304000000000005,0.11172000000000001,0.399,3.05,0.17,3.054734031
2020-11-10 15:00:00,3.3448,0.3164,3.3597315369,0.3648,0.10640000000000001,0.38,2.98,0.21,2.9873901653
2020-11-10 15:30:00,3.44712,0.31416000000000005,3.4614061882,0.35712000000000005,0.10416,0.372,3.09,0.21,3.0971277016
2020-11-10 16:00:00,3.5184800000000003,0.30164,3.5313861584,0.34848,0.10164000000000001,0.363,3.17,0.2,3.1763028823
2020-11-10 16:30:00,3.9796,0.3178,3.9922691543,0.36960000000000004,0.1078,0.385,3.61,0.21,3.6161028746
2020-11-10 17:00:00,4.36168,0.33424000000000004,4.3744678305,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.9699999999999998,0.22,3.9760910452
2020-11-10 17:30:00,4.80112,0.34116,4.8132258829,0.38112,0.11116000000000001,0.397,4.42,0.23,4.4259801174
2020-11-10 18:00:00,4.8644,0.30920000000000003,4.8742170653,0.3744,0.1092,0.39,4.49,0.2,4.4944521357
2020-11-10 18:30:00,5.04048,0.52264,5.0675034484,0.42048,0.12264000000000001,0.438,4.62,0.4,4.6372836877
2020-11-10 19:00:00,4.75488,0.54684,4.7862216622,0.43488000000000004,0.12684,0.453,4.32,0.42,4.3403686479
2020-11-10 19:30:00,4.4736,0.5548000000000001,4.5078708943,0.3936,0.1148,0.41000000000000003,4.08,0.44,4.1036569057
2020-11-10 20:00:00,4.11456,0.5050800000000001,4.1454444635,0.39456,0.11508000000000002,0.41100000000000003,3.7199999999999998,0.39,3.7403876804
2020-11-10 20:30:00,3.98728,0.44004000000000004,4.0114881279,0.37728,0.11004000000000001,0.393,3.61,0.33,3.6250517238
2020-11-10 21:00:00,3.82728,0.39004000000000005,3.8471032479,0.37728,0.11004000000000001,0.393,3.45,0.28,3.4613436697
2020-11-10 21:30:00,3.58744,0.25592000000000004,3.5965567978,0.39744,0.11592000000000001,0.41400000000000003,3.19,0.14,3.1930706225
2020-11-10 22:00:00,3.38704,0.26872,3.3976830929,0.40704,0.11872,0.424,2.98,0.15,2.9837727796
2020-11-10 22:30:00,3.0572,0.2546,3.0677830758,0.4272,0.1246,0.445,2.63,0.13,2.6332109676
2020-11-10 23:00:00,2.71088,0.23984000000000003,2.7214690151000003,0.41088,0.11984000000000002,0.428,2.3,0.12,2.3031283073
2020-11-10 23:30:00,2.5656,0.6158,2.6384679267,0.4656,0.1358,0.485,2.1,0.48,2.1541587685
2020-11-11 00:00:00,2.5584800000000003,0.40664000000000006,2.5905937543,0.46848000000000006,0.13664,0.488,2.09,0.27,2.1073680267
2020-11-11 00:30:00,2.66984,0.40412000000000003,2.7002515809,0.45984,0.13412000000000002,0.47900000000000004,2.21,0.27,2.2264321234
2020-11-11 01:00:00,2.9300800000000002,0.33544,2.9492183371,0.43008,0.12544000000000002,0.448,2.5,0.21,2.5088044962
2020-11-11 01:30:00,3.0448,0.3614,3.0661730219,0.4848,0.1414,0.505,2.56,0.22,2.5694357357
