Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-19 17:00:00,5.02912,0.50016,5.053929956,0.54912,0.16016000000000002,0.5720000000000001,4.48,0.34,4.4928832613
2020-11-19 17:30:00,5.35384,0.49112000000000006,5.3763185918,0.48384000000000005,0.14112000000000002,0.504,4.87,0.35000000000000003,4.8825608035
2020-11-19 18:00:00,5.45872,0.6079600000000001,5.492471156,0.43872000000000005,0.12796000000000002,0.457,5.02,0.48,5.0428959934
2020-11-19 18:30:00,5.42024,0.8313200000000001,5.483620574,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.97,0.7000000000000001,5.0190536957
2020-11-19 19:00:00,5.32088,0.68984,5.3654117456,0.41088,0.11984000000000002,0.428,4.91,0.5700000000000001,4.9429748128
2020-11-19 19:30:00,5.15488,0.6268400000000001,5.1928524146,0.43488000000000004,0.12684,0.453,4.72,0.5,4.746409169
2020-11-19 20:00:00,4.90864,0.81252,4.9754331872,0.48864,0.14252,0.509,4.42,0.67,4.4704921429
2020-11-19 20:30:00,4.70816,0.6998800000000001,4.7598952299,0.5481600000000001,0.15988000000000002,0.5710000000000001,4.16,0.54,4.1949016675
2020-11-19 21:00:00,4.58128,0.6620400000000001,4.6288684794,0.5212800000000001,0.15204,0.543,4.06,0.51,4.0919066461
2020-11-19 21:30:00,4.34768,0.6822400000000001,4.4008831841,0.48768000000000006,0.14224,0.508,3.86,0.54,3.8975889983
2020-11-19 22:00:00,3.9396,0.5378000000000001,3.9761384533,0.36960000000000004,0.1078,0.385,3.5700000000000003,0.43,3.5958031092000002
2020-11-19 22:30:00,3.56056,0.46808000000000005,3.5911956783,0.37056000000000006,0.10808000000000001,0.386,3.19,0.36,3.2102492115
2020-11-19 23:00:00,3.28672,0.43696,3.3156390636,0.36672000000000005,0.10696000000000001,0.382,2.92,0.33,2.9385880963
2020-11-19 23:30:00,3.03384,0.44612,3.0664650984,0.36384000000000005,0.10612,0.379,2.67,0.34,2.6915608854
2020-11-20 00:00:00,2.90248,0.45864000000000005,2.9384929471000003,0.37248000000000003,0.10864000000000001,0.388,2.5300000000000002,0.35000000000000003,2.5540947516
2020-11-20 00:30:00,3.03264,0.44452,3.0650454157,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.64,0.33,2.6605450569
2020-11-20 01:00:00,3.45384,0.5611200000000001,3.4991236617,0.48384000000000005,0.14112000000000002,0.504,2.9699999999999998,0.42,2.9995499662
2020-11-20 01:30:00,3.5964,0.5702,3.6413213261,0.4464,0.1302,0.465,3.15,0.44,3.1805817078
2020-11-20 02:00:00,3.53352,0.5493600000000001,3.5759697985,0.44352,0.12936,0.462,3.09,0.42,3.118413058
2020-11-20 02:30:00,3.57432,0.56376,3.6185064322000002,0.42432000000000003,0.12376000000000001,0.442,3.15,0.44,3.1805817078
2020-11-20 03:00:00,3.4836,0.5548000000000001,3.5275022325,0.3936,0.1148,0.41000000000000003,3.09,0.44,3.1211696526
2020-11-20 03:30:00,3.46672,0.55696,3.5111753018,0.36672000000000005,0.10696000000000001,0.382,3.1,0.45,3.1324910215
2020-11-20 04:00:00,3.30288,0.5358400000000001,3.3460634782,0.36288000000000004,0.10584,0.378,2.94,0.43,2.9712791858000003
2020-11-20 04:30:00,3.27328,0.47304,3.3072842031,0.35328000000000004,0.10304,0.368,2.92,0.37,2.9433484333
2020-11-20 05:00:00,3.20768,0.46724000000000004,3.2415311506,0.36768,0.10724,0.383,2.84,0.36,2.8627259736
2020-11-20 05:30:00,3.3508,0.5294,3.3923627459,0.3408,0.0994,0.355,3.01,0.43,3.0405591591
2020-11-20 06:00:00,3.40616,0.5738800000000001,3.4541662091,0.35616000000000003,0.10388000000000001,0.371,3.05,0.47000000000000003,3.0860006481
2020-11-20 06:30:00,3.46968,0.30824,3.4833448293,0.43968,0.12824000000000002,0.458,3.03,0.18,3.0353418259
2020-11-20 07:00:00,3.87888,0.45384,3.9053400364,0.45888,0.13384000000000001,0.47800000000000004,3.42,0.32,3.4349381363
2020-11-20 07:30:00,4.15272,0.47496000000000005,4.1797931049,0.46272,0.13496000000000002,0.482,3.69,0.34,3.7056308505
2020-11-20 08:00:00,4.07104,0.32572,4.0840494855,0.43104000000000003,0.12572,0.449,3.64,0.2,3.6454903648
2020-11-20 08:30:00,4.0376,0.4218,4.0595725144,0.4176,0.1218,0.435,3.62,0.30000000000000004,3.6324096685000002
2020-11-20 09:00:00,4.10072,0.38396,4.11865631,0.39072,0.11396,0.40700000000000003,3.71,0.27,3.7198118232
2020-11-20 09:30:00,4.10752,0.41636,4.1285682991,0.46752000000000005,0.13636,0.487,3.64,0.28,3.6507533469
2020-11-20 10:00:00,4.18064,0.5235200000000001,4.21329135,0.56064,0.16352000000000003,0.584,3.62,0.36,3.6378565117
2020-11-20 10:30:00,4.09152,0.45836000000000005,4.1171142564,0.6115200000000001,0.17836000000000002,0.637,3.48,0.28,3.4912461958
2020-11-20 11:00:00,4.29088,0.58484,4.330552967,0.53088,0.15484,0.553,3.76,0.43,3.784507894
2020-11-20 11:30:00,4.31728,0.74504,4.381094749,0.49728000000000006,0.14504,0.518,3.8200000000000003,0.6000000000000001,3.8668333297
2020-11-20 12:00:00,4.35096,0.72028,4.4101764364000005,0.48096000000000005,0.14028000000000002,0.501,3.87,0.58,3.9132211795
2020-11-20 12:30:00,4.39952,0.7073600000000001,4.4560222621,0.53952,0.15736,0.562,3.86,0.55,3.8989870479
2020-11-20 13:00:00,4.4813600000000005,0.6624800000000001,4.5300626044,0.59136,0.17248000000000002,0.616,3.89,0.49,3.9207397261
2020-11-20 13:30:00,4.70656,0.82608,4.7785055404,0.7065600000000001,0.20608,0.736,4.0,0.62,4.0477648153
2020-11-20 14:00:00,4.60592,0.7325600000000001,4.6638120888,0.62592,0.18256000000000003,0.652,3.98,0.55,4.0178227935
2020-11-20 14:30:00,4.62016,0.69088,4.6715301134,0.62016,0.18088,0.646,4.0,0.51,4.0323814304
2020-11-20 15:00:00,4.60784,0.7431200000000001,4.6673779363,0.6278400000000001,0.18312,0.654,3.98,0.56,4.0192039013
2020-11-20 15:30:00,4.58368,0.64524,4.6288721087999996,0.7036800000000001,0.20524,0.733,3.88,0.44,3.9048687558
2020-11-20 16:00:00,4.79128,0.75204,4.8499410512,0.7612800000000001,0.22204000000000002,0.793,4.03,0.53,4.0647017111
2020-11-20 16:30:00,5.08464,0.81052,5.1488354606,0.82464,0.24052,0.859,4.26,0.5700000000000001,4.2979646346
2020-11-20 17:00:00,5.3252,0.8686,5.3955742048,0.7152000000000001,0.2086,0.745,4.61,0.66,4.6570054756
2020-11-20 17:30:00,5.13352,0.40936000000000006,5.1498158414,0.68352,0.19936,0.712,4.45,0.21,4.4549523005000005
2020-11-20 18:00:00,5.02936,0.39148000000000005,5.0445731831,0.75936,0.22148,0.791,4.27,0.17,4.273382735
2020-11-20 18:30:00,4.9938400000000005,0.38612,5.0087450125,0.84384,0.24612000000000003,0.879,4.15,0.14,4.1523607743
2020-11-20 19:00:00,4.70848,0.31664000000000003,4.7191148323,0.7084800000000001,0.20664000000000002,0.738,4.0,0.11,4.0015122142
2020-11-20 19:30:00,4.48376,0.34068000000000004,4.496683956,0.65376,0.19068000000000002,0.681,3.83,0.15,3.8329362113
2020-11-20 20:00:00,4.1612,0.2916,4.1714045596,0.6912,0.2016,0.72,3.47,0.09,3.4711669508
2020-11-20 20:30:00,4.20584,0.26712,4.2143140842,0.6758400000000001,0.19712000000000002,0.704,3.5300000000000002,0.07,3.5306939828
2020-11-20 21:00:00,3.89032,0.31176000000000004,3.9027918212,0.7603200000000001,0.22176,0.792,3.13,0.09,3.1312936624
2020-11-20 21:30:00,3.62456,0.20008,3.6300781259,0.75456,0.22008000000000003,0.786,2.87,-0.02,2.8700696856
2020-11-20 22:00:00,3.37768,0.16724000000000003,3.3818177656,0.60768,0.17724,0.633,2.77,-0.01,2.7700180505
2020-11-20 22:30:00,3.13824,0.23532000000000003,3.1470503332,0.73824,0.21532,0.769,2.4,0.02,2.4000833319
2020-11-20 23:00:00,2.9324,0.3282,2.9507092368,1.0224,0.2982,1.065,1.9100000000000001,0.03,1.9102355876
2020-11-20 23:30:00,2.72264,0.32952000000000004,2.7425083409,0.9926400000000001,0.28952,1.034,1.73,0.04,1.730462366
2020-11-21 00:00:00,2.574,0.262,2.5872997507,0.864,0.252,0.9,1.71,0.01,1.7100292395
2020-11-21 00:30:00,2.6456,0.2758,2.6599370293,0.9456,0.2758,0.985,1.7000000000000002,0.0,1.7000000000000002
2020-11-21 01:00:00,2.9505600000000003,0.34308000000000005,2.9704390585000002,0.9705600000000001,0.28308,1.011,1.98,0.06,1.9809088823
2020-11-21 01:30:00,3.07,0.33,3.0876852171,0.96,0.28,1.0,2.11,0.05,2.1105923339
2020-11-21 02:00:00,3.04448,0.29464,3.0587041701,0.8044800000000001,0.23464000000000002,0.838,2.24,0.06,2.2408034273
2020-11-21 02:30:00,2.96608,0.24344000000000002,2.9760533597,0.7660800000000001,0.22344000000000003,0.798,2.2,0.02,2.2000909072
2020-11-21 03:00:00,2.9904,0.3572,3.0116580151,0.9504,0.2772,0.99,2.04,0.08,2.0415680248
2020-11-21 03:30:00,2.8662400000000003,0.27932,2.8798179456,0.78624,0.22932000000000002,0.8190000000000001,2.08,0.05,2.0806008747
2020-11-21 04:00:00,2.7416,0.3088,2.7589360268,0.9216000000000001,0.26880000000000004,0.96,1.82,0.04,1.8204395074000002
2020-11-21 04:30:00,2.70472,0.31596,2.7231123737000003,1.01472,0.29596,1.057,1.69,0.02,1.6901183391
2020-11-21 05:00:00,2.65776,0.34268000000000004,2.6797607729,1.03776,0.30268,1.081,1.62,0.04,1.6204937519
2020-11-21 05:30:00,2.6072,0.3196,2.6267158202000003,1.0272000000000001,0.29960000000000003,1.07,1.58,0.02,1.5801265772000002
2020-11-21 06:00:00,2.51264,0.29952,2.5304292126,0.9926400000000001,0.28952,1.034,1.52,0.01,1.5200328944
2020-11-21 06:30:00,2.70144,0.29792,2.7178179483,1.02144,0.29792,1.064,1.6800000000000002,0.0,1.6800000000000002
2020-11-21 07:00:00,3.01688,0.36784000000000006,3.0392221373,0.9868800000000001,0.28784000000000004,1.028,2.03,0.08,2.0315757431
2020-11-21 07:30:00,3.20808,0.39944,3.2328516205,0.95808,0.27944,0.998,2.25,0.12,2.2531977277
2020-11-21 08:00:00,3.2084,0.5262,3.2512639081,1.1184,0.3262,1.165,2.09,0.2,2.0995475703
2020-11-21 08:30:00,3.16712,0.40416,3.1928035329,1.07712,0.31416000000000005,1.1219999999999999,2.09,0.09,2.0919369015
2020-11-21 09:00:00,3.25552,0.35536,3.274857432,1.11552,0.32536000000000004,1.162,2.14,0.03,2.14021027
2020-11-21 09:30:00,3.40712,0.43916000000000005,3.435306129,1.19712,0.34916,1.2469999999999999,2.21,0.09,2.21183182
2020-11-21 10:00:00,3.45264,0.42952,3.4792542879,1.23264,0.35952,1.284,2.22,0.07,2.2211033294
2020-11-21 10:30:00,3.3788,0.45840000000000003,3.4097536568,1.2288000000000001,0.3584,1.28,2.15,0.1,2.152324325
2020-11-21 11:00:00,3.37088,0.43984,3.3994545445,1.13088,0.32984,1.178,2.24,0.11,2.2426992665
2020-11-21 11:30:00,3.40056,0.47308000000000006,3.4333093365,1.21056,0.35308,1.2610000000000001,2.19,0.12,2.1932852072
2020-11-21 12:00:00,3.4971200000000002,0.5291600000000001,3.5369278477,1.19712,0.34916,1.2469999999999999,2.3,0.18,2.3070327263
2020-11-21 12:30:00,3.476,0.483,3.5093966718000003,1.176,0.343,1.225,2.3,0.14,2.3042569301
2020-11-21 13:00:00,3.47352,0.47936000000000006,3.5064408166,1.16352,0.33936000000000005,1.212,2.31,0.14,2.3142385357
2020-11-21 13:30:00,3.396,0.543,3.4391372465,1.176,0.343,1.225,2.22,0.2,2.228990803
2020-11-21 14:00:00,3.4398400000000002,0.54412,3.4826090507,1.17984,0.34412000000000004,1.229,2.26,0.2,2.2688322988
2020-11-21 14:30:00,3.5091200000000002,0.5251600000000001,3.5481990079,1.14912,0.33516,1.197,2.36,0.19,2.3676359517
2020-11-21 15:00:00,3.55312,0.48716000000000004,3.5863611921,1.05312,0.30716000000000004,1.097,2.5,0.18,2.5064716236
2020-11-21 15:30:00,3.5282400000000003,0.39532,3.5503176478,0.9782400000000001,0.28532,1.019,2.55,0.11,2.5523714463
2020-11-21 16:00:00,3.6456,0.38580000000000003,3.6659570374,0.9456,0.2758,0.985,2.7,0.11,2.7022398117
2020-11-21 16:30:00,4.1124,0.3282,4.1254756089,0.7824,0.22820000000000001,0.8150000000000001,3.33,0.1,3.3315011631
2020-11-21 17:00:00,4.32304,0.33172,4.335748263,0.86304,0.25172,0.899,3.46,0.08,3.4609247319
2020-11-21 17:30:00,4.62208,0.41644000000000003,4.6408022798,0.9820800000000001,0.28644000000000003,1.023,3.64,0.13,3.6423206888
2020-11-21 18:00:00,4.63272,0.34496000000000004,4.6455453932,0.9427200000000001,0.27496000000000004,0.982,3.69,0.07,3.6906638969000003
2020-11-21 18:30:00,4.50408,0.32244,4.5156067366,0.93408,0.27244,0.973,3.5700000000000003,0.05,3.5703501229
2020-11-21 19:00:00,4.32832,0.26576,4.3364711921,0.80832,0.23576000000000003,0.842,3.52,0.03,3.5201278386
2020-11-21 19:30:00,4.05752,0.28136,4.0672634535,0.82752,0.24136000000000002,0.862,3.23,0.04,3.2302476685
2020-11-21 20:00:00,3.8416,0.2038,3.8470020795,0.8016000000000001,0.2338,0.835,3.04,-0.03,3.0401480227
2020-11-21 20:30:00,3.67912,0.26516,3.6886628743000003,0.90912,0.26516,0.9470000000000001,2.77,0.0,2.77
2020-11-21 21:00:00,3.49704,0.17872000000000002,3.5016038611,0.88704,0.25872,0.924,2.61,-0.08,2.6112257658
2020-11-21 21:30:00,3.2644,0.1892,3.2698782852,0.8544,0.2492,0.89,2.41,-0.06,2.4107467723
2020-11-21 22:00:00,3.06192,0.14056000000000002,3.0651445643,0.72192,0.21056000000000002,0.752,2.34,-0.07,2.3410467744
2020-11-21 22:30:00,2.75496,0.11728000000000001,2.7574552036,0.7449600000000001,0.21728000000000003,0.776,2.01,-0.1,2.0124860248
2020-11-21 23:00:00,2.50944,0.06192,2.5102038164,0.5894400000000001,0.17192000000000002,0.614,1.92,-0.11,1.9231484602000002
2020-11-21 23:30:00,2.3612,0.1116,2.3638358657,0.6912,0.2016,0.72,1.67,-0.09,1.6724233914000002
2020-11-22 00:00:00,2.24952,0.027360000000000002,2.2496863781,0.53952,0.15736,0.562,1.71,-0.13,1.7149344011
2020-11-22 00:30:00,2.31696,-0.09672000000000001,2.3189778783,0.45696000000000003,0.13328,0.47600000000000003,1.8599999999999999,-0.23,1.8741664814
2020-11-22 01:00:00,2.70088,0.06984,2.7017828188,0.41088,0.11984000000000002,0.428,2.29,-0.05,2.2905457865
2020-11-22 01:30:00,2.80016,0.12588000000000002,2.8029880128,0.50016,0.14588,0.521,2.3,-0.02,2.3000869549000003
2020-11-22 02:00:00,2.7507200000000003,0.09896,2.7524995186,0.5107200000000001,0.14896,0.532,2.24,-0.05,2.2405579662
2020-11-22 02:30:00,2.7108,0.054400000000000004,2.7113457913,0.46080000000000004,0.13440000000000002,0.48,2.25,-0.08,2.251421773
2020-11-22 03:00:00,2.66,0.07,2.6609208932,0.48,0.14,0.5,2.18,-0.07,2.1811235637
2020-11-22 03:30:00,2.48216,0.04188,2.4825132829,0.45216000000000006,0.13188,0.47100000000000003,2.03,-0.09,2.0319940945
2020-11-22 04:00:00,2.43528,0.009040000000000001,2.4352967786,0.5452800000000001,0.15904000000000001,0.5680000000000001,1.8900000000000001,-0.15,1.8959430371
2020-11-22 04:30:00,2.40664,-0.06348000000000001,2.4074770612,0.53664,0.15652000000000002,0.559,1.87,-0.22,1.8828967045
2020-11-22 05:00:00,2.3192,-0.07440000000000001,2.3203930701,0.49920000000000003,0.1456,0.52,1.82,-0.22,1.8332484829
2020-11-22 05:30:00,2.26136,-0.07252,2.2625225303,0.47136000000000006,0.13748000000000002,0.491,1.79,-0.21,1.8022763384
2020-11-22 06:00:00,2.35392,-0.023440000000000003,2.3540367032000002,0.43392000000000003,0.12656,0.452,1.92,-0.15,1.9258504615
2020-11-22 06:30:00,2.54,-0.005,2.5400049213,0.36,0.105,0.375,2.18,-0.11,2.1827734651
2020-11-22 07:00:00,2.74088,0.10984000000000001,2.7430800207,0.41088,0.11984000000000002,0.428,2.33,-0.01,2.3300214591
2020-11-22 07:30:00,2.88048,0.13264,2.8835322783,0.42048,0.12264000000000001,0.438,2.46,0.01,2.4600203251
2020-11-22 08:00:00,2.9776800000000003,0.09724000000000001,2.979267326,0.36768,0.10724,0.383,2.61,-0.01,2.610019157
2020-11-22 08:30:00,3.02568,0.14124,3.028974777,0.41568000000000005,0.12124000000000001,0.433,2.61,0.02,2.6100766271999998
2020-11-22 09:00:00,3.19816,0.14488,3.201439926,0.42816000000000004,0.12488,0.446,2.77,0.02,2.7700722012
2020-11-22 09:30:00,3.27928,0.13104000000000002,3.2818971343,0.44928,0.13104000000000002,0.468,2.83,0.0,2.83
2020-11-22 10:00:00,3.43472,0.15096,3.4380358346,0.41472000000000003,0.12096000000000001,0.432,3.02,0.03,3.0201490029
2020-11-22 10:30:00,3.46816,0.21488000000000002,3.4748103833,0.42816000000000004,0.12488,0.446,3.04,0.09,3.0413319451
2020-11-22 11:00:00,3.4039200000000003,0.20656000000000002,3.4101815787,0.43392000000000003,0.12656,0.452,2.9699999999999998,0.08,2.9710772457
2020-11-22 11:30:00,3.42472,0.20096000000000003,3.4306110243,0.41472000000000003,0.12096000000000001,0.432,3.01,0.08,3.0110629352
2020-11-22 12:00:00,3.32024,0.22132000000000002,3.3276081801,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.87,0.09,2.8714108031
2020-11-22 12:30:00,3.7333600000000002,0.25348000000000004,3.7419552376,0.42336,0.12348,0.441,3.31,0.13,3.3125518864
2020-11-22 13:00:00,3.71912,0.22516000000000003,3.7259294948,0.42912000000000006,0.12516000000000002,0.447,3.29,0.1,3.291519406
2020-11-22 13:30:00,3.676,0.183,3.6805522683,0.456,0.133,0.47500000000000003,3.22,0.05,3.2203881754
2020-11-22 14:00:00,3.6037600000000003,0.18068,3.6082864908,0.41376,0.12068000000000001,0.431,3.19,0.06,3.1905642134
2020-11-22 14:30:00,3.65448,0.18964,3.6593971361,0.44448000000000004,0.12964,0.463,3.21,0.06,3.2105606987
2020-11-22 15:00:00,3.7099200000000003,0.14956,3.7129334225,0.40992,0.11956000000000001,0.427,3.3,0.03,3.3001363608
2020-11-22 15:30:00,3.80472,0.17096,3.8085589926,0.41472000000000003,0.12096000000000001,0.432,3.39,0.05,3.3903687115
2020-11-22 16:00:00,4.0668,0.1474,4.0694703587,0.4368,0.1274,0.455,3.63,0.02,3.630055096
2020-11-22 16:30:00,4.55664,0.14152,4.5588371324,0.41664,0.12152,0.434,4.14,0.02,4.1400483089
2020-11-22 17:00:00,5.01552,0.22536,5.0205804445,0.39552000000000004,0.11536,0.41200000000000003,4.62,0.11,4.6213093383
2020-11-22 17:30:00,5.1536,0.2848,5.1614633584,0.3936,0.1148,0.41000000000000003,4.76,0.17,4.7630347469
2020-11-22 18:00:00,5.00592,0.25256,5.0122870628,0.38592000000000004,0.11256000000000001,0.402,4.62,0.14,4.6221207254
2020-11-22 18:30:00,4.8724,0.2632,4.8795036633,0.4224,0.1232,0.44,4.45,0.14,4.4522017025
2020-11-22 19:00:00,4.87544,0.47992,4.8990038171,0.44544000000000006,0.12992,0.464,4.43,0.35000000000000003,4.4438046762
2020-11-22 19:30:00,4.59408,0.54244,4.6259931042,0.45408000000000004,0.13244,0.47300000000000003,4.14,0.41000000000000003,4.1602523962
2020-11-22 20:00:00,4.34184,0.49012000000000006,4.3694155444,0.41184000000000004,0.12012,0.429,3.93,0.37,3.9473788772000002
2020-11-22 20:30:00,4.49896,0.60928,4.5400289867,0.40896000000000005,0.11928000000000001,0.426,4.09,0.49,4.1192475041
2020-11-22 21:00:00,4.42744,0.62592,4.4714651737,0.39744,0.11592000000000001,0.41400000000000003,4.03,0.51,4.0621422919
2020-11-22 21:30:00,4.10336,0.60348,4.1474994153,0.42336,0.12348,0.441,3.68,0.48,3.7111723215
2020-11-22 22:00:00,3.83296,0.58628,3.8775387297,0.43296,0.12628,0.451,3.4,0.46,3.4309765374
2020-11-22 22:30:00,3.48576,0.5916800000000001,3.5356198891,0.48576,0.14168,0.506,3.0,0.45,3.0335622624
2020-11-22 23:00:00,3.24648,0.56564,3.2953878376,0.39648000000000005,0.11564,0.41300000000000003,2.85,0.45,2.8853076093
2020-11-22 23:30:00,3.04088,0.54984,3.090190156,0.41088,0.11984000000000002,0.428,2.63,0.43,2.6649202615
2020-11-23 00:00:00,2.81952,0.48236000000000007,2.8604832109,0.41952000000000006,0.12236000000000001,0.437,2.4,0.36,2.4268498099
2020-11-23 00:30:00,3.05624,0.53432,3.1025958164,0.42624,0.12432000000000001,0.444,2.63,0.41000000000000003,2.6617663308
2020-11-23 01:00:00,3.3407999999999998,0.5744,3.3898200542,0.46080000000000004,0.13440000000000002,0.48,2.88,0.44,2.9134172375
2020-11-23 01:30:00,3.48872,0.57796,3.5362699275000002,0.43872000000000005,0.12796000000000002,0.457,3.05,0.45,3.0830180019
2020-11-23 02:00:00,3.38944,0.5769200000000001,3.4381885056,0.46944,0.13692000000000001,0.489,2.92,0.44,2.952964612
2020-11-23 02:30:00,3.4185600000000003,0.54208,3.4612719050000003,0.41856000000000004,0.12208000000000001,0.436,3.0,0.42,3.0292573347
2020-11-23 03:00:00,3.4512,0.5366000000000001,3.4926667462,0.3312,0.0966,0.34500000000000003,3.12,0.44,3.1508728949
2020-11-23 03:30:00,3.41352,0.5343600000000001,3.4550918078,0.32352000000000003,0.09436000000000001,0.337,3.09,0.44,3.1211696526
2020-11-23 04:00:00,3.27488,0.5418400000000001,3.3194019943,0.31488000000000005,0.09184,0.328,2.96,0.45,2.994010688
2020-11-23 04:30:00,3.1868,0.46240000000000003,3.2201720451,0.3168,0.09240000000000001,0.33,2.87,0.37,2.8937518898
2020-11-23 05:00:00,3.06736,0.29548,3.0815589886,0.32736000000000004,0.09548000000000001,0.341,2.74,0.2,2.7472895734
2020-11-23 05:30:00,3.0612,0.22660000000000002,3.0695753778,0.3312,0.0966,0.34500000000000003,2.73,0.13,2.7330934854
2020-11-23 06:00:00,3.12544,0.16492,3.1297881398,0.32544,0.09492,0.339,2.8,0.07,2.8008748633
2020-11-23 06:30:00,3.40736,0.12548,3.4096696907,0.32736000000000004,0.09548000000000001,0.341,3.08,0.03,3.0801461004
2020-11-23 07:00:00,3.80064,0.07352,3.801351023,0.32064000000000004,0.09352,0.334,3.48,-0.02,3.4800574708
2020-11-23 07:30:00,4.13448,0.09464,4.135563033,0.32448000000000005,0.09464,0.338,3.81,0.0,3.81
2020-11-23 08:00:00,3.99392,0.031560000000000005,3.9940446918,0.31392000000000003,0.09156,0.327,3.68,-0.06,3.6804890979
2020-11-23 08:30:00,4.06296,0.12128000000000001,4.0647697106,0.31296,0.09128000000000001,0.326,3.75,0.03,3.7501199981
2020-11-23 09:00:00,4.12488,0.22184,4.1308410766,0.31488000000000005,0.09184,0.328,3.81,0.13,3.8122172026000003
2020-11-23 09:30:00,4.21352,0.30436,4.2244982897,0.32352000000000003,0.09436000000000001,0.337,3.89,0.21,3.8956642566
2020-11-23 10:00:00,4.05888,0.31884,4.0713837697,0.33888,0.09884000000000001,0.353,3.7199999999999998,0.22,3.7264996981
2020-11-23 10:30:00,3.85696,0.21828000000000003,3.8631317089,0.33696000000000004,0.09828,0.35100000000000003,3.52,0.12,3.5220448606
2020-11-23 11:00:00,3.81616,0.25388,3.8245956911,0.35616000000000003,0.10388000000000001,0.371,3.46,0.15,3.4632499188
2020-11-23 11:30:00,3.70432,0.29376,3.7159496229,0.42432000000000003,0.12376000000000001,0.442,3.2800000000000002,0.17,3.2844025332
2020-11-23 12:00:00,3.6943200000000003,0.28376,3.7052017489,0.42432000000000003,0.12376000000000001,0.442,3.27,0.16,3.273912033
2020-11-23 12:30:00,3.7036800000000003,0.40524000000000004,3.7257838102000003,0.46368000000000004,0.13524,0.483,3.24,0.27,3.2512305363
2020-11-23 13:00:00,3.6135200000000003,0.34936,3.6303690171,0.44352,0.12936,0.462,3.17,0.22,3.1776248992
2020-11-23 13:30:00,3.78128,0.39204000000000006,3.8015488686000003,0.5212800000000001,0.15204,0.543,3.26,0.24,3.2688224179
2020-11-23 14:00:00,3.8496,0.32280000000000003,3.863110146,0.48960000000000004,0.1428,0.51,3.36,0.18,3.3648179743
2020-11-23 14:30:00,3.99976,0.44868,4.024847053,0.50976,0.14868,0.531,3.49,0.30000000000000004,3.5028702517
2020-11-23 15:00:00,3.84584,0.46212000000000003,3.8735048987000003,0.55584,0.16212000000000001,0.579,3.29,0.30000000000000004,3.3036494971
2020-11-23 15:30:00,3.90584,0.39212,3.9254737548,0.55584,0.16212000000000001,0.579,3.35,0.23,3.3578862399
2020-11-23 16:00:00,4.30712,0.5141600000000001,4.3377002202,0.5971200000000001,0.17416,0.622,3.71,0.34,3.7255469397
2020-11-23 16:30:00,4.86448,0.65464,4.9083316106,0.5644800000000001,0.16464,0.588,4.3,0.49,4.3278285548
2020-11-23 17:00:00,5.28448,0.80964,5.346143077,0.6844800000000001,0.19964,0.713,4.6,0.61,4.6402693887
2020-11-23 17:30:00,5.62192,0.67056,5.6617696174,0.72192,0.21056000000000002,0.752,4.9,0.46,4.921544473
2020-11-23 18:00:00,5.62824,0.69532,5.6710277199,0.49824,0.14532,0.519,5.13,0.55,5.1593991898
2020-11-23 18:30:00,5.52288,0.69084,5.5659198162,0.48288000000000003,0.14084000000000002,0.503,5.04,0.55,5.0699211039
2020-11-23 19:00:00,5.23936,0.85148,5.3080986615,0.51936,0.15148,0.541,4.72,0.7000000000000001,4.7716244613
2020-11-23 19:30:00,5.02352,0.7943600000000001,5.0859375733,0.56352,0.16436,0.587,4.46,0.63,4.5042757464
2020-11-23 20:00:00,4.80504,0.7977200000000001,4.8708075922,0.57504,0.16772,0.599,4.23,0.63,4.2766575734
2020-11-23 20:30:00,4.7379999999999995,0.854,4.8143493849,0.528,0.154,0.55,4.21,0.7000000000000001,4.2677980271
2020-11-23 21:00:00,4.59008,0.80044,4.6593495898,0.55008,0.16044,0.5730000000000001,4.04,0.64,4.0903789555
2020-11-23 21:30:00,4.22888,0.7438400000000001,4.2938006474,0.6988800000000001,0.20384000000000002,0.728,3.5300000000000002,0.54,3.5710642671
2020-11-23 22:00:00,3.9447200000000002,0.6659600000000001,4.0005397886,0.5347200000000001,0.15596000000000002,0.557,3.41,0.51,3.4479269134
2020-11-23 22:30:00,3.6156,0.6708000000000001,3.6773000965,0.5856,0.1708,0.61,3.03,0.5,3.0709770432
2020-11-23 23:00:00,3.33984,0.63912,3.4004419713000003,0.57984,0.16912000000000002,0.604,2.76,0.47000000000000003,2.7997321299999998
2020-11-23 23:30:00,2.90632,0.51976,2.9524305919,0.6163200000000001,0.17976,0.642,2.29,0.34,2.3151025895
2020-11-24 00:00:00,2.78192,0.67556,2.8627714194,0.8419200000000001,0.24556000000000003,0.877,1.94,0.43,1.9870832896000001
2020-11-24 00:30:00,2.95712,0.7591600000000001,3.0530120537,0.9571200000000001,0.27916,0.997,2.0,0.48,2.0567936211
2020-11-24 01:00:00,3.2756,0.7858,3.368536329,0.9456,0.2758,0.985,2.33,0.51,2.3851624683
2020-11-24 01:30:00,3.46776,0.77268,3.5528008388,0.79776,0.23268000000000003,0.8310000000000001,2.67,0.54,2.7240594707
2020-11-24 02:00:00,3.39064,0.71852,3.4659357467,0.68064,0.19852000000000003,0.709,2.71,0.52,2.7594383486
2020-11-24 02:30:00,3.37272,0.72996,3.4508088617,0.8227200000000001,0.23996,0.857,2.55,0.49,2.5966516902
2020-11-24 03:00:00,3.4025600000000003,0.81408,3.4985912593,1.04256,0.30408,1.086,2.36,0.51,2.4144771691
2020-11-24 03:30:00,3.29496,0.71228,3.3710687029,0.8649600000000001,0.25228,0.901,2.43,0.46,2.4731558786
2020-11-24 04:00:00,3.25368,0.66524,3.3209904848000003,0.7036800000000001,0.20524,0.733,2.55,0.46,2.5911580423
2020-11-24 04:30:00,3.2302400000000002,0.57632,3.2812490305,0.5702400000000001,0.16632000000000002,0.594,2.66,0.41000000000000003,2.6914122687
2020-11-24 05:00:00,3.14176,0.61468,3.2013258816,0.46176000000000006,0.13468000000000002,0.481,2.68,0.48,2.722645772
2020-11-24 05:30:00,3.10888,0.68384,3.183201533,0.6988800000000001,0.20384000000000002,0.728,2.41,0.48,2.4573359559
2020-11-24 06:00:00,3.15928,0.6510400000000001,3.2256632186,0.68928,0.20104000000000002,0.718,2.47,0.45,2.5106572845
2020-11-24 06:30:00,3.48912,0.73016,3.564700829,0.78912,0.23016000000000003,0.8220000000000001,2.7,0.5,2.7459060435
2020-11-24 07:00:00,3.7897600000000002,0.6986800000000001,3.8536261625,0.7497600000000001,0.21868,0.781,3.04,0.48,3.0776614499
2020-11-24 07:30:00,3.99256,0.6190800000000001,4.0402716988,0.6825600000000001,0.19908,0.711,3.31,0.42,3.3365401241
2020-11-24 08:00:00,3.91528,0.5390400000000001,3.9522122413,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.13,0.31,3.1453139748
2020-11-24 08:30:00,3.66832,0.32076000000000005,3.6823170150999998,0.68832,0.20076000000000002,0.717,2.98,0.12,2.9824151287
2020-11-24 09:00:00,3.76216,0.34188,3.7776619489,0.6921600000000001,0.20188,0.721,3.07,0.14,3.0731905245
2020-11-24 09:30:00,3.78696,0.30328000000000005,3.7990847319,0.69696,0.20328000000000002,0.726,3.09,0.1,3.0916176995
2020-11-24 10:00:00,3.8088800000000003,0.36384000000000005,3.8262182896,0.6988800000000001,0.20384000000000002,0.728,3.11,0.16,3.1141130358
2020-11-24 10:30:00,3.80664,0.49652,3.8388852809,0.7766400000000001,0.22652000000000003,0.809,3.03,0.27,3.0420059172
2020-11-24 11:00:00,3.80896,0.5142800000000001,3.8435218485,0.7689600000000001,0.22428,0.801,3.04,0.29,3.0538009103
2020-11-24 11:30:00,3.78808,0.48944000000000004,3.8195682479,0.71808,0.20944000000000002,0.748,3.07,0.28,3.0827422857
2020-11-24 12:00:00,3.72384,0.63612,3.7777814918,0.84384,0.24612000000000003,0.879,2.88,0.39,2.9062862901
2020-11-24 12:30:00,3.8301600000000002,0.42088000000000003,3.8532149693,0.62016,0.18088,0.646,3.21,0.24,3.2189594592
2020-11-24 13:00:00,3.78064,0.35852,3.7976012692000003,0.68064,0.19852000000000003,0.709,3.1,0.16,3.1041262861
2020-11-24 13:30:00,3.70224,0.53732,3.7410284415,0.88224,0.25732000000000005,0.919,2.8200000000000003,0.28,2.8338666165
2020-11-24 14:00:00,3.68168,0.5592400000000001,3.7239115188,0.9916800000000001,0.28924,1.033,2.69,0.27,2.7035162289
2020-11-24 14:30:00,3.72072,0.59896,3.7686218171,0.99072,0.28896000000000005,1.032,2.73,0.31,2.7475443581
2020-11-24 15:00:00,3.75232,0.51276,3.7871926542,0.8323200000000001,0.24276000000000003,0.867,2.92,0.27,2.9324563083
2020-11-24 15:30:00,3.76352,0.38436000000000003,3.7830960072,0.80352,0.23436,0.837,2.96,0.15,2.9637982387
2020-11-24 16:00:00,4.0668,0.3724,4.0838148832,0.7968000000000001,0.23240000000000002,0.8300000000000001,3.27,0.14,3.2729955698
2020-11-24 16:30:00,4.34248,0.23864000000000002,4.3490322601999996,0.61248,0.17864000000000002,0.638,3.73,0.06,3.7304825425
2020-11-24 17:00:00,4.64256,0.33408000000000004,4.6545647272,0.5625600000000001,0.16408,0.586,4.08,0.17,4.0835401308
2020-11-24 17:30:00,4.97416,0.32288,4.9846282911,0.5241600000000001,0.15288000000000002,0.546,4.45,0.17,4.4532460071
2020-11-24 18:00:00,4.9991200000000005,0.43016000000000004,5.017592889,0.54912,0.16016000000000002,0.5720000000000001,4.45,0.27,4.4581834866
2020-11-24 18:30:00,5.096,0.6880000000000001,5.142232978,0.5760000000000001,0.168,0.6000000000000001,4.52,0.52,4.549813183
2020-11-24 19:00:00,5.06272,0.7599600000000001,5.1194406921,0.58272,0.16996000000000003,0.607,4.48,0.59,4.5186834366
2020-11-24 19:30:00,4.95168,0.76424,5.0103091322,0.63168,0.18424000000000001,0.658,4.32,0.58,4.3587612919
2020-11-24 20:00:00,4.66704,0.7987200000000001,4.7348934518,0.6470400000000001,0.18872000000000003,0.674,4.02,0.61,4.0660177078
2020-11-24 20:30:00,4.57392,0.8715600000000001,4.6562174563,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.7800000000000002,0.64,3.8337970734
2020-11-24 21:00:00,4.33848,0.79164,4.410113672,0.8284800000000001,0.24164000000000002,0.863,3.51,0.55,3.552829858
2020-11-24 21:30:00,4.05912,0.75516,4.1287675885,0.90912,0.26516,0.9470000000000001,3.15,0.49,3.1878833103
2020-11-24 22:00:00,3.71768,0.6922400000000001,3.781579141,0.9676800000000001,0.28224000000000005,1.008,2.75,0.41000000000000003,2.7803956553
2020-11-24 22:30:00,3.36576,0.63668,3.4254491384,0.8457600000000001,0.24668,0.881,2.52,0.39,2.55
2020-11-24 23:00:00,3.05696,0.54828,3.1057391069,0.57696,0.16828,0.601,2.48,0.38,2.508944001
2020-11-24 23:30:00,2.88056,0.5030800000000001,2.9241606317,0.49056000000000005,0.14308,0.511,2.39,0.36,2.4169609016
2020-11-25 00:00:00,2.74848,0.46664000000000005,2.7878119018,0.46848000000000006,0.13664,0.488,2.2800000000000002,0.33,2.3037577998
2020-11-25 00:30:00,2.8492800000000003,0.41104,2.8787758509,0.44928,0.13104000000000002,0.468,2.4,0.28,2.4162781297
2020-11-25 01:00:00,3.16288,0.5008400000000001,3.202288338,0.48288000000000003,0.14084000000000002,0.503,2.68,0.36,2.7040710050000003
2020-11-25 01:30:00,3.31504,0.60272,3.3693859381,0.6950400000000001,0.20272,0.724,2.62,0.4,2.6503584663
2020-11-25 02:00:00,3.25296,0.56628,3.3018815545,0.67296,0.19628,0.7010000000000001,2.58,0.37,2.6063959791
2020-11-25 02:30:00,3.25256,0.57908,3.3037070391,0.6825600000000001,0.19908,0.711,2.5700000000000003,0.38,2.5979414928
2020-11-25 03:00:00,3.23632,0.52976,3.2793921388,0.6163200000000001,0.17976,0.642,2.62,0.35000000000000003,2.6432744844
2020-11-25 03:30:00,3.15968,0.50324,3.1995043679,0.5596800000000001,0.16324000000000002,0.583,2.6,0.34,2.6221365334
2020-11-25 04:00:00,2.9988,0.4384,3.0306758322,0.5088,0.1484,0.53,2.49,0.29,2.5068306684
2020-11-25 04:30:00,2.9140800000000002,0.18244000000000002,2.9197853688,0.45408000000000004,0.13244,0.47300000000000003,2.46,0.05,2.4605080776
2020-11-25 05:00:00,2.774,0.177,2.7796411639,0.504,0.147,0.525,2.27,0.03,2.2701982292
2020-11-25 05:30:00,2.83512,0.18316000000000002,2.8410302709,0.52512,0.15316000000000002,0.547,2.31,0.03,2.310194797
2020-11-25 06:00:00,2.89168,0.16424000000000002,2.8963404496000003,0.63168,0.18424000000000001,0.658,2.26,-0.02,2.2600884938
2020-11-25 06:30:00,3.19016,0.29588000000000003,3.2038517132,0.74016,0.21588000000000002,0.771,2.45,0.08,2.4513057745
2020-11-25 07:00:00,3.61408,0.49244000000000004,3.6474746606,0.69408,0.20244,0.723,2.92,0.29,2.9343653488
2020-11-25 07:30:00,3.8368,0.5274,3.8728781287,0.6768000000000001,0.19740000000000002,0.705,3.16,0.33,3.177184288
2020-11-25 08:00:00,3.8064,0.45520000000000005,3.8335216186,0.5664,0.1652,0.59,3.24,0.29,3.252952505
2020-11-25 08:30:00,3.78808,0.40944,3.8101431994,0.47808000000000006,0.13944,0.498,3.31,0.27,3.3209938272
2020-11-25 09:00:00,3.8672,0.4696,3.8956077831,0.30720000000000003,0.0896,0.32,3.56,0.38,3.5802234566999998
2020-11-25 09:30:00,4.00216,0.38688000000000006,4.0208159371,0.09216,0.02688,0.096,3.91,0.36,3.9265379153
2020-11-25 10:00:00,3.984,0.167,3.9874985893,0.264,0.077,0.275,3.7199999999999998,0.09,3.7210885504
2020-11-25 10:30:00,4.01664,0.35152000000000005,4.0319924603,0.65664,0.19152000000000002,0.684,3.36,0.16,3.3638073667
2020-11-25 11:00:00,3.98832,0.38076000000000004,4.006454118,0.68832,0.20076000000000002,0.717,3.3,0.18,3.3049054449
2020-11-25 11:30:00,0.64248,0.19164,0.6704524144,0.63648,0.18564000000000003,0.663,0.006,0.006,0.008485281400000001
2020-11-25 12:00:00,3.92552,0.37536,3.9434252117,0.6355200000000001,0.18536000000000002,0.662,3.29,0.19,3.2954817554
2020-11-25 12:30:00,3.9919200000000004,0.39556,4.0114701794,0.60192,0.17556000000000002,0.627,3.39,0.22,3.3971311426
2020-11-25 13:00:00,3.92184,0.36512000000000006,3.9387995125,0.5318400000000001,0.15512,0.554,3.39,0.21,3.3964981967
2020-11-25 13:30:00,4.00152,0.42336,4.0238533771,0.49152000000000007,0.14336000000000002,0.512,3.51,0.28,3.5211503802
2020-11-25 14:00:00,3.94312,0.34216,3.9579374427,0.45312,0.13216,0.47200000000000003,3.49,0.21,3.496312343
2020-11-25 14:30:00,3.74904,0.24972000000000003,3.7573476017000003,0.47904,0.13972,0.499,3.27,0.11,3.2718496298
2020-11-25 15:00:00,3.7212,0.2316,3.7284001931,0.45120000000000005,0.1316,0.47000000000000003,3.27,0.1,3.2715286947
2020-11-25 15:30:00,3.69584,0.18712,3.7005739014,0.43584000000000006,0.12712,0.454,3.26,0.06,3.2605521005
2020-11-25 16:00:00,3.8596,0.2278,3.8663167227,0.36960000000000004,0.1078,0.385,3.49,0.12,3.4920624278
2020-11-25 16:30:00,4.41712,0.27416,4.425620047,0.35712000000000005,0.10416,0.372,4.06,0.17,4.0635575547
2020-11-25 17:00:00,4.90424,0.35332,4.9169507828,0.35424000000000005,0.10332000000000001,0.369,4.55,0.25,4.556862956
2020-11-25 17:30:00,5.12016,0.29088,5.1284158958,0.38016000000000005,0.11088,0.396,4.74,0.18,4.7434164903
2020-11-25 18:00:00,5.1884,0.31620000000000004,5.19802626,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.79,0.2,4.7941735471
2020-11-25 18:30:00,5.1732,0.3176,5.1829400923,0.4032,0.11760000000000001,0.42,4.77,0.2,4.7741910309
2020-11-25 19:00:00,4.99648,0.22564,5.0015723328,0.39648000000000005,0.11564,0.41300000000000003,4.6,0.11,4.6013150294
2020-11-25 19:30:00,4.7544,0.23920000000000002,4.7604134274,0.3744,0.1092,0.39,4.38,0.13,4.3819287991
2020-11-25 20:00:00,4.47728,0.20004000000000002,4.4817465569,0.37728,0.11004000000000001,0.393,4.1,0.09,4.1009876859
2020-11-25 20:30:00,4.51536,0.22948000000000002,4.5211875652,0.37536,0.10948000000000001,0.391,4.14,0.12,4.1417387653
2020-11-25 21:00:00,4.24904,0.14472000000000002,4.2515038281,0.35904,0.10472000000000001,0.374,3.89,0.04,3.8902056501
2020-11-25 21:30:00,4.22456,0.40508000000000005,4.2439364981,0.39456,0.11508000000000002,0.41100000000000003,3.83,0.29,3.8409634208
2020-11-25 22:00:00,3.99152,0.43836,4.0155188208,0.37152,0.10836000000000001,0.387,3.62,0.33,3.6350103164
2020-11-25 22:30:00,3.5926400000000003,0.37452,3.6121084424000003,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.2,0.26,3.2105451251
2020-11-25 23:00:00,3.33272,0.40996000000000005,3.3578400498,0.34272,0.09996000000000001,0.357,2.99,0.31,3.0060272787
2020-11-25 23:30:00,3.12408,0.48744000000000004,3.161878176,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.79,0.39,2.8171261953
2020-11-26 00:00:00,2.98696,0.5082800000000001,3.029897457,0.33696000000000004,0.09828,0.35100000000000003,2.65,0.41000000000000003,2.6815294143
2020-11-26 00:30:00,3.16888,0.5188400000000001,3.2110738702,0.33888,0.09884000000000001,0.353,2.83,0.42,2.86099633
2020-11-26 01:00:00,3.5512,0.5566,3.5945549099000003,0.3312,0.0966,0.34500000000000003,3.22,0.46,3.2526911935
2020-11-26 01:30:00,3.69888,0.57884,3.743897568,0.33888,0.09884000000000001,0.353,3.36,0.48,3.3941125497
2020-11-26 02:00:00,3.576,0.538,3.6162439077,0.336,0.098,0.35000000000000003,3.24,0.44,3.2697400508
2020-11-26 02:30:00,3.55136,0.50248,3.5867316599,0.35136,0.10248,0.366,3.2,0.4,3.2249030993
2020-11-26 03:00:00,3.57384,0.48612000000000005,3.606749922,0.36384000000000005,0.10612,0.379,3.21,0.38,3.2324139586
2020-11-26 03:30:00,3.48672,0.45696000000000003,3.5165364778,0.36672000000000005,0.10696000000000001,0.382,3.12,0.35000000000000003,3.1395700343
2020-11-26 04:00:00,3.40312,0.48716000000000004,3.4378118913,0.33312,0.09716000000000001,0.34700000000000003,3.07,0.39,3.0946728422
2020-11-26 04:30:00,3.3479200000000002,0.36856000000000005,3.3681456026,0.33792000000000005,0.09856000000000001,0.352,3.01,0.27,3.0220853727
2020-11-26 05:00:00,3.23272,0.31996,3.2485155071,0.34272,0.09996000000000001,0.357,2.89,0.22,2.8983616061
2020-11-26 05:30:00,3.15408,0.30744000000000005,3.1690282422,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.8200000000000003,0.21,2.8278083386
2020-11-26 06:00:00,3.296,0.28800000000000003,3.3085585985,0.336,0.098,0.35000000000000003,2.96,0.19,2.9660917046
2020-11-26 06:30:00,3.646,0.308,3.6589861984,0.336,0.098,0.35000000000000003,3.31,0.21,3.3166549414
2020-11-26 07:00:00,3.9527200000000002,0.30996,3.9648544236000003,0.34272,0.09996000000000001,0.357,3.61,0.21,3.6161028746
2020-11-26 07:30:00,4.336,0.268,4.3442743928,0.336,0.098,0.35000000000000003,4.0,0.17,4.0036108702
2020-11-26 08:00:00,4.3650400000000005,0.28772000000000003,4.3745122014,0.33504,0.09772,0.34900000000000003,4.03,0.19,4.034476422
2020-11-26 08:30:00,4.2612,0.30660000000000004,4.2722159356,0.3312,0.0966,0.34500000000000003,3.93,0.21,3.9356066877
2020-11-26 09:00:00,4.31312,0.31716000000000005,4.3247652653,0.33312,0.09716000000000001,0.34700000000000003,3.98,0.22,3.9860757645
2020-11-26 09:30:00,4.34408,0.27744,4.3529305071,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.01,0.18,4.0140378673
2020-11-26 10:00:00,4.12368,0.24024,4.1306721003,0.34368000000000004,0.10024000000000001,0.358,3.7800000000000002,0.14,3.7825917041
2020-11-26 10:30:00,3.98464,0.33052000000000004,3.9983245741,0.34464,0.10052000000000001,0.359,3.64,0.23,3.647259245
2020-11-26 11:00:00,3.91848,0.31164000000000003,3.9308529609000002,0.34848,0.10164000000000001,0.363,3.5700000000000003,0.21,3.5761711368
2020-11-26 11:30:00,3.9123200000000002,0.31276000000000004,3.9248014727,0.35232,0.10276,0.367,3.56,0.21,3.5661884415
2020-11-26 12:00:00,3.79136,0.32248000000000004,3.8050498026,0.35136,0.10248,0.366,3.44,0.22,3.4470277051
2020-11-26 12:30:00,3.7952,0.3336,3.8098335922,0.3552,0.10360000000000001,0.37,3.44,0.23,3.4476803796
2020-11-26 13:00:00,3.85944,0.35192,3.8754515608,0.34944000000000003,0.10192000000000001,0.364,3.51,0.25,3.518891871
2020-11-26 13:30:00,3.96368,0.38024,3.981876643,0.34368000000000004,0.10024000000000001,0.358,3.62,0.28,3.6308125812
2020-11-26 14:00:00,3.98368,0.38024,4.0017857014,0.34368000000000004,0.10024000000000001,0.358,3.64,0.28,3.6507533469
2020-11-26 14:30:00,3.9408000000000003,0.3194,3.9537224232,0.3408,0.0994,0.355,3.6,0.22,3.6067159578
2020-11-26 15:00:00,3.96888,0.38884,3.9878822701,0.33888,0.09884000000000001,0.353,3.63,0.29,3.6415655974
2020-11-26 15:30:00,4.0512,0.3166,4.0635522637,0.3312,0.0966,0.34500000000000003,3.7199999999999998,0.22,3.7264996981
2020-11-26 16:00:00,4.3164,0.3652,4.3318217877,0.3264,0.0952,0.34,3.99,0.27,3.9991249043
2020-11-26 16:30:00,4.82256,0.58408,4.8578013957,0.32256,0.09408000000000001,0.336,4.5,0.49,4.5265991649
2020-11-26 17:00:00,5.40144,0.60792,5.4355423648,0.30144000000000004,0.08792000000000001,0.314,5.1,0.52,5.1264412608
2020-11-26 17:30:00,5.8376,0.6268,5.8711542306,0.29760000000000003,0.0868,0.31,5.54,0.54,5.5662554738
2020-11-26 18:00:00,5.8976,0.5568000000000001,5.9238257908000005,0.29760000000000003,0.0868,0.31,5.6,0.47000000000000003,5.6196886035
2020-11-26 18:30:00,5.80336,0.72848,5.8489033502000005,0.30336,0.08848,0.316,5.5,0.64,5.5371111602
2020-11-26 19:00:00,5.61952,0.8473600000000001,5.68304707,0.29952,0.08736000000000001,0.312,5.32,0.76,5.374011537
2020-11-26 19:30:00,5.5395199999999996,0.8573600000000001,5.6054748238,0.29952,0.08736000000000001,0.312,5.24,0.77,5.296272274
2020-11-26 20:00:00,5.22376,0.74568,5.2767136742,0.29376,0.08568,0.306,4.93,0.66,4.973982308
2020-11-26 20:30:00,5.2233600000000004,0.85848,5.2934372198,0.30336,0.08848,0.316,4.92,0.77,4.979889557
2020-11-26 21:00:00,4.96912,0.6801600000000001,5.0154532397,0.30912,0.09016,0.322,4.66,0.59,4.6972012944
2020-11-26 21:30:00,4.58912,0.56016,4.6231808963,0.30912,0.09016,0.322,4.28,0.47000000000000003,4.305728742
2020-11-26 22:00:00,4.21104,0.5407200000000001,4.2456137366,0.31104000000000004,0.09072000000000001,0.324,3.9,0.45,3.9258756985
2020-11-26 22:30:00,3.97376,0.5556800000000001,4.0124243046,0.29376,0.08568,0.306,3.68,0.47000000000000003,3.7098921817
2020-11-26 23:00:00,3.6037600000000003,0.5656800000000001,3.6478870597,0.29376,0.08568,0.306,3.31,0.48,3.3446225497
2020-11-26 23:30:00,3.44184,0.5951200000000001,3.4929114504,0.29184000000000004,0.08512,0.304,3.15,0.51,3.1910186461
2020-11-27 00:00:00,3.27856,0.58708,3.3307084231,0.29856000000000005,0.08708,0.311,2.98,0.5,3.0216551756
2020-11-27 00:30:00,3.39216,0.5868800000000001,3.4425539357,0.33216,0.09688000000000001,0.34600000000000003,3.06,0.49,3.0989837044
2020-11-27 01:00:00,3.80504,0.61772,3.8548550427,0.33504,0.09772,0.34900000000000003,3.47,0.52,3.5087462148
2020-11-27 01:30:00,3.90448,0.6146400000000001,3.9525620046,0.32448000000000005,0.09464,0.338,3.58,0.52,3.617568244
2020-11-27 02:00:00,3.78064,0.57352,3.823893827,0.32064000000000004,0.09352,0.334,3.46,0.48,3.4931361267
2020-11-27 02:30:00,3.70104,0.42072000000000004,3.724876159,0.31104000000000004,0.09072000000000001,0.324,3.39,0.33,3.4060240751
2020-11-27 03:00:00,3.65952,0.38736000000000004,3.6799639129,0.29952,0.08736000000000001,0.312,3.36,0.30000000000000004,3.3733662712
2020-11-27 03:30:00,3.5476,0.3568,3.5654974407999998,0.29760000000000003,0.0868,0.31,3.25,0.27,3.2611960996000002
2020-11-27 04:00:00,3.47568,0.35624000000000006,3.4938887218,0.29568,0.08624000000000001,0.308,3.18,0.27,3.1914416805
2020-11-27 04:30:00,3.33568,0.22624000000000002,3.3433434762,0.29568,0.08624000000000001,0.308,3.04,0.14,3.0432219768
2020-11-27 05:00:00,3.22144,0.21792000000000003,3.2288023786,0.30144000000000004,0.08792000000000001,0.314,2.92,0.13,2.9228924031
2020-11-27 05:30:00,3.30664,0.21652000000000002,3.313721322,0.29664,0.08652000000000001,0.309,3.01,0.13,3.0128060011
2020-11-27 06:00:00,3.37048,0.23764000000000002,3.3788471703000003,0.30048,0.08764000000000001,0.313,3.07,0.15,3.0736623107
2020-11-27 06:30:00,3.74144,0.26792000000000005,3.7510204478,0.30144000000000004,0.08792000000000001,0.314,3.44,0.18,3.4447060833
2020-11-27 07:00:00,4.17952,0.38736000000000004,4.1974319768,0.29952,0.08736000000000001,0.312,3.88,0.30000000000000004,3.8915806557
2020-11-27 07:30:00,4.43856,0.31708000000000003,4.4498713015,0.29856000000000005,0.08708,0.311,4.14,0.23,4.1463839668
2020-11-27 08:00:00,4.36568,0.29624,4.3757193694,0.29568,0.08624000000000001,0.308,4.07,0.21,4.0754140894
2020-11-27 08:30:00,4.26568,0.34624000000000005,4.2797088686,0.29568,0.08624000000000001,0.308,3.9699999999999998,0.26,3.9785047442
2020-11-27 09:00:00,4.1472,0.4096,4.1673780726,0.30720000000000003,0.0896,0.32,3.84,0.32,3.8533102652
2020-11-27 09:30:00,4.34352,0.41436000000000006,4.363239645,0.32352000000000003,0.09436000000000001,0.337,4.02,0.32,4.0327162062
2020-11-27 10:00:00,4.30984,0.39912000000000003,4.3282811369,0.33984000000000003,0.09912000000000001,0.354,3.9699999999999998,0.30000000000000004,3.981318877
2020-11-27 10:30:00,4.17176,0.35968000000000006,4.1872367022,0.34176,0.09968,0.356,3.83,0.26,3.8388149213
2020-11-27 11:00:00,4.1756,0.3808,4.1929278553,0.3456,0.1008,0.36,3.83,0.28,3.8402213478
2020-11-27 11:30:00,4.18792,0.47856000000000004,4.2151742076,0.33792000000000005,0.09856000000000001,0.352,3.85,0.38,3.8687077946
2020-11-27 12:00:00,4.1508,0.45940000000000003,4.1761452321,0.3408,0.0994,0.355,3.81,0.36,3.8269700809
2020-11-27 12:30:00,4.17328,0.38304000000000005,4.1908215901,0.35328000000000004,0.10304,0.368,3.8200000000000003,0.28,3.8302480337
2020-11-27 13:00:00,4.09056,0.39808000000000004,4.1098842806,0.37056000000000006,0.10808000000000001,0.386,3.7199999999999998,0.29,3.7312866414
2020-11-27 13:30:00,4.16712,0.46416,4.1928908405,0.35712000000000005,0.10416,0.372,3.81,0.36,3.8269700809
2020-11-27 14:00:00,4.33904,0.5147200000000001,4.3694627587,0.35904,0.10472000000000001,0.374,3.98,0.41000000000000003,4.0010623589
2020-11-27 14:30:00,4.32368,0.49024000000000006,4.3513841476,0.34368000000000004,0.10024000000000001,0.358,3.98,0.39,3.9990623901
2020-11-27 15:00:00,4.23792,0.48856000000000005,4.2659883732,0.33792000000000005,0.09856000000000001,0.352,3.9,0.39,3.9194514922
2020-11-27 15:30:00,4.21272,0.42996,4.2346045152,0.34272,0.09996000000000001,0.357,3.87,0.33,3.884044284
2020-11-27 16:00:00,4.4156,0.46080000000000004,4.4395788089,0.3456,0.1008,0.36,4.07,0.36,4.0858903558
2020-11-27 16:30:00,4.9356,0.4908,4.9599427416,0.3456,0.1008,0.36,4.59,0.39,4.6065388308
2020-11-27 17:00:00,5.35808,0.42444000000000004,5.3748647053,0.35808,0.10444,0.373,5.0,0.32,5.0102295357
2020-11-27 17:30:00,5.54784,0.37312,5.5603729371,0.38784,0.11312000000000001,0.404,5.16,0.26,5.1665462352
2020-11-27 18:00:00,5.45728,0.21004,5.461320518,0.37728,0.11004000000000001,0.393,5.08,0.1,5.0809841566
2020-11-27 18:30:00,5.35648,0.27564,5.3635674136,0.39648000000000005,0.11564,0.41300000000000003,4.96,0.16,4.9625799742000005
2020-11-27 19:00:00,5.2344,0.2492,5.2403286156,0.3744,0.1092,0.39,4.86,0.14,4.8620160428
2020-11-27 19:30:00,5.01928,0.28104,5.027141852,0.44928,0.13104000000000002,0.468,4.57,0.15,4.5724610441
2020-11-27 20:00:00,4.76216,0.25688,4.7690832662,0.57216,0.16688,0.596,4.19,0.09,4.1909664756
2020-11-27 20:30:00,4.7316,0.17880000000000001,4.7349770855,0.44160000000000005,0.1288,0.46,4.29,0.05,4.2902913654
2020-11-27 21:00:00,4.5004,0.1422,4.5026459999,0.3504,0.1022,0.365,4.15,0.04,4.1501927666
2020-11-27 21:30:00,4.23952,0.10236,4.2407555223,0.41952000000000006,0.12236000000000001,0.437,3.8200000000000003,-0.02,3.8200523557
2020-11-27 22:00:00,3.92144,0.06292,3.9219447472,0.42144000000000004,0.12292000000000002,0.439,3.5,-0.06,3.5005142479
2020-11-27 22:30:00,3.46672,0.006960000000000001,3.4667269867,0.36672000000000005,0.10696000000000001,0.382,3.1,-0.1,3.1016124839
2020-11-27 23:00:00,3.18856,0.0020800000000000003,3.1885606784,0.41856000000000004,0.12208000000000001,0.436,2.77,-0.12,2.7725980596
2020-11-27 23:30:00,3.03784,0.033120000000000004,3.0380205398,0.38784,0.11312000000000001,0.404,2.65,-0.08,2.6512072722
2020-11-28 00:00:00,2.86128,0.00704,2.8612886607,0.40128,0.11704,0.418,2.46,-0.11,2.4624581215
2020-11-28 00:30:00,2.96768,0.017240000000000002,2.9677300753,0.36768,0.10724,0.383,2.6,-0.09,2.601557226
2020-11-28 01:00:00,3.2892,0.030600000000000002,3.2893423354999998,0.37920000000000004,0.1106,0.395,2.91,-0.08,2.9110994487
2020-11-28 01:30:00,3.3724,0.053200000000000004,3.372819592,0.4224,0.1232,0.44,2.95,-0.07,2.9508303916000003
2020-11-28 02:00:00,3.30616,0.03388,3.3063335887,0.35616000000000003,0.10388000000000001,0.371,2.95,-0.07,2.9508303916000003
2020-11-28 02:30:00,3.32992,0.04956000000000001,3.3302887863,0.40992,0.11956000000000001,0.427,2.92,-0.07,2.9208389206
2020-11-28 03:00:00,3.29592,0.032560000000000006,3.2960808243,0.38592000000000004,0.11256000000000001,0.402,2.91,-0.08,2.9110994487
2020-11-28 03:30:00,3.17896,0.019280000000000002,3.1790184649,0.40896000000000005,0.11928000000000001,0.426,2.77,-0.1,2.7718044664
2020-11-28 04:00:00,3.11344,0.08392000000000001,3.114570789,0.49344000000000005,0.14392000000000002,0.514,2.62,-0.06,2.6206869328
2020-11-28 04:30:00,3.11264,0.09952000000000001,3.1142305631,0.5126400000000001,0.14952000000000001,0.534,2.6,-0.05,2.6004807248
2020-11-28 05:00:00,2.9156,0.09580000000000001,2.9171734607,0.4656,0.1358,0.485,2.45,-0.04,2.4503265089
2020-11-28 05:30:00,2.8688000000000002,0.1034,2.8706628154000002,0.38880000000000003,0.1134,0.405,2.48,-0.01,2.4800201612
2020-11-28 06:00:00,2.87736,0.11048000000000001,2.8794802309,0.44736000000000004,0.13048,0.466,2.43,-0.02,2.4300823031
