Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-11-28 06:30:00,3.06016,0.12588000000000002,3.0627479491,0.50016,0.14588,0.521,2.56,-0.02,2.5600781238
2020-11-28 07:00:00,3.296,0.14300000000000002,3.299100635,0.456,0.133,0.47500000000000003,2.84,0.01,2.8400176056
2020-11-28 07:30:00,3.5212,0.1316,3.5236583262,0.45120000000000005,0.1316,0.47000000000000003,3.07,0.0,3.07
2020-11-28 08:00:00,3.51344,0.19392,3.5187875185,0.49344000000000005,0.14392000000000002,0.514,3.02,0.05,3.0204138789
2020-11-28 08:30:00,3.68656,0.18608000000000002,3.6912532289,0.46656000000000003,0.13608,0.486,3.22,0.05,3.2203881754
2020-11-28 09:00:00,3.8712,0.2316,3.8781217103000003,0.45120000000000005,0.1316,0.47000000000000003,3.42,0.1,3.421461676
2020-11-28 09:30:00,3.99464,0.22552000000000003,4.0010008748,0.46464000000000005,0.13552,0.484,3.5300000000000002,0.09,3.5311471224
2020-11-28 10:00:00,4.14112,0.24616000000000002,4.1484297752,0.50112,0.14616,0.522,3.64,0.1,3.6413733673
2020-11-28 10:30:00,4.08112,0.24616000000000002,4.0885370489,0.50112,0.14616,0.522,3.58,0.1,3.5813963757
2020-11-28 11:00:00,4.16536,0.25448000000000004,4.1731264059,0.49536,0.14448000000000003,0.516,3.67,0.11,3.6716481313
2020-11-28 11:30:00,4.12392,0.21656000000000003,4.1296022084,0.43392000000000003,0.12656,0.452,3.69,0.09,3.6910973978
2020-11-28 12:00:00,4.13672,0.25196,4.1443861065,0.48672000000000004,0.14196,0.507,3.65,0.11,3.6516571581
2020-11-28 12:30:00,4.25352,0.21936000000000003,4.2591725957,0.44352,0.12936,0.462,3.81,0.09,3.8110628439000003
2020-11-28 13:00:00,4.27416,0.22788000000000003,4.2802304844,0.40416,0.11788000000000001,0.421,3.87,0.11,3.8715629919000003
2020-11-28 13:30:00,4.37264,0.32452000000000003,4.3846657569,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.98,0.21,3.9855363504
2020-11-28 14:00:00,4.36224,0.39732,4.3802969077,0.40224000000000004,0.11732000000000001,0.419,3.96,0.28,3.9698866483
2020-11-28 14:30:00,4.25528,0.24404,4.2622720936,0.42528000000000005,0.12404000000000001,0.443,3.83,0.12,3.8318794344000002
2020-11-28 15:00:00,4.14544,0.25992000000000004,4.1535805277,0.44544000000000006,0.12992,0.464,3.7,0.13,3.7022830794
2020-11-28 15:30:00,4.24552,0.21536000000000002,4.2509787108,0.39552000000000004,0.11536,0.41200000000000003,3.85,0.1,3.8512984823
2020-11-28 16:00:00,4.28816,0.25488,4.2957281106,0.42816000000000004,0.12488,0.446,3.86,0.13,3.8621884988
2020-11-28 16:30:00,4.50432,0.24376000000000003,4.5109109500999995,0.42432000000000003,0.12376000000000001,0.442,4.08,0.12,4.0817643244
2020-11-28 17:00:00,4.68928,0.29104,4.6983030128,0.44928,0.13104000000000002,0.468,4.24,0.16,4.243017794
2020-11-28 17:30:00,4.87688,0.28284000000000004,4.8850749227,0.38688000000000006,0.11284000000000001,0.403,4.49,0.17,4.4932171103
2020-11-28 18:00:00,4.8128,0.2404,4.8188002656,0.4128,0.12040000000000001,0.43,4.4,0.12,4.4016360595
2020-11-28 18:30:00,4.67456,0.18508000000000002,4.6782225043,0.39456,0.11508000000000002,0.41100000000000003,4.28,0.07,4.2805723916
2020-11-28 19:00:00,4.56712,0.18416000000000002,4.5708314342000005,0.35712000000000005,0.10416,0.372,4.21,0.08,4.2107600264
2020-11-28 19:30:00,4.31,0.225,4.3158689739,0.36,0.105,0.375,3.95,0.12,3.9518223644
2020-11-28 20:00:00,4.07192,0.19556,4.0766133248,0.36192,0.10556000000000001,0.377,3.71,0.09,3.7110914836
2020-11-28 20:30:00,4.01424,0.15332,4.0171668872,0.35424000000000005,0.10332000000000001,0.369,3.66,0.05,3.6603415140999997
2020-11-28 21:00:00,3.8048,0.0864,3.805780866,0.3648,0.10640000000000001,0.38,3.44,-0.02,3.440058139
2020-11-28 21:30:00,3.59808,0.09444000000000001,3.5993191855999997,0.35808,0.10444,0.373,3.24,-0.01,3.2400154321
2020-11-28 22:00:00,3.3848000000000003,0.07640000000000001,3.3856621214000002,0.3648,0.10640000000000001,0.38,3.02,-0.03,3.0201490029
2020-11-28 22:30:00,3.0348,-0.0036000000000000003,3.0348021352,0.3648,0.10640000000000001,0.38,2.67,-0.11,2.6722649569
2020-11-28 23:00:00,2.75808,-0.08556000000000001,2.7594067841000003,0.35808,0.10444,0.373,2.4,-0.19,2.4075090862
2020-11-28 23:30:00,2.52888,-0.13116,2.5322790131,0.33888,0.09884000000000001,0.353,2.19,-0.23,2.2020445045
2020-11-29 00:00:00,2.40504,-0.12228000000000001,2.4081465487,0.33504,0.09772,0.34900000000000003,2.07,-0.22,2.081657993
2020-11-29 00:30:00,2.52216,-0.13312000000000002,2.525670604,0.33216,0.09688000000000001,0.34600000000000003,2.19,-0.23,2.2020445045
2020-11-29 01:00:00,2.8512,-0.13340000000000002,2.8543190081,0.3312,0.0966,0.34500000000000003,2.52,-0.23,2.5304742638
2020-11-29 01:30:00,2.9864,-0.12480000000000001,2.9890065239,0.3264,0.0952,0.34,2.66,-0.22,2.6690822392999998
2020-11-29 02:00:00,2.91928,-0.12396000000000001,2.9219106420000003,0.32928,0.09604000000000001,0.343,2.59,-0.22,2.5993268359
2020-11-29 02:30:00,2.89736,-0.11452000000000001,2.8996223547,0.32736000000000004,0.09548000000000001,0.341,2.5700000000000003,-0.21,2.5785654927
2020-11-29 03:00:00,2.85312,-0.12284,2.8557631905000003,0.33312,0.09716000000000001,0.34700000000000003,2.52,-0.22,2.5295849462
2020-11-29 03:30:00,2.76408,-0.12256000000000002,2.7667958363,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.43,-0.22,2.4399385238
2020-11-29 04:00:00,2.7212,-0.13340000000000002,2.7244678379,0.3312,0.0966,0.34500000000000003,2.39,-0.23,2.4010414407000003
2020-11-29 04:30:00,2.70024,-0.15368,2.7046096946000002,0.33024000000000003,0.09632,0.34400000000000003,2.37,-0.25,2.383149177
2020-11-29 05:00:00,2.56448,-0.14536000000000002,2.5685963482,0.32448000000000005,0.09464,0.338,2.24,-0.24,2.2528204545
2020-11-29 05:30:00,2.56832,-0.13424,2.5718258106,0.32832,0.09576000000000001,0.342,2.24,-0.23,2.2517770759999998
2020-11-29 06:00:00,2.53832,-0.14424,2.542414915,0.32832,0.09576000000000001,0.342,2.21,-0.24,2.2229934773
2020-11-29 06:30:00,2.6564,-0.1448,2.6603435868,0.3264,0.0952,0.34,2.33,-0.24,2.3423279019
2020-11-29 07:00:00,2.8964,-0.0548,2.8969183627,0.3264,0.0952,0.34,2.5700000000000003,-0.15,2.5743737102
2020-11-29 07:30:00,3.09448,0.09464,3.0959268725,0.32448000000000005,0.09464,0.338,2.77,0.0,2.77
2020-11-29 08:00:00,3.15832,0.01576,3.1583593209,0.32832,0.09576000000000001,0.342,2.83,-0.08,2.8311305162
2020-11-29 08:30:00,3.2064,-0.0548,3.2068682542,0.3264,0.0952,0.34,2.88,-0.15,2.8839036045
2020-11-29 09:00:00,3.47544,-0.06508,3.4760492804,0.32544,0.09492,0.339,3.15,-0.16,3.1540608745
2020-11-29 09:30:00,3.60544,0.014920000000000001,3.6054708708,0.32544,0.09492,0.339,3.2800000000000002,-0.08,3.2809754647
2020-11-29 10:00:00,3.8102400000000003,0.05632,3.8106562165,0.33024000000000003,0.09632,0.34400000000000003,3.48,-0.04,3.4802298775000002
2020-11-29 10:30:00,3.73408,0.11744,3.7359263376,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.4,0.02,3.400058823
2020-11-29 11:00:00,3.85448,0.11464,3.8561844354,0.32448000000000005,0.09464,0.338,3.5300000000000002,0.02,3.5300566568000002
2020-11-29 11:30:00,3.87736,0.08548,3.8783021285,0.32736000000000004,0.09548000000000001,0.341,3.55,-0.01,3.5500140845
2020-11-29 12:00:00,4.00544,0.07492,4.0061406116,0.32544,0.09492,0.339,3.68,-0.02,3.6800543474
2020-11-29 12:30:00,4.18544,0.12492000000000002,4.1873037864,0.32544,0.09492,0.339,3.86,0.03,3.8601165786
2020-11-29 13:00:00,4.2264,0.1252,4.2282540132,0.3264,0.0952,0.34,3.9,0.03,3.9001153829
2020-11-29 13:30:00,4.35736,0.35548,4.3718362504,0.32736000000000004,0.09548000000000001,0.341,4.03,0.26,4.0383783874
2020-11-29 14:00:00,4.33352,0.33436000000000005,4.3463999126,0.32352000000000003,0.09436000000000001,0.337,4.01,0.24,4.0171756247
2020-11-29 14:30:00,4.3264,0.1952,4.3308013115,0.3264,0.0952,0.34,4.0,0.1,4.0012498047
2020-11-29 15:00:00,4.29736,0.17548000000000002,4.3009413156,0.32736000000000004,0.09548000000000001,0.341,3.9699999999999998,0.08,3.9708059635
2020-11-29 15:30:00,4.39448,0.15464,4.3972000182,0.32448000000000005,0.09464,0.338,4.07,0.06,4.0704422364
2020-11-29 16:00:00,4.5664,0.31520000000000004,4.5772655593,0.3264,0.0952,0.34,4.24,0.22,4.2457037108
2020-11-29 16:30:00,4.9364,0.2852,4.9446318366,0.3264,0.0952,0.34,4.61,0.19,4.61391374
2020-11-29 17:00:00,5.22736,0.20548000000000002,5.2313970027,0.32736000000000004,0.09548000000000001,0.341,4.9,0.11,4.9012345384
2020-11-29 17:30:00,5.35024,0.24632,5.3559071687,0.33024000000000003,0.09632,0.34400000000000003,5.02,0.15,5.0222405359
2020-11-29 18:00:00,5.39656,0.32108000000000003,5.4061032362,0.34656000000000003,0.10108,0.361,5.05,0.22,5.0547898077
2020-11-29 18:30:00,5.26696,0.44828,5.2860025161,0.33696000000000004,0.09828,0.35100000000000003,4.93,0.35000000000000003,4.9424083198
2020-11-29 19:00:00,5.00504,0.48772000000000004,5.0287469811,0.33504,0.09772,0.34900000000000003,4.67,0.39,4.6862565017
2020-11-29 19:30:00,4.76832,0.50576,4.795067132,0.32832,0.09576000000000001,0.342,4.44,0.41000000000000003,4.4588899964
2020-11-29 20:00:00,4.38408,0.37744000000000005,4.4002975354,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.05,0.28,4.0596674741
2020-11-29 20:30:00,4.46888,0.5188400000000001,4.4988980206,0.33888,0.09884000000000001,0.353,4.13,0.42,4.1513010009
2020-11-29 21:00:00,4.30944,0.46192000000000005,4.334125425,0.34944000000000003,0.10192000000000001,0.364,3.96,0.36,3.9763299662
2020-11-29 21:30:00,4.02712,0.43416000000000005,4.0504555793,0.35712000000000005,0.10416,0.372,3.67,0.33,3.6848066435
2020-11-29 22:00:00,3.7023200000000003,0.44276000000000004,3.7287008193,0.35232,0.10276,0.367,3.35,0.34,3.3672095272
2020-11-29 22:30:00,3.39848,0.40164000000000005,3.4221310612,0.34848,0.10164000000000001,0.363,3.05,0.30000000000000004,3.0647185841
2020-11-29 23:00:00,3.10944,0.31192000000000003,3.1250457917,0.34944000000000003,0.10192000000000001,0.364,2.76,0.21,2.7679776011
2020-11-29 23:30:00,2.9146400000000003,0.37052,2.9380965607,0.34464,0.10052000000000001,0.359,2.5700000000000003,0.27,2.5841439588
2020-11-30 00:00:00,2.71928,0.37604000000000004,2.7451575182,0.32928,0.09604000000000001,0.343,2.39,0.28,2.4063457773
2020-11-30 00:30:00,2.81408,0.37744000000000005,2.8392793452,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.48,0.28,2.4957563984
2020-11-30 01:00:00,3.20944,0.42192,3.2370544636,0.34944000000000003,0.10192000000000001,0.364,2.86,0.32,2.877846417
2020-11-30 01:30:00,3.32136,0.39248000000000005,3.3444689863,0.35136,0.10248,0.366,2.9699999999999998,0.29,2.9841246623
2020-11-30 02:00:00,3.22808,0.41444000000000003,3.2545753947,0.35808,0.10444,0.373,2.87,0.31,2.8866936103
2020-11-30 02:30:00,3.1908,0.3694,3.2121116108,0.3408,0.0994,0.355,2.85,0.27,2.8627609051
2020-11-30 03:00:00,3.18368,0.37024,3.2051358786,0.34368000000000004,0.10024000000000001,0.358,2.84,0.27,2.8528056366000003
2020-11-30 03:30:00,3.08464,0.37052,3.1068133191,0.34464,0.10052000000000001,0.359,2.74,0.27,2.7532707822
2020-11-30 04:00:00,2.92904,0.28472000000000003,2.9428456976,0.35904,0.10472000000000001,0.374,2.5700000000000003,0.18,2.5762957905
2020-11-30 04:30:00,2.89024,0.19132000000000002,2.8965653108,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.44,0.06,2.4407375934
2020-11-30 05:00:00,2.8217600000000003,0.21468,2.8299146630000003,0.46176000000000006,0.13468000000000002,0.481,2.36,0.08,2.3613555429
2020-11-30 05:30:00,2.90416,0.28788,2.9183934279,0.6441600000000001,0.18788000000000002,0.671,2.26,0.1,2.2622113075
2020-11-30 06:00:00,2.94696,0.21328000000000003,2.9546677647,0.45696000000000003,0.13328,0.47600000000000003,2.49,0.08,2.4912848091
2020-11-30 06:30:00,3.2528,0.16040000000000001,3.2567523701,0.4128,0.12040000000000001,0.43,2.84,0.04,2.8402816762
2020-11-30 07:00:00,3.6816,0.3088,3.6945278453,0.44160000000000005,0.1288,0.46,3.24,0.18,3.2449961479000002
2020-11-30 07:30:00,3.90064,0.33352000000000004,3.9148726672,0.56064,0.16352000000000003,0.584,3.34,0.17,3.3443235489
2020-11-30 08:00:00,4.02184,0.27512000000000003,4.0312390155,0.5318400000000001,0.15512,0.554,3.49,0.12,3.4920624278
2020-11-30 08:30:00,3.80464,0.28552,3.8153384123,0.46464000000000005,0.13552,0.484,3.34,0.15,3.3433665668
2020-11-30 09:00:00,3.82184,0.30512,3.8340004173,0.5318400000000001,0.15512,0.554,3.29,0.15,3.2934176777
2020-11-30 09:30:00,4.11512,0.38316000000000006,4.1329195734,0.52512,0.15316000000000002,0.547,3.59,0.23,3.5973601432
2020-11-30 10:00:00,4.10544,0.42492,4.1273713911,0.56544,0.16492,0.589,3.54,0.26,3.5495351808
2020-11-30 10:30:00,4.01176,0.43968,4.0357820556,0.58176,0.16968000000000003,0.606,3.43,0.27,3.440610411
2020-11-30 11:00:00,3.9828,0.5754,4.0241497239,0.7728,0.22540000000000002,0.805,3.21,0.35000000000000003,3.2290246205
2020-11-30 11:30:00,4.08808,0.46444,4.1143775471,0.5980800000000001,0.17444,0.623,3.49,0.29,3.5020279839
2020-11-30 12:00:00,4.14056,0.53308,4.1747348898,0.49056000000000005,0.14308,0.511,3.65,0.39,3.6707764846
2020-11-30 12:30:00,4.11552,0.64536,4.1658125738,0.6355200000000001,0.18536000000000002,0.662,3.48,0.46,3.5102706448000003
2020-11-30 13:00:00,4.20832,0.69076,4.264634404,0.68832,0.20076000000000002,0.717,3.52,0.49,3.5539414739
2020-11-30 13:30:00,4.45552,0.7903600000000001,4.5250776126,0.7555200000000001,0.22036000000000003,0.787,3.7,0.5700000000000001,3.7436479535
2020-11-30 14:00:00,4.4938400000000005,0.75112,4.5561803301,0.72384,0.21112000000000003,0.754,3.77,0.54,3.808477386
2020-11-30 14:30:00,4.40224,0.56732,4.4386449509,0.64224,0.18732000000000001,0.669,3.76,0.38,3.7791533443
2020-11-30 15:00:00,4.35792,0.8385600000000001,4.4378654328,1.05792,0.30856,1.102,3.3,0.53,3.3422896344
2020-11-30 15:30:00,4.37232,0.70276,4.4284369477,0.8323200000000001,0.24276000000000003,0.867,3.54,0.46,3.5697618968000002
2020-11-30 16:00:00,4.56648,0.7656400000000001,4.6302207507,1.11648,0.32564000000000004,1.163,3.45,0.44,3.4779447954
2020-11-30 16:30:00,4.69008,0.51044,4.7177748357,1.03008,0.30044000000000004,1.073,3.66,0.21,3.6660196399
2020-11-30 17:00:00,4.87576,0.52168,4.9035890529,0.9657600000000001,0.28168000000000004,1.006,3.91,0.24,3.9173588041
2020-11-30 17:30:00,5.13752,0.49136,5.1609637085,0.82752,0.24136000000000002,0.862,4.31,0.25,4.3172444916
2020-11-30 18:00:00,5.2052,0.4436,5.2240681466,0.8352,0.2436,0.87,4.37,0.2,4.374574265
2020-11-30 18:30:00,5.18824,0.7503200000000001,5.2422146465,0.8582400000000001,0.25032000000000004,0.894,4.33,0.5,4.3587727631
2020-11-30 19:00:00,5.04392,0.91656,5.1265203794,1.15392,0.33656,1.202,3.89,0.58,3.9330013984
2020-11-30 19:30:00,4.77952,0.9573600000000001,4.8744589033,1.25952,0.36736,1.312,3.52,0.59,3.5691035289
2020-11-30 20:00:00,4.45856,0.8670800000000001,4.5420903778,1.2585600000000001,0.36708,1.311,3.2,0.5,3.2388269481
2020-11-30 20:30:00,4.52136,0.8074800000000001,4.5928988885,1.19136,0.34748,1.241,3.33,0.46,3.3616216325
2020-11-30 21:00:00,4.342,0.606,4.3840848532,1.152,0.336,1.2,3.19,0.27,3.2014059411
2020-11-30 21:30:00,4.0432,0.43260000000000004,4.0662770442,1.0032,0.2926,1.045,3.04,0.14,3.0432219768
2020-11-30 22:00:00,3.6924,0.3532,3.7092543725000002,0.9024000000000001,0.2632,0.9400000000000001,2.79,0.09,2.7914512355000003
2020-11-30 22:30:00,3.34408,0.33244,3.3605635539,0.93408,0.27244,0.973,2.41,0.06,2.4107467723
2020-11-30 23:00:00,3.01784,0.31812,3.0345606931,0.98784,0.28812000000000004,1.029,2.03,0.03,2.0302216628
2020-11-30 23:30:00,2.75464,0.38052,2.7807979071,1.06464,0.31052,1.109,1.69,0.07,1.6914490829000002
2020-12-01 00:00:00,2.5844,0.3642,2.609935823,0.9744,0.2842,1.015,1.6099999999999999,0.08,1.6119863523
2020-12-01 00:30:00,2.6720800000000002,0.32144,2.6913444967,0.8620800000000001,0.25144,0.898,1.81,0.07,1.8113530854
2020-12-01 01:00:00,3.08232,0.31276000000000004,3.0981470914,0.8323200000000001,0.24276000000000003,0.867,2.25,0.07,2.2510886255
2020-12-01 01:30:00,3.23,0.325,3.246309443,0.84,0.245,0.875,2.39,0.08,2.3913385373000002
2020-12-01 02:00:00,3.176,0.263,3.1868707222,0.6960000000000001,0.203,0.725,2.48,0.06,2.4807257003
2020-12-01 02:30:00,3.16896,0.22928,3.1772435852,0.6489600000000001,0.18928,0.676,2.52,0.04,2.5203174403
2020-12-01 03:00:00,3.24408,0.24244000000000002,3.2531265269,0.69408,0.20244,0.723,2.55,0.04,2.5503137062
2020-12-01 03:30:00,3.1952,0.21860000000000002,3.2026690432000002,0.7152000000000001,0.2086,0.745,2.48,0.01,2.4800201612
2020-12-01 04:00:00,3.10856,0.19208000000000003,3.1144887221,0.65856,0.19208000000000003,0.686,2.45,0.0,2.45
2020-12-01 04:30:00,3.042,0.14100000000000001,3.0452659982,0.552,0.161,0.5750000000000001,2.49,-0.02,2.49008032
2020-12-01 05:00:00,3.0284,0.1312,3.0312406701,0.5184,0.1512,0.54,2.51,-0.02,2.51007968
2020-12-01 05:30:00,3.04408,0.16744,3.0486815511,0.57408,0.16744,0.598,2.47,0.0,2.47
2020-12-01 06:00:00,3.12576,0.14668,3.129199674,0.6057600000000001,0.17668,0.631,2.52,-0.03,2.5201785651
2020-12-01 06:30:00,3.57464,0.29052,3.5864262156,0.58464,0.17052,0.609,2.99,0.12,2.9924070579
2020-12-01 07:00:00,4.0184,0.3562,4.0341562935,0.6384000000000001,0.1862,0.665,3.38,0.17,3.3842724477
2020-12-01 07:30:00,4.3212,0.4016,4.3398216553,0.6912,0.2016,0.72,3.63,0.2,3.6355054668999998
2020-12-01 08:00:00,4.31624,0.40432,4.3351357995,0.66624,0.19432000000000002,0.6940000000000001,3.65,0.21,3.6560361049
2020-12-01 08:30:00,4.27416,0.35788000000000003,4.289116669,0.6441600000000001,0.18788000000000002,0.671,3.63,0.17,3.633978536
2020-12-01 09:00:00,4.16224,0.34732,4.1767059988,0.64224,0.18732000000000001,0.669,3.52,0.16,3.5236344873
2020-12-01 09:30:00,4.16704,0.36872000000000005,4.1833212643,0.6470400000000001,0.18872000000000003,0.674,3.52,0.18,3.5245992680000002
2020-12-01 10:00:00,4.22224,0.42232000000000003,4.2433082377,0.52224,0.15232,0.544,3.7,0.27,3.7098382713999998
2020-12-01 10:30:00,4.0576,0.3718,4.0745985078,0.4176,0.1218,0.435,3.64,0.25,3.6485750643
2020-12-01 11:00:00,3.87584,0.36712000000000006,3.8931879996000003,0.43584000000000006,0.12712,0.454,3.44,0.24,3.44836193
2020-12-01 11:30:00,3.8412800000000002,0.38704000000000005,3.8607294648,0.40128,0.11704,0.418,3.44,0.27,3.4505796614
2020-12-01 12:00:00,3.84776,0.39768000000000003,3.868256248,0.43776000000000004,0.12768000000000002,0.456,3.41,0.27,3.4206724485
2020-12-01 12:30:00,3.8879200000000003,0.41356000000000004,3.9098534244,0.45792000000000005,0.13356,0.47700000000000004,3.43,0.28,3.4414095949
2020-12-01 13:00:00,3.9794400000000003,0.40692000000000006,4.0001908204,0.46944,0.13692000000000001,0.489,3.51,0.27,3.5203692988
2020-12-01 13:30:00,4.01448,0.33964000000000005,4.0288217881,0.44448000000000004,0.12964,0.463,3.5700000000000003,0.21,3.5761711368
2020-12-01 14:00:00,3.99392,0.34656000000000003,4.0089276372,0.43392000000000003,0.12656,0.452,3.56,0.22,3.5667912751
2020-12-01 14:30:00,3.98208,0.44144000000000005,4.0064735616,0.38208000000000003,0.11144000000000001,0.398,3.6,0.33,3.6150933598
2020-12-01 15:00:00,4.02128,0.42704000000000003,4.0438911954,0.40128,0.11704,0.418,3.62,0.31,3.6332492345
2020-12-01 15:30:00,4.08416,0.35788000000000003,4.0998098736,0.40416,0.11788000000000001,0.421,3.68,0.24,3.6878177829
2020-12-01 16:00:00,4.47304,0.32172,4.4845948089,0.38304000000000005,0.11172000000000001,0.399,4.09,0.21,4.0953876495
2020-12-01 16:30:00,4.99264,0.41452000000000006,5.0098184598,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.6,0.30000000000000004,4.6097722286
2020-12-01 17:00:00,5.38488,0.5268400000000001,5.410590818,0.43488000000000004,0.12684,0.453,4.95,0.4,4.9661353183
2020-12-01 17:30:00,5.78376,0.49068000000000006,5.8045367257,0.41376,0.12068000000000001,0.431,5.37,0.37,5.3827316485
2020-12-01 18:00:00,5.68784,0.34312000000000004,5.6981799901,0.38784,0.11312000000000001,0.404,5.3,0.23,5.3049882186
2020-12-01 18:30:00,5.71688,0.36284000000000005,5.7283828259,0.38688000000000006,0.11284000000000001,0.403,5.33,0.25,5.3358598182
2020-12-01 19:00:00,5.4103200000000005,0.28676,5.4179141558,0.40032,0.11676,0.417,5.01,0.17,5.0128834018
2020-12-01 19:30:00,5.23256,0.30908,5.241680513,0.44256,0.12908,0.461,4.79,0.18,4.7933808528
2020-12-01 20:00:00,4.9684,0.3062,4.9778265337,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.57,0.19,4.5739479665000005
2020-12-01 20:30:00,4.90864,0.35752,4.9216427339,0.36864,0.10752,0.384,4.54,0.25,4.5468780498
2020-12-01 21:00:00,4.74496,0.42228000000000004,4.7637134465,0.38496,0.11228,0.401,4.36,0.31,4.371006749
2020-12-01 21:30:00,4.47424,0.40332,4.4923813952,0.35424000000000005,0.10332000000000001,0.369,4.12,0.30000000000000004,4.1309078905
2020-12-01 22:00:00,4.21368,0.46024000000000004,4.2387403789,0.34368000000000004,0.10024000000000001,0.358,3.87,0.36,3.8867081187
2020-12-01 22:30:00,3.81656,0.39108000000000004,3.836544513,0.34656000000000003,0.10108,0.361,3.47,0.29,3.4820970693
2020-12-01 23:00:00,3.3776,0.40180000000000005,3.4014151467,0.4176,0.1218,0.435,2.96,0.28,2.9732137495
2020-12-01 23:30:00,3.16096,0.38528,3.1843537492,0.36096,0.10528000000000001,0.376,2.8,0.28,2.8139651739
2020-12-02 00:00:00,3.03216,0.31688000000000005,3.0486730228,0.33216,0.09688000000000001,0.34600000000000003,2.7,0.22,2.7089481353
2020-12-02 00:30:00,3.18256,0.31408,3.1980203877,0.32256,0.09408000000000001,0.336,2.86,0.22,2.8684490583
2020-12-02 01:00:00,3.58448,0.39464000000000005,3.6061388770000002,0.32448000000000005,0.09464,0.338,3.26,0.30000000000000004,3.2737745799
2020-12-02 01:30:00,3.69832,0.38576000000000005,3.7183842728,0.32832,0.09576000000000001,0.342,3.37,0.29,3.3824547299
2020-12-02 02:00:00,3.5164,0.3452,3.5333032703000002,0.3264,0.0952,0.34,3.19,0.25,3.1997812425
2020-12-02 02:30:00,3.52928,0.30604000000000003,3.542524213,0.32928,0.09604000000000001,0.343,3.2,0.21,3.2068832221
2020-12-02 03:00:00,3.49832,0.25576000000000004,3.5076567677,0.32832,0.09576000000000001,0.342,3.17,0.16,3.1740352865
2020-12-02 03:30:00,3.38024,0.14632,3.3834053851,0.33024000000000003,0.09632,0.34400000000000003,3.05,0.05,3.0504098085
2020-12-02 04:00:00,3.2412,0.12660000000000002,3.2436715308,0.3312,0.0966,0.34500000000000003,2.91,0.03,2.9101546351
2020-12-02 04:30:00,3.2612,0.1466,3.2644933757,0.3312,0.0966,0.34500000000000003,2.93,0.05,2.9304265901
2020-12-02 05:00:00,3.19696,0.11828000000000001,3.1991472926,0.33696000000000004,0.09828,0.35100000000000003,2.86,0.02,2.8600699292
2020-12-02 05:30:00,3.18752,0.15136000000000002,3.1911116558,0.34752000000000005,0.10136,0.362,2.84,0.05,2.8404401067
2020-12-02 06:00:00,3.2817600000000002,0.12968000000000002,3.284321178,0.34176,0.09968,0.356,2.94,0.03,2.9401530572
2020-12-02 06:30:00,3.7169600000000003,0.28828000000000004,3.7281224497,0.33696000000000004,0.09828,0.35100000000000003,3.38,0.19,3.3853360247
2020-12-02 07:00:00,4.26696,0.49828000000000006,4.2959551441,0.33696000000000004,0.09828,0.35100000000000003,3.93,0.4,3.9503037858
2020-12-02 07:30:00,4.46696,0.33828,4.4797505511,0.33696000000000004,0.09828,0.35100000000000003,4.13,0.24,4.1369674884
2020-12-02 08:00:00,4.40464,0.36052,4.4193696609,0.34464,0.10052000000000001,0.359,4.06,0.26,4.0683166052
2020-12-02 08:30:00,4.36848,0.34164000000000005,4.381818732,0.34848,0.10164000000000001,0.363,4.02,0.24,4.0271578067
2020-12-02 09:00:00,4.31984,0.32912,4.3323593572,0.33984000000000003,0.09912000000000001,0.354,3.98,0.23,3.9866401894
2020-12-02 09:30:00,4.47696,0.36828000000000005,4.492082034,0.33696000000000004,0.09828,0.35100000000000003,4.14,0.27,4.1487950058
2020-12-02 10:00:00,4.396,0.358,4.4105532533,0.336,0.098,0.35000000000000003,4.06,0.26,4.0683166052
2020-12-02 10:30:00,4.456,0.358,4.4703579275,0.336,0.098,0.35000000000000003,4.12,0.26,4.1281957318
2020-12-02 11:00:00,4.44408,0.36744000000000004,4.4592442409,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.11,0.27,4.1188590653
2020-12-02 11:30:00,4.38888,0.32884,4.4011820458,0.33888,0.09884000000000001,0.353,4.05,0.23,4.056525607
2020-12-02 12:00:00,4.43848,0.30164,4.4487179502,0.34848,0.10164000000000001,0.363,4.09,0.2,4.0948870558
2020-12-02 12:30:00,4.47272,0.29996,4.482767025,0.34272,0.09996000000000001,0.357,4.13,0.2,4.1348397792
2020-12-02 13:00:00,4.48368,0.33024000000000003,4.4958252635000004,0.34368000000000004,0.10024000000000001,0.358,4.14,0.23,4.1463839668
2020-12-02 13:30:00,4.64136,0.43248000000000003,4.6614656064,0.35136,0.10248,0.366,4.29,0.33,4.3026735874
2020-12-02 14:00:00,4.85672,0.5169600000000001,4.8841556896,0.36672000000000005,0.10696000000000001,0.382,4.49,0.41000000000000003,4.5086805165
2020-12-02 14:30:00,4.76184,0.54012,4.7923741298,0.41184000000000004,0.12012,0.429,4.35,0.42,4.370228827
2020-12-02 15:00:00,4.77392,0.5765600000000001,4.8086103606,0.43392000000000003,0.12656,0.452,4.34,0.45,4.3632671245
2020-12-02 15:30:00,4.7328,0.4904,4.7581391321,0.4128,0.12040000000000001,0.43,4.32,0.37,4.3358159555
2020-12-02 16:00:00,4.96168,0.47424000000000005,4.9842925275,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.57,0.36,4.5841575017
2020-12-02 16:30:00,5.14904,0.48472000000000004,5.1718049461,0.35904,0.10472000000000001,0.374,4.79,0.38,4.8050494274
2020-12-02 17:00:00,5.45672,0.6269600000000001,5.4926197757,0.36672000000000005,0.10696000000000001,0.382,5.09,0.52,5.1164929395
2020-12-02 17:30:00,5.65824,0.5803200000000001,5.6879215184,0.37824,0.11032000000000002,0.394,5.28,0.47000000000000003,5.3008772859
2020-12-02 18:00:00,5.67728,0.61004,5.7099612083,0.37728,0.11004000000000001,0.393,5.3,0.5,5.3235326617
2020-12-02 18:30:00,5.66864,0.6075200000000001,5.7011016479,0.36864,0.10752,0.384,5.3,0.5,5.3235326617
2020-12-02 19:00:00,5.58992,0.6895600000000001,5.6322907063,0.40992,0.11956000000000001,0.427,5.18,0.5700000000000001,5.2112666407
2020-12-02 19:30:00,5.42464,0.7655200000000001,5.4783884492,0.46464000000000005,0.13552,0.484,4.96,0.63,4.9998499977
2020-12-02 20:00:00,5.21096,0.8002800000000001,5.2720538882,0.48096000000000005,0.14028000000000002,0.501,4.73,0.66,4.7758245361
2020-12-02 20:30:00,5.10176,0.8696800000000001,5.1753549057,0.58176,0.16968000000000003,0.606,4.52,0.7000000000000001,4.5738823771
2020-12-02 21:00:00,4.96264,0.82452,5.0306688422,0.6326400000000001,0.18452000000000002,0.659,4.33,0.64,4.3770423804
2020-12-02 21:30:00,4.6916,0.7138,4.7455896367,0.5616,0.1638,0.585,4.13,0.55,4.1664613283
2020-12-02 22:00:00,4.36232,0.7377600000000001,4.4242655436,0.7123200000000001,0.20776000000000003,0.742,3.65,0.53,3.6882787313
2020-12-02 22:30:00,3.94616,0.6288800000000001,3.9959565563,0.71616,0.20888,0.746,3.23,0.42,3.2571920422
2020-12-02 23:00:00,3.5988800000000003,0.58884,3.6467341280000003,0.5788800000000001,0.16884000000000002,0.603,3.02,0.42,3.0490654306
2020-12-02 23:30:00,3.3516,0.5838,3.4020648142,0.5616,0.1638,0.585,2.79,0.42,2.8214358047
2020-12-03 00:00:00,3.11904,0.57472,3.1715475087,0.59904,0.17472000000000001,0.624,2.52,0.4,2.5515485494
2020-12-03 00:30:00,3.3026400000000002,0.57952,3.3530992231,0.5126400000000001,0.14952000000000001,0.534,2.79,0.43,2.8229417281
2020-12-03 01:00:00,3.65936,0.59148,3.7068536793,0.51936,0.15148,0.541,3.14,0.44,3.1706781609
2020-12-03 01:30:00,3.76472,0.57596,3.8085228895,0.5347200000000001,0.15596000000000002,0.557,3.23,0.42,3.2571920422
2020-12-03 02:00:00,3.61816,0.49988000000000005,3.6525281382,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.07,0.34,3.0887699817
2020-12-03 02:30:00,3.51296,0.46628000000000003,3.5437698853,0.67296,0.19628,0.7010000000000001,2.84,0.27,2.8528056366000003
2020-12-03 03:00:00,3.49432,0.39376000000000005,3.5164355817,0.66432,0.19376000000000002,0.6920000000000001,2.83,0.2,2.8370583357
2020-12-03 03:30:00,3.39224,0.32732,3.4079950998,0.64224,0.18732000000000001,0.669,2.75,0.14,2.7535613304
2020-12-03 04:00:00,3.28104,0.27072,3.2921896665,0.5510400000000001,0.16072,0.5740000000000001,2.73,0.11,2.7322152185
2020-12-03 04:30:00,3.27248,0.17364000000000002,3.2770834899,0.49248000000000003,0.14364000000000002,0.513,2.7800000000000002,0.03,2.7801618658000002
2020-12-03 05:00:00,3.274,0.327,3.2902895009,0.504,0.147,0.525,2.77,0.18,2.7758422145
2020-12-03 05:30:00,3.26656,0.32108000000000003,3.2823020275,0.5865600000000001,0.17108,0.611,2.68,0.15,2.6841944788000003
2020-12-03 06:00:00,3.33144,0.26792000000000005,3.3421959248,0.54144,0.15792,0.5640000000000001,2.79,0.11,2.7921676167
2020-12-03 06:30:00,3.55248,0.24364000000000002,3.5608249887,0.49248000000000003,0.14364000000000002,0.513,3.06,0.1,3.0616335509
2020-12-03 07:00:00,3.9314400000000003,0.36792,3.9486181887000003,0.54144,0.15792,0.5640000000000001,3.39,0.21,3.3964981967
2020-12-03 07:30:00,4.26896,0.39428,4.2871291326,0.5289600000000001,0.15428,0.551,3.74,0.24,3.7476926235
2020-12-03 08:00:00,4.23232,0.27776,4.2414246663,0.47232,0.13776000000000002,0.492,3.76,0.14,3.7626054802
2020-12-03 08:30:00,4.20424,0.33832,4.2178305324,0.47424000000000005,0.13832,0.494,3.73,0.2,3.7353580819000003
2020-12-03 09:00:00,4.21952,0.38736000000000004,4.2372628901,0.53952,0.15736,0.562,3.68,0.23,3.6871804946
2020-12-03 09:30:00,4.37216,0.41688000000000003,4.3919895264,0.57216,0.16688,0.596,3.8,0.25,3.8082148049
2020-12-03 10:00:00,4.37184,0.41512000000000004,4.3915042525,0.5318400000000001,0.15512,0.554,3.84,0.26,3.8487920183
2020-12-03 10:30:00,4.27352,0.37436,4.2898856162,0.56352,0.16436,0.587,3.71,0.21,3.7159386432
2020-12-03 11:00:00,4.45592,0.39756,4.4736201225,0.50592,0.14756000000000002,0.527,3.95,0.25,3.9579034854
2020-12-03 11:30:00,4.57456,0.46008000000000004,4.5976377413,0.51456,0.15008000000000002,0.536,4.06,0.31,4.0718177759
2020-12-03 12:00:00,4.55792,0.45356,4.5804313552,0.45792000000000005,0.13356,0.47700000000000004,4.1,0.32,4.1124688449
2020-12-03 12:30:00,4.64176,0.47468000000000005,4.6659679596,0.46176000000000006,0.13468000000000002,0.481,4.18,0.34,4.1938049549
2020-12-03 13:00:00,4.69336,0.5234800000000001,4.7224632767,0.42336,0.12348,0.441,4.27,0.4,4.28869444
2020-12-03 13:30:00,4.74456,0.46508000000000005,4.7672999696,0.39456,0.11508000000000002,0.41100000000000003,4.35,0.35000000000000003,4.3640577448
2020-12-03 14:00:00,4.80208,0.45144000000000006,4.8232530931,0.38208000000000003,0.11144000000000001,0.398,4.42,0.34,4.4330576355
2020-12-03 14:30:00,4.6952,0.42360000000000003,4.7142698268,0.3552,0.10360000000000001,0.37,4.34,0.32,4.3517812445
2020-12-03 15:00:00,4.71136,0.40248000000000006,4.7285201913,0.35136,0.10248,0.366,4.36,0.30000000000000004,4.3703089136
2020-12-03 15:30:00,4.66232,0.31276000000000004,4.6727985833,0.35232,0.10276,0.367,4.31,0.21,4.3151129765
2020-12-03 16:00:00,4.87136,0.28248,4.8795433393,0.35136,0.10248,0.366,4.52,0.18,4.523582651
2020-12-03 16:30:00,5.14136,0.34248,5.1527541374,0.35136,0.10248,0.366,4.79,0.24,4.7960087573
2020-12-03 17:00:00,5.34328,0.44304000000000004,5.3616159504,0.35328000000000004,0.10304,0.368,4.99,0.34,5.0015697536
2020-12-03 17:30:00,5.61712,0.49416000000000004,5.6388146981,0.35712000000000005,0.10416,0.372,5.26,0.39,5.2744383587
2020-12-03 18:00:00,5.63424,0.50332,5.6566767099,0.35424000000000005,0.10332000000000001,0.369,5.28,0.4,5.2951298379
2020-12-03 18:30:00,5.5209600000000005,0.44528,5.5388873973,0.36096,0.10528000000000001,0.376,5.16,0.34,5.1711894183
2020-12-03 19:00:00,5.53328,0.5430400000000001,5.5598633077,0.35328000000000004,0.10304,0.368,5.18,0.44,5.1986536719
2020-12-03 19:30:00,5.3052,0.5436,5.3329774048,0.3552,0.10360000000000001,0.37,4.95,0.44,4.9695170792
2020-12-03 20:00:00,5.11424,0.50332,5.1389475382,0.35424000000000005,0.10332000000000001,0.369,4.76,0.4,4.7767771562
2020-12-03 20:30:00,5.1852,0.5636,5.2157400242,0.3552,0.10360000000000001,0.37,4.83,0.46,4.8518553152
2020-12-03 21:00:00,4.92712,0.5541600000000001,4.9581856359,0.35712000000000005,0.10416,0.372,4.57,0.45,4.5921019152
2020-12-03 21:30:00,4.5352,0.4436,4.5568432056,0.3552,0.10360000000000001,0.37,4.18,0.34,4.1938049549
2020-12-03 22:00:00,4.3692,0.5506,4.4037562376,0.37920000000000004,0.1106,0.395,3.99,0.44,4.0141873399
2020-12-03 22:30:00,4.03568,0.5812400000000001,4.0773217925,0.41568000000000005,0.12124000000000001,0.433,3.62,0.46,3.6491094804
2020-12-03 23:00:00,3.60776,0.5476800000000001,3.6490938053,0.43776000000000004,0.12768000000000002,0.456,3.17,0.42,3.1977023001
2020-12-03 23:30:00,3.34608,0.52844,3.3875507671,0.40608000000000005,0.11844,0.423,2.94,0.41000000000000003,2.9684507744
2020-12-04 00:00:00,3.21032,0.54676,3.2565474048,0.40032,0.11676,0.417,2.81,0.43,2.8427099747
2020-12-04 00:30:00,3.25552,0.47536000000000006,3.2900421882,0.39552000000000004,0.11536,0.41200000000000003,2.86,0.36,2.8825682993
2020-12-04 01:00:00,3.64336,0.47348,3.6739971965000002,0.42336,0.12348,0.441,3.22,0.35000000000000003,3.2389658843999998
2020-12-04 01:30:00,3.78224,0.49232000000000004,3.8141471393,0.52224,0.15232,0.544,3.26,0.34,3.2776821078
2020-12-04 02:00:00,3.61904,0.45972,3.6481218456,0.47904,0.13972,0.499,3.14,0.32,3.1562636138
2020-12-04 02:30:00,3.6441600000000003,0.47288,3.6747132677,0.5241600000000001,0.15288000000000002,0.546,3.12,0.32,3.1363673254
2020-12-04 03:00:00,3.6769600000000002,0.45828,3.7054089383,0.57696,0.16828,0.601,3.1,0.29,3.1135349684999998
2020-12-04 03:30:00,3.54632,0.45976000000000006,3.575998434,0.6163200000000001,0.17976,0.642,2.93,0.28,2.9433484333
2020-12-04 04:00:00,3.45376,0.52568,3.4935365463,0.7737600000000001,0.22568000000000002,0.806,2.68,0.30000000000000004,2.6967387712
2020-12-04 04:30:00,3.46352,0.59936,3.514996899,0.9235200000000001,0.26936000000000004,0.962,2.54,0.33,2.5613473017
2020-12-04 05:00:00,3.4380800000000002,0.5744400000000001,3.48573886,0.83808,0.24444000000000002,0.873,2.6,0.33,2.6208586379
2020-12-04 05:30:00,3.45848,0.56164,3.5037870084,0.8284800000000001,0.24164000000000002,0.863,2.63,0.32,2.6493961576
2020-12-04 06:00:00,3.47344,0.47392000000000006,3.505621999,0.7334400000000001,0.21392000000000003,0.764,2.74,0.26,2.7523081223
2020-12-04 06:30:00,3.75488,0.42684000000000005,3.7790628733,0.67488,0.19684000000000001,0.7030000000000001,3.08,0.23,3.0885757235
2020-12-04 07:00:00,4.21072,0.54896,4.24635373,0.75072,0.21896000000000002,0.782,3.46,0.33,3.4757013681
2020-12-04 07:30:00,4.47016,0.67588,4.5209671753,0.98016,0.28588,1.021,3.49,0.39,3.5117232237
2020-12-04 08:00:00,4.48648,0.6456400000000001,4.5326982913,0.87648,0.25564000000000003,0.913,3.61,0.39,3.6310053704
2020-12-04 08:30:00,4.55984,0.7091200000000001,4.6146497159,0.81984,0.23912000000000003,0.854,3.74,0.47000000000000003,3.7694164005
2020-12-04 09:00:00,4.67808,0.79944,4.7458968383,0.95808,0.27944,0.998,3.7199999999999998,0.52,3.7561682603
2020-12-04 09:30:00,4.772320000000001,0.8527600000000001,4.8479106634,1.07232,0.31276000000000004,1.117,3.7,0.54,3.7391977749
2020-12-04 10:00:00,4.75488,0.6718400000000001,4.8021092033,1.03488,0.30184,1.078,3.7199999999999998,0.37,3.7383552533
2020-12-04 10:30:00,4.64152,0.62836,4.683859968,0.85152,0.24836000000000003,0.887,3.79,0.38,3.8090024941
2020-12-04 11:00:00,4.5576,0.7118,4.6128491196,1.1376,0.33180000000000004,1.185,3.42,0.38,3.4410463525
2020-12-04 11:30:00,4.52944,0.6969200000000001,4.5827419958,0.9494400000000001,0.27692,0.989,3.58,0.42,3.6045526768
2020-12-04 12:00:00,4.61216,0.7368800000000001,4.6706543439,1.05216,0.30688000000000004,1.096,3.56,0.43,3.5858750675
2020-12-04 12:30:00,4.6128800000000005,0.6708400000000001,4.6614041018,0.9628800000000001,0.28084000000000003,1.003,3.65,0.39,3.6707764846
2020-12-04 13:00:00,4.64376,0.7206800000000001,4.6993495933,1.13376,0.33068000000000003,1.181,3.51,0.39,3.5316002039
2020-12-04 13:30:00,4.87768,0.62724,4.9178442635,0.8476800000000001,0.24724000000000002,0.883,4.03,0.38,4.0478759862
2020-12-04 14:00:00,4.98168,0.7142400000000001,5.0326210269,1.11168,0.32424000000000003,1.158,3.87,0.39,3.889601522
2020-12-04 14:30:00,4.8344000000000005,0.6892,4.8832796357,1.0944,0.31920000000000004,1.1400000000000001,3.74,0.37,3.758257575
2020-12-04 15:00:00,4.7284,0.5962000000000001,4.7658389608,0.8784000000000001,0.25620000000000004,0.915,3.85,0.34,3.8649838292
2020-12-04 15:30:00,4.804,0.577,4.8385271519,0.744,0.217,0.775,4.06,0.36,4.0759293419
2020-12-04 16:00:00,5.012,0.776,5.0717176578,1.152,0.336,1.2,3.86,0.44,3.8849967825
2020-12-04 16:30:00,5.22672,0.7919600000000001,5.2863789686,1.20672,0.35196000000000005,1.2570000000000001,4.02,0.44,4.0440079129
2020-12-04 17:00:00,5.50016,0.8758800000000001,5.5694636905,1.22016,0.35588000000000003,1.271,4.28,0.52,4.3114730661
2020-12-04 17:30:00,5.56848,0.56664,5.5972359607,1.18848,0.34664,1.238,4.38,0.22,4.3855216337
2020-12-04 18:00:00,5.49744,0.38592000000000004,5.5109691344,0.8774400000000001,0.25592000000000004,0.914,4.62,0.13,4.6218286424
2020-12-04 18:30:00,5.5156,0.45080000000000003,5.5339916877,0.8256,0.24080000000000001,0.86,4.69,0.21,4.6946991384
2020-12-04 19:00:00,5.4667200000000005,0.56196,5.4955278727,0.96672,0.28196000000000004,1.007,4.5,0.28,4.5087026959
2020-12-04 19:30:00,5.20224,0.57732,5.2341760956,0.88224,0.25732000000000005,0.919,4.32,0.32,4.3318356386
2020-12-04 20:00:00,5.04912,0.5401600000000001,5.0779312323,0.78912,0.23016000000000003,0.8220000000000001,4.26,0.31,4.2712644498
2020-12-04 20:30:00,4.9496,0.5878,4.9843805031,0.8496,0.24780000000000002,0.885,4.1,0.34,4.1140734072
2020-12-04 21:00:00,4.75304,0.50172,4.7794468508,0.86304,0.25172,0.899,3.89,0.25,3.898025141
2020-12-04 21:30:00,4.41312,0.46716,4.4377772139000005,0.8131200000000001,0.23716,0.847,3.6,0.23,3.60733974
2020-12-04 22:00:00,4.07272,0.40996000000000005,4.0933012838,0.8227200000000001,0.23996,0.857,3.25,0.17,3.2544431167
2020-12-04 22:30:00,3.75776,0.38768,3.7777051235,0.91776,0.26768000000000003,0.9560000000000001,2.84,0.12,2.8425340807
2020-12-04 23:00:00,3.40152,0.27336000000000005,3.4124864835,0.7315200000000001,0.21336000000000002,0.762,2.67,0.06,2.6706740721999997
2020-12-04 23:30:00,3.13912,0.30016000000000004,3.15343787,0.78912,0.23016000000000003,0.8220000000000001,2.35,0.07,2.351042322
2020-12-05 00:00:00,2.99264,0.14952000000000001,2.996372874,0.5126400000000001,0.14952000000000001,0.534,2.48,0.0,2.48
2020-12-05 00:30:00,3.08424,0.18332,3.0896832524,0.5942400000000001,0.17332,0.619,2.49,0.01,2.4900200802
2020-12-05 01:00:00,3.46016,0.33588,3.4764238234000002,0.74016,0.21588000000000002,0.771,2.7199999999999998,0.12,2.722645772
2020-12-05 01:30:00,3.56664,0.32152000000000003,3.5811026235,0.65664,0.19152000000000002,0.684,2.91,0.13,2.9129023327
2020-12-05 02:00:00,3.44096,0.29028000000000004,3.4531823294,0.72096,0.21028000000000002,0.751,2.7199999999999998,0.08,2.7211762163
2020-12-05 02:30:00,3.51656,0.28608,3.5281774331999998,0.7065600000000001,0.20608,0.736,2.81,0.08,2.8111385594
2020-12-05 03:00:00,3.50552,0.30036,3.5183641938,0.7555200000000001,0.22036000000000003,0.787,2.75,0.08,2.7511633903
2020-12-05 03:30:00,3.38912,0.24516000000000002,3.3979755443,0.66912,0.19516000000000003,0.6970000000000001,2.7199999999999998,0.05,2.72045952
2020-12-05 04:00:00,3.21888,0.23384000000000002,3.2273626384,0.6988800000000001,0.20384000000000002,0.728,2.52,0.03,2.5201785651
2020-12-05 04:30:00,3.23944,0.21692000000000003,3.246694596,0.7094400000000001,0.20692000000000002,0.739,2.5300000000000002,0.01,2.5300197628000003
2020-12-05 05:00:00,3.11904,0.19472,3.125112222,0.59904,0.17472000000000001,0.624,2.52,0.02,2.5200793638
2020-12-05 05:30:00,3.18752,0.27136000000000005,3.1990498589,0.58752,0.17136,0.612,2.6,0.1,2.6019223663
2020-12-05 06:00:00,3.18336,0.41348,3.2101007149,0.6633600000000001,0.19348,0.6910000000000001,2.52,0.22,2.5295849462
2020-12-05 06:30:00,3.30528,0.30404000000000003,3.3192342792,0.6652800000000001,0.19404000000000002,0.6930000000000001,2.64,0.11,2.6422906728999997
2020-12-05 07:00:00,3.45424,0.28832,3.4662519239,0.7142400000000001,0.20832,0.744,2.74,0.08,2.7411676344
2020-12-05 07:30:00,3.74672,0.32696000000000003,3.760959133,0.84672,0.24696,0.882,2.9,0.08,2.9011032384
2020-12-05 08:00:00,3.78888,0.36384000000000005,3.8063093936,0.6988800000000001,0.20384000000000002,0.728,3.09,0.16,3.0941396219
2020-12-05 08:30:00,3.9188,0.3184,3.9317136213,0.7488,0.2184,0.78,3.17,0.1,3.1715768949
2020-12-05 09:00:00,4.06456,0.34508000000000005,4.0791822955,0.63456,0.18508000000000002,0.661,3.43,0.16,3.4337297506
2020-12-05 09:30:00,4.072,0.336,4.0858389591,0.672,0.196,0.7000000000000001,3.4,0.14,3.4028811322
2020-12-05 10:00:00,4.07776,0.35768000000000005,4.0934168613,0.67776,0.19768000000000002,0.706,3.4,0.16,3.4037626239
2020-12-05 10:30:00,3.9802400000000002,0.37132000000000004,3.997522858,0.6902400000000001,0.20132000000000003,0.719,3.29,0.17,3.2943891695
2020-12-05 11:00:00,4.08008,0.38544,4.0982455759,0.67008,0.19544,0.6980000000000001,3.41,0.19,3.4152891532
2020-12-05 11:30:00,4.12752,0.42636,4.1494824015,0.70752,0.20636000000000002,0.737,3.42,0.22,3.4270687183
2020-12-05 12:00:00,4.16344,0.36892,4.1797529353,0.6134400000000001,0.17892000000000002,0.639,3.55,0.19,3.5550808711
2020-12-05 12:30:00,4.2796,0.33280000000000004,4.2925204717,0.48960000000000004,0.1428,0.51,3.79,0.19,3.7947595444
2020-12-05 13:00:00,4.1376,0.3568,4.152955574,0.5376000000000001,0.1568,0.56,3.6,0.2,3.6055512755
2020-12-05 13:30:00,4.20736,0.42048,4.228319004,0.44736000000000004,0.13048,0.466,3.76,0.29,3.7711669282
2020-12-05 14:00:00,4.17632,0.36476000000000003,4.1922188159000005,0.49632000000000004,0.14476,0.517,3.68,0.22,3.6865702218000003
2020-12-05 14:30:00,4.07136,0.41248,4.0922013636,0.59136,0.17248000000000002,0.616,3.48,0.24,3.4882660449
2020-12-05 15:00:00,4.15136,0.30748000000000003,4.1627315311,0.47136000000000006,0.13748000000000002,0.491,3.68,0.17,3.6839245378000003
2020-12-05 15:30:00,4.2984,0.2862,4.3079174783,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.9,0.17,3.9037033699
2020-12-05 16:00:00,4.34784,0.28312000000000004,4.3570482669,0.38784,0.11312000000000001,0.404,3.96,0.17,3.9636473102
2020-12-05 16:30:00,4.76616,0.34388,4.7785494242,0.35616000000000003,0.10388000000000001,0.371,4.41,0.24,4.4165257839
2020-12-05 17:00:00,5.13504,0.39772,5.1504191092,0.33504,0.09772,0.34900000000000003,4.8,0.30000000000000004,4.8093658626
2020-12-05 17:30:00,5.20616,0.29388000000000003,5.2144479478,0.35616000000000003,0.10388000000000001,0.371,4.85,0.19,4.8537202227
2020-12-05 18:00:00,5.16384,0.27612000000000003,5.1712170521,0.36384000000000005,0.10612,0.379,4.8,0.17,4.8030094732
2020-12-05 18:30:00,5.076,0.248,5.0820547026,0.336,0.098,0.35000000000000003,4.74,0.15,4.7423728238
2020-12-05 19:00:00,4.8868,0.2424,4.8928081916,0.3168,0.09240000000000001,0.33,4.57,0.15,4.5724610441
2020-12-05 19:30:00,4.8464,0.2152,4.8511755276,0.3264,0.0952,0.34,4.52,0.12,4.5215926398
2020-12-05 20:00:00,4.64752,0.17136,4.6506780581000005,0.34752000000000005,0.10136,0.362,4.3,0.07,4.3005697297
2020-12-05 20:30:00,4.54984,0.16912000000000002,4.5529820558,0.33984000000000003,0.09912000000000001,0.354,4.21,0.07,4.2105819075
2020-12-05 21:00:00,4.39352,0.16436,4.3965932493,0.32352000000000003,0.09436000000000001,0.337,4.07,0.07,4.0706019211
2020-12-05 21:30:00,4.12872,0.13296000000000002,4.1308603462,0.31872,0.09296,0.332,3.81,0.04,3.810209968
2020-12-05 22:00:00,3.84256,0.09408000000000001,3.8437115396,0.32256,0.09408000000000001,0.336,3.52,0.0,3.52
2020-12-05 22:30:00,3.46024,0.05632,3.460698311,0.33024000000000003,0.09632,0.34400000000000003,3.13,-0.04,3.1302555806
2020-12-05 23:00:00,3.1208,0.029400000000000003,3.1209384806,0.3408,0.0994,0.355,2.7800000000000002,-0.07,2.7808811553
2020-12-05 23:30:00,2.8955200000000003,0.02536,2.8956310538,0.39552000000000004,0.11536,0.41200000000000003,2.5,-0.09,2.5016194755
2020-12-06 00:00:00,2.79176,0.02968,2.7919177638,0.34176,0.09968,0.356,2.45,-0.07,2.450999796
2020-12-06 00:30:00,2.93968,0.013240000000000002,2.9397098156,0.31968,0.09324,0.333,2.62,-0.08,2.6212210895
2020-12-06 01:00:00,3.22488,0.03184,3.2250371781,0.31488000000000005,0.09184,0.328,2.91,-0.06,2.910618491
2020-12-06 01:30:00,3.3556,0.050800000000000005,3.3559845053,0.3456,0.1008,0.36,3.01,-0.05,3.0104152537
2020-12-06 02:00:00,3.28456,0.06508,3.2852046816,0.39456,0.11508000000000002,0.41100000000000003,2.89,-0.05,2.8904324936
2020-12-06 02:30:00,3.23736,0.025480000000000003,3.23746027,0.32736000000000004,0.09548000000000001,0.341,2.91,-0.07,2.9108418026000002
2020-12-06 03:00:00,3.2868,0.0424,3.2870734704,0.3168,0.09240000000000001,0.33,2.9699999999999998,-0.05,2.9704208456
2020-12-06 03:30:00,3.15968,0.0032400000000000003,3.1596816612,0.31968,0.09324,0.333,2.84,-0.09,2.8414256985
2020-12-06 04:00:00,3.0312,0.0066,3.0312071853,0.3312,0.0966,0.34500000000000003,2.7,-0.09,2.7014995836
2020-12-06 04:30:00,3.06392,-0.01844,3.0639754895,0.31392000000000003,0.09156,0.327,2.75,-0.11,2.7521991207000003
2020-12-06 05:00:00,2.97256,0.00408,2.9725628,0.32256,0.09408000000000001,0.336,2.65,-0.09,2.6515278614
2020-12-06 05:30:00,2.96928,0.016040000000000002,2.9693233236000003,0.32928,0.09604000000000001,0.343,2.64,-0.08,2.6412118431
2020-12-06 06:00:00,2.9764,0.0152,2.9764388117,0.3264,0.0952,0.34,2.65,-0.08,2.6512072722
2020-12-06 06:30:00,3.08968,0.033240000000000006,3.0898587994,0.31968,0.09324,0.333,2.77,-0.06,2.7706497433
2020-12-06 07:00:00,3.34064,0.04352,3.3409234652,0.32064000000000004,0.09352,0.334,3.02,-0.05,3.0204138789
2020-12-06 07:30:00,3.53872,0.13296000000000002,3.541216966,0.31872,0.09296,0.332,3.22,0.04,3.2202484376
2020-12-06 08:00:00,3.5568,0.1524,3.5600634826,0.3168,0.09240000000000001,0.33,3.24,0.06,3.2405555079
2020-12-06 08:30:00,3.80872,0.19296000000000002,3.8136048039,0.31872,0.09296,0.332,3.49,0.1,3.4914323708
2020-12-06 09:00:00,4.07488,0.19184,4.0793932882,0.31488000000000005,0.09184,0.328,3.76,0.1,3.7613295522
2020-12-06 09:30:00,4.10968,0.16324000000000002,4.1129207384,0.31968,0.09324,0.333,3.79,0.07,3.7906463829
2020-12-06 10:00:00,4.12544,0.18492000000000003,4.129582376,0.32544,0.09492,0.339,3.8,0.09,3.8010656401
2020-12-06 10:30:00,4.17352,0.18436000000000002,4.1775899512,0.32352000000000003,0.09436000000000001,0.337,3.85,0.09,3.8510518044
2020-12-06 11:00:00,4.3016,0.1638,4.3047175285,0.3216,0.09380000000000001,0.335,3.98,0.07,3.9806155303
2020-12-06 11:30:00,4.28968,0.19324000000000002,4.294030298,0.31968,0.09324,0.333,3.9699999999999998,0.1,3.9712592461
2020-12-06 12:00:00,4.44968,0.20324,4.454319095,0.31968,0.09324,0.333,4.13,0.11,4.1314646313
2020-12-06 12:30:00,4.5516,0.2738,4.559827738,0.3216,0.09380000000000001,0.335,4.23,0.18,4.2338280551
2020-12-06 13:00:00,4.49408,0.26744,4.5020305641,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.16,0.17,4.1634721087
2020-12-06 13:30:00,4.55408,0.30744000000000005,4.5644456399,0.33408000000000004,0.09744000000000001,0.34800000000000003,4.22,0.21,4.2252218877
2020-12-06 14:00:00,4.63448,0.33464000000000005,4.6465458998999996,0.32448000000000005,0.09464,0.338,4.31,0.24,4.3166769627
2020-12-06 14:30:00,4.71968,0.34324000000000005,4.7321446512000005,0.31968,0.09324,0.333,4.4,0.25,4.4070965499
2020-12-06 15:00:00,4.60584,0.27212000000000003,4.613871628,0.31584,0.09212000000000001,0.329,4.29,0.18,4.2937745632
2020-12-06 15:30:00,4.75488,0.33184,4.7664453841,0.31488000000000005,0.09184,0.328,4.44,0.24,4.4464817553
2020-12-06 16:00:00,4.8568,0.3124,4.866836755,0.3168,0.09240000000000001,0.33,4.54,0.22,4.5453272709
2020-12-06 16:30:00,5.37872,0.31296,5.3878170719,0.31872,0.09296,0.332,5.06,0.22,5.0647803506
2020-12-06 17:00:00,5.70872,0.33296000000000003,5.7184216704,0.31872,0.09296,0.332,5.39,0.24,5.3953405824
2020-12-06 17:30:00,5.8968,0.4224,5.9119093362,0.3168,0.09240000000000001,0.33,5.58,0.33,5.5897495472
2020-12-06 18:00:00,5.8268,0.3524,5.8374467021,0.3168,0.09240000000000001,0.33,5.51,0.26,5.5161308904
2020-12-06 18:30:00,5.64488,0.39184,5.6584634663,0.31488000000000005,0.09184,0.328,5.33,0.30000000000000004,5.3384361006
2020-12-06 19:00:00,5.3968,0.5424,5.4239882006,0.3168,0.09240000000000001,0.33,5.08,0.45,5.0998921557
2020-12-06 19:30:00,5.1768,0.5924,5.2105849959,0.3168,0.09240000000000001,0.33,4.86,0.5,4.8856524641
2020-12-06 20:00:00,5.03872,0.60296,5.0746684621,0.31872,0.09296,0.332,4.72,0.51,4.747473012
2020-12-06 20:30:00,5.0668,0.6424000000000001,5.107361354,0.3168,0.09240000000000001,0.33,4.75,0.55,4.7817360864000005
