Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-06 21:00:00,4.94064,0.57352,4.9738163215,0.32064000000000004,0.09352,0.334,4.62,0.48,4.6448681359
2020-12-06 21:30:00,4.71872,0.59296,4.7558301063,0.31872,0.09296,0.332,4.4,0.5,4.4283179651
2020-12-06 22:00:00,4.40872,0.57296,4.445795227,0.31872,0.09296,0.332,4.09,0.48,4.1180699363
2020-12-06 22:30:00,3.92872,0.5229600000000001,3.9633733106999998,0.31872,0.09296,0.332,3.61,0.43,3.6355192201
2020-12-06 23:00:00,3.5606400000000002,0.46352000000000004,3.5906835004,0.32064000000000004,0.09352,0.334,3.24,0.37,3.2610581105
2020-12-06 23:30:00,3.30064,0.44352,3.3303054515,0.32064000000000004,0.09352,0.334,2.98,0.35000000000000003,3.0004832944
2020-12-07 00:00:00,3.09256,0.40408000000000005,3.1188472229,0.32256,0.09408000000000001,0.336,2.77,0.31,2.7872925932
2020-12-07 00:30:00,3.18872,0.38296,3.2116341012,0.31872,0.09296,0.332,2.87,0.29,2.884614359
2020-12-07 01:00:00,3.52256,0.43408,3.549204756,0.32256,0.09408000000000001,0.336,3.2,0.34,3.2180118086
2020-12-07 01:30:00,3.73064,0.44352,3.756911604,0.32064000000000004,0.09352,0.334,3.41,0.35000000000000003,3.4279148181
2020-12-07 02:00:00,3.68256,0.46408000000000005,3.7116867325,0.32256,0.09408000000000001,0.336,3.36,0.37,3.3803106366
2020-12-07 02:30:00,3.72448,0.48464,3.7558790183,0.32448000000000005,0.09464,0.338,3.4,0.39,3.4222945519
2020-12-07 03:00:00,3.82256,0.55408,3.8625082005999998,0.32256,0.09408000000000001,0.336,3.5,0.46,3.5300991486999997
2020-12-07 03:30:00,3.73448,0.5046400000000001,3.7684217386,0.32448000000000005,0.09464,0.338,3.41,0.41000000000000003,3.4345596515
2020-12-07 04:00:00,3.67448,0.5146400000000001,3.710344674,0.32448000000000005,0.09464,0.338,3.35,0.42,3.3762257034
2020-12-07 04:30:00,3.69448,0.5046400000000001,3.7287858614,0.32448000000000005,0.09464,0.338,3.37,0.41000000000000003,3.3948490394
2020-12-07 05:00:00,3.61448,0.5046400000000001,3.6495379434,0.32448000000000005,0.09464,0.338,3.29,0.41000000000000003,3.3154486876
2020-12-07 05:30:00,3.74256,0.53408,3.7804757373,0.32256,0.09408000000000001,0.336,3.42,0.44,3.4481879299
2020-12-07 06:00:00,3.7564,0.3952,3.777131716,0.3264,0.0952,0.34,3.43,0.30000000000000004,3.4430945383
2020-12-07 06:30:00,3.9464,0.2652,3.9553007471,0.3264,0.0952,0.34,3.62,0.17,3.6239895143
2020-12-07 07:00:00,4.3564,0.3352,4.369276828,0.3264,0.0952,0.34,4.03,0.24,4.0371400768
2020-12-07 07:30:00,4.6564,0.3652,4.6706993052,0.3264,0.0952,0.34,4.33,0.27,4.3384098469
2020-12-07 08:00:00,4.74256,0.40408000000000005,4.7597432704,0.32256,0.09408000000000001,0.336,4.42,0.31,4.4308577048
2020-12-07 08:30:00,4.87448,0.41464,4.8920835643,0.32448000000000005,0.09464,0.338,4.55,0.32,4.5612388668
2020-12-07 09:00:00,4.76448,0.36464,4.7784131257,0.32448000000000005,0.09464,0.338,4.44,0.27,4.4482018839
2020-12-07 09:30:00,4.78448,0.40464000000000006,4.801560413,0.32448000000000005,0.09464,0.338,4.46,0.31,4.4707605617
2020-12-07 10:00:00,4.89256,0.44408000000000003,4.9126724295,0.32256,0.09408000000000001,0.336,4.57,0.35000000000000003,4.58338303
2020-12-07 10:30:00,4.81064,0.40352000000000005,4.8275341117,0.32064000000000004,0.09352,0.334,4.49,0.31,4.5006888362
2020-12-07 11:00:00,4.88256,0.36408,4.8961154398,0.32256,0.09408000000000001,0.336,4.5600000000000005,0.27,4.5679864273
2020-12-07 11:30:00,4.98064,0.41352000000000005,4.9977768658,0.32064000000000004,0.09352,0.334,4.66,0.32,4.6709742025
2020-12-07 12:00:00,4.75256,0.30408,4.7622779423,0.32256,0.09408000000000001,0.336,4.43,0.21,4.4349746335
2020-12-07 12:30:00,4.89448,0.38464000000000004,4.9095704904,0.32448000000000005,0.09464,0.338,4.57,0.29,4.5791920685
2020-12-07 13:00:00,4.9264,0.38520000000000004,4.9414366332,0.3264,0.0952,0.34,4.6,0.29,4.6091322394
2020-12-07 13:30:00,5.03256,0.45408000000000004,5.0530039383,0.32256,0.09408000000000001,0.336,4.71,0.36,4.7237379267
2020-12-07 14:00:00,5.00256,0.41408000000000006,5.0196681962,0.32256,0.09408000000000001,0.336,4.68,0.32,4.6909274136
2020-12-07 14:30:00,4.9564,0.38520000000000004,4.9713458942,0.3264,0.0952,0.34,4.63,0.29,4.6390731833
2020-12-07 15:00:00,5.0564,0.5952000000000001,5.0913106368,0.3264,0.0952,0.34,4.73,0.5,4.7563536454
2020-12-07 15:30:00,5.03448,0.55464,5.0649397232,0.32448000000000005,0.09464,0.338,4.71,0.46,4.7324095343
2020-12-07 16:00:00,5.34448,0.65464,5.3844238318,0.32448000000000005,0.09464,0.338,5.02,0.56,5.0511384855
2020-12-07 16:30:00,5.59112,0.72116,5.6374368821,0.38112,0.11116000000000001,0.397,5.21,0.61,5.2455886228
2020-12-07 17:00:00,5.88496,0.6622800000000001,5.9221084928,0.38496,0.11228,0.401,5.5,0.55,5.5274315916
2020-12-07 17:30:00,6.09536,0.71948,6.1376758631,0.37536,0.10948000000000001,0.391,5.72,0.61,5.7524342673
2020-12-07 18:00:00,6.22728,0.7800400000000001,6.2759444389,0.37728,0.11004000000000001,0.393,5.85,0.67,5.8882425222
2020-12-07 18:30:00,6.1408,0.7994,6.1926137454,0.3408,0.0994,0.355,5.8,0.7000000000000001,5.8420886676
2020-12-07 19:00:00,6.0164,0.8152,6.071377109,0.3264,0.0952,0.34,5.69,0.72,5.7353726993
2020-12-07 19:30:00,5.84448,0.79464,5.8982539111,0.32448000000000005,0.09464,0.338,5.52,0.7000000000000001,5.5642070413999996
2020-12-07 20:00:00,5.56448,0.8446400000000001,5.6282194698,0.32448000000000005,0.09464,0.338,5.24,0.75,5.2934015529
2020-12-07 20:30:00,5.5964,0.8952,5.6675458534,0.3264,0.0952,0.34,5.27,0.8,5.3303752213
2020-12-07 21:00:00,5.4864,0.8652000000000001,5.5542016528,0.3264,0.0952,0.34,5.16,0.77,5.2171352292
2020-12-07 21:30:00,5.14448,0.7846400000000001,5.2039729438,0.32448000000000005,0.09464,0.338,4.82,0.6900000000000001,4.8691375006
2020-12-07 22:00:00,4.8664000000000005,0.8152,4.9342071298,0.3264,0.0952,0.34,4.54,0.72,4.5967379738
2020-12-07 22:30:00,4.40448,0.7646400000000001,4.4703599855,0.32448000000000005,0.09464,0.338,4.08,0.67,4.1346462968
2020-12-07 23:00:00,3.94736,0.72548,4.013473832,0.32736000000000004,0.09548000000000001,0.341,3.62,0.63,3.6744115175000003
2020-12-07 23:30:00,3.61024,0.7063200000000001,3.6786846562,0.33024000000000003,0.09632,0.34400000000000003,3.2800000000000002,0.61,3.3362403990000002
2020-12-08 00:00:00,3.51448,0.67464,3.5786462245,0.32448000000000005,0.09464,0.338,3.19,0.58,3.2422985673999998
2020-12-08 00:30:00,3.67216,0.64688,3.7287012216,0.33216,0.09688000000000001,0.34600000000000003,3.34,0.55,3.3849815361
2020-12-08 01:00:00,4.0464,0.7252000000000001,4.110871927,0.3264,0.0952,0.34,3.7199999999999998,0.63,3.7729696527
2020-12-08 01:30:00,4.22448,0.7246400000000001,4.2861794643,0.32448000000000005,0.09464,0.338,3.9,0.63,3.9505569228
2020-12-08 02:00:00,4.13448,0.7446400000000001,4.2010014996,0.32448000000000005,0.09464,0.338,3.81,0.65,3.865048512
2020-12-08 02:30:00,4.13448,0.6446400000000001,4.1844337251,0.32448000000000005,0.09464,0.338,3.81,0.55,3.8494934732
2020-12-08 03:00:00,4.16448,0.5946400000000001,4.2067196721,0.32448000000000005,0.09464,0.338,3.84,0.5,3.872415267
2020-12-08 03:30:00,4.05448,0.5946400000000001,4.0978536821,0.32448000000000005,0.09464,0.338,3.73,0.5,3.7633628579
2020-12-08 04:00:00,3.81256,0.53408,3.8497863837,0.32256,0.09408000000000001,0.336,3.49,0.44,3.5176270411
2020-12-08 04:30:00,3.7444800000000003,0.5046400000000001,3.7783319071,0.32448000000000005,0.09464,0.338,3.42,0.41000000000000003,3.444488351
2020-12-08 05:00:00,3.75256,0.47408000000000006,3.782387923,0.32256,0.09408000000000001,0.336,3.43,0.38,3.4509853665
2020-12-08 05:30:00,3.75256,0.48408000000000007,3.7836543182,0.32256,0.09408000000000001,0.336,3.43,0.39,3.4521008097
2020-12-08 06:00:00,3.95064,0.39352000000000004,3.9701907259,0.32064000000000004,0.09352,0.334,3.63,0.30000000000000004,3.6423755984
2020-12-08 06:30:00,4.14256,0.31408,4.1544493739,0.32256,0.09408000000000001,0.336,3.8200000000000003,0.22,3.8263298342
2020-12-08 07:00:00,4.57064,0.34352000000000005,4.5835309533,0.32064000000000004,0.09352,0.334,4.25,0.25,4.2573465915
2020-12-08 07:30:00,4.88256,0.41408000000000006,4.9000871829,0.32256,0.09408000000000001,0.336,4.5600000000000005,0.32,4.5712142807
2020-12-08 08:00:00,4.88064,0.41352000000000005,4.898126744,0.32064000000000004,0.09352,0.334,4.5600000000000005,0.32,4.5712142807
2020-12-08 08:30:00,4.84872,0.43296,4.8680119145,0.31872,0.09296,0.332,4.53,0.34,4.5427414630000005
2020-12-08 09:00:00,4.86872,0.40296000000000004,4.8853670486,0.31872,0.09296,0.332,4.55,0.31,4.5605482127
2020-12-08 09:30:00,4.88256,0.40408000000000005,4.8992522695,0.32256,0.09408000000000001,0.336,4.5600000000000005,0.31,4.5705251339
2020-12-08 10:00:00,4.85872,0.42296000000000006,4.8770949550000005,0.31872,0.09296,0.332,4.54,0.33,4.5519775922
2020-12-08 10:30:00,4.7568,0.3924,4.7729575737,0.3168,0.09240000000000001,0.33,4.44,0.30000000000000004,4.4501235938
2020-12-08 11:00:00,4.66064,0.38352,4.67639314,0.32064000000000004,0.09352,0.334,4.34,0.29,4.349678149
2020-12-08 11:30:00,4.59792,0.46856000000000003,4.6217330948,0.33792000000000005,0.09856000000000001,0.352,4.26,0.37,4.2760378857
2020-12-08 12:00:00,4.49272,0.45996000000000004,4.5162037377,0.34272,0.09996000000000001,0.357,4.15,0.36,4.165585193
2020-12-08 12:30:00,4.68928,0.42604000000000003,4.7085939515,0.32928,0.09604000000000001,0.343,4.36,0.33,4.3724706974
2020-12-08 13:00:00,4.75696,0.42828000000000005,4.776200603,0.33696000000000004,0.09828,0.35100000000000003,4.42,0.33,4.432301885
2020-12-08 13:30:00,4.87312,0.46716,4.8954608568,0.33312,0.09716000000000001,0.34700000000000003,4.54,0.37,4.5550521402
2020-12-08 14:00:00,4.88544,0.47492000000000006,4.9084695171,0.32544,0.09492,0.339,4.5600000000000005,0.38,4.5758059399
2020-12-08 14:30:00,4.9844800000000005,0.54464,5.0141473453,0.32448000000000005,0.09464,0.338,4.66,0.45,4.6816770499
2020-12-08 15:00:00,4.94064,0.57352,4.9738163215,0.32064000000000004,0.09352,0.334,4.62,0.48,4.6448681359
2020-12-08 15:30:00,4.94256,0.53408,4.971331894,0.32256,0.09408000000000001,0.336,4.62,0.44,4.6409050841
2020-12-08 16:00:00,5.12448,0.52464,5.1512660968,0.32448000000000005,0.09464,0.338,4.8,0.43,4.8192219289
2020-12-08 16:30:00,5.4704,0.5622,5.4992131255,0.3504,0.1022,0.365,5.12,0.46,5.1406225304
2020-12-08 17:00:00,5.75056,0.6280800000000001,5.7847579725,0.37056000000000006,0.10808000000000001,0.386,5.38,0.52,5.4050716924
2020-12-08 17:30:00,6.13192,0.63556,6.164769209,0.36192,0.10556000000000001,0.377,5.77,0.53,5.794290293
2020-12-08 18:00:00,6.13848,0.69164,6.1773216364,0.34848,0.10164000000000001,0.363,5.79,0.59,5.8199828178
2020-12-08 18:30:00,6.01984,0.61912,6.0515934431,0.33984000000000003,0.09912000000000001,0.354,5.68,0.52,5.7037531503
2020-12-08 19:00:00,5.78768,0.61724,5.820500408,0.36768,0.10724,0.383,5.42,0.51,5.4439415868
2020-12-08 19:30:00,5.6492,0.8206,5.7084888543,0.37920000000000004,0.1106,0.395,5.27,0.71,5.3176122461
2020-12-08 20:00:00,5.4088,0.7334,5.4582957963,0.38880000000000003,0.1134,0.405,5.02,0.62,5.0581419513
2020-12-08 20:30:00,5.44528,0.8140400000000001,5.5057910785,0.42528000000000005,0.12404000000000001,0.443,5.02,0.6900000000000001,5.067198437
2020-12-08 21:00:00,5.2084,0.8912,5.2840957599,0.5184,0.1512,0.54,4.69,0.74,4.7480206402
2020-12-08 21:30:00,4.9104,0.8722000000000001,4.9872598689,0.5904,0.17220000000000002,0.615,4.32,0.7000000000000001,4.3763455074
2020-12-08 22:00:00,4.4836,0.7948000000000001,4.5535015098,0.6336,0.18480000000000002,0.66,3.85,0.61,3.898025141
2020-12-08 22:30:00,4.0475200000000005,0.77636,4.1213047691,0.70752,0.20636000000000002,0.737,3.34,0.5700000000000001,3.3882886536
2020-12-08 23:00:00,3.59112,0.6561600000000001,3.6505737631,0.7411200000000001,0.21616000000000002,0.772,2.85,0.44,2.8837649003
2020-12-08 23:30:00,3.3428,0.6754,3.4103485159,0.7728,0.22540000000000002,0.805,2.5700000000000003,0.45,2.6090994615
2020-12-09 00:00:00,3.2,0.775,3.2925104404,0.84,0.245,0.875,2.36,0.53,2.4187806846
2020-12-09 00:30:00,3.3705600000000002,0.8580800000000001,3.4780707296,0.8505600000000001,0.24808000000000002,0.886,2.52,0.61,2.5927784325000003
2020-12-09 01:00:00,3.7213600000000002,0.7024800000000001,3.7870830992,0.8313600000000001,0.24248000000000003,0.866,2.89,0.46,2.9263800163
2020-12-09 01:30:00,3.9264,0.7852,4.0041423551,0.8064,0.23520000000000002,0.84,3.12,0.55,3.1681066901
2020-12-09 02:00:00,3.8836,0.8048000000000001,3.9661129586,0.8736,0.2548,0.91,3.01,0.55,3.0598365969
2020-12-09 02:30:00,3.9028,0.7554000000000001,3.9752329491,0.7728,0.22540000000000002,0.805,3.13,0.53,3.1745550869
2020-12-09 03:00:00,3.9146400000000003,0.7805200000000001,3.9916936005,0.82464,0.24052,0.859,3.09,0.54,3.1368296097
2020-12-09 03:30:00,3.84784,0.8031200000000001,3.9307600283,0.8678400000000001,0.25312,0.904,2.98,0.55,3.030330015
2020-12-09 04:00:00,3.7456,0.8158000000000001,3.8334121876,0.9456,0.2758,0.985,2.8,0.54,2.8515960443
2020-12-09 04:30:00,3.64,0.63,3.6941169445,0.72,0.21,0.75,2.92,0.42,2.950050847
2020-12-09 05:00:00,3.4164,0.44020000000000004,3.4446429423,0.6864,0.20020000000000002,0.715,2.73,0.24,2.740529146
2020-12-09 05:30:00,3.51104,0.5207200000000001,3.5494437874,0.5510400000000001,0.16072,0.5740000000000001,2.96,0.36,2.9818115299
2020-12-09 06:00:00,3.6281600000000003,0.47988000000000003,3.6597581614,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.08,0.32,3.0965787573
2020-12-09 06:30:00,3.97664,0.5165200000000001,4.010044713,0.53664,0.15652000000000002,0.559,3.44,0.36,3.4587859142
2020-12-09 07:00:00,4.23808,0.40944,4.2578120203,0.47808000000000006,0.13944,0.498,3.76,0.27,3.7696816842
2020-12-09 07:30:00,4.4556000000000004,0.2858,4.4647567683,0.4656,0.1358,0.485,3.99,0.15,3.9928185534000002
2020-12-09 08:00:00,4.60704,0.37372000000000005,4.6221731036,0.5270400000000001,0.15372000000000002,0.549,4.08,0.22,4.0859270674
2020-12-09 08:30:00,4.5996,0.45280000000000004,4.6218338352,0.48960000000000004,0.1428,0.51,4.11,0.31,4.121674417
2020-12-09 09:00:00,4.5857600000000005,0.43168,4.6060332608,0.48576,0.14168,0.506,4.1,0.29,4.1102433018
2020-12-09 09:30:00,4.5388,0.40840000000000004,4.5571368204,0.5088,0.1484,0.53,4.03,0.26,4.0383783874
2020-12-09 10:00:00,4.64936,0.44148000000000004,4.6702733325,0.51936,0.15148,0.541,4.13,0.29,4.1401690787
2020-12-09 10:30:00,4.58096,0.5202800000000001,4.6104105891,0.48096000000000005,0.14028000000000002,0.501,4.1,0.38,4.1175721002
2020-12-09 11:00:00,4.69088,0.60984,4.7303551664,0.41088,0.11984000000000002,0.428,4.28,0.49,4.3079577528
2020-12-09 11:30:00,4.56112,0.58116,4.597995498,0.38112,0.11116000000000001,0.397,4.18,0.47000000000000003,4.2063404522
2020-12-09 12:00:00,4.39608,0.52844,4.4277272048,0.40608000000000005,0.11844,0.423,3.99,0.41000000000000003,4.0110098479
2020-12-09 12:30:00,4.53464,0.6055200000000001,4.5748895506,0.46464000000000005,0.13552,0.484,4.07,0.47000000000000003,4.0970477176
2020-12-09 13:00:00,4.4644,0.5342,4.4962469905,0.4944,0.1442,0.515,3.9699999999999998,0.39,3.9891101765
2020-12-09 13:30:00,4.72392,0.64656,4.7679618287,0.43392000000000003,0.12656,0.452,4.29,0.52,4.321400236
2020-12-09 14:00:00,4.79664,0.60152,4.8342095114,0.41664,0.12152,0.434,4.38,0.48,4.4062228723
2020-12-09 14:30:00,4.77664,0.59152,4.8131263852,0.41664,0.12152,0.434,4.36,0.47000000000000003,4.3852593994
2020-12-09 15:00:00,4.72232,0.53276,4.7522772857,0.35232,0.10276,0.367,4.37,0.43,4.3911046446
2020-12-09 15:30:00,4.75928,0.50604,4.7861072491000005,0.32928,0.09604000000000001,0.343,4.43,0.41000000000000003,4.4489324562
2020-12-09 16:00:00,4.9694400000000005,0.51192,4.9957377834,0.34944000000000003,0.10192000000000001,0.364,4.62,0.41000000000000003,4.6381569616
2020-12-09 16:30:00,5.37376,0.5606800000000001,5.4029305567,0.41376,0.12068000000000001,0.431,4.96,0.44,4.9794778843
2020-12-09 17:00:00,5.70672,0.6169600000000001,5.7399732404,0.36672000000000005,0.10696000000000001,0.382,5.34,0.51,5.3642986494
2020-12-09 17:30:00,5.97144,0.72292,6.0150402326,0.42144000000000004,0.12292000000000002,0.439,5.55,0.6000000000000001,5.5823382198000004
2020-12-09 18:00:00,5.76256,0.53908,5.7877201902,0.44256,0.12908,0.461,5.32,0.41000000000000003,5.3357754825
2020-12-09 18:30:00,5.73736,0.60048,5.7686979467,0.44736000000000004,0.13048,0.466,5.29,0.47000000000000003,5.3108379753
2020-12-09 19:00:00,5.712,0.856,5.7757839295,0.432,0.126,0.45,5.28,0.73,5.330225136
2020-12-09 19:30:00,5.60696,1.02328,5.6995703698,0.45696000000000003,0.13328,0.47600000000000003,5.15,0.89,5.2263371495
2020-12-09 20:00:00,5.39008,0.9654400000000001,5.4758594577,0.43008,0.12544000000000002,0.448,4.96,0.84,5.0306262036
2020-12-09 20:30:00,5.35256,0.9090800000000001,5.4292103477,0.44256,0.12908,0.461,4.91,0.78,4.9715691688
2020-12-09 21:00:00,5.1828,0.8204,5.2473299877,0.4128,0.12040000000000001,0.43,4.77,0.7000000000000001,4.8210890886
2020-12-09 21:30:00,4.76712,0.7991600000000001,4.8336414637,0.47712000000000004,0.13916,0.497,4.29,0.66,4.3404723245
2020-12-09 22:00:00,4.52664,0.8765200000000001,4.6107219608,0.53664,0.15652000000000002,0.559,3.99,0.72,4.0544420085
2020-12-09 22:30:00,4.11568,0.7962400000000001,4.1919947519,0.53568,0.15624000000000002,0.558,3.58,0.64,3.6367567969
2020-12-09 23:00:00,3.65152,0.63336,3.7060414461,0.49152000000000007,0.14336000000000002,0.512,3.16,0.49,3.1977648444
2020-12-09 23:30:00,3.37232,0.6277600000000001,3.4302514194000002,0.47232,0.13776000000000002,0.492,2.9,0.49,2.9411052344
2020-12-10 00:00:00,3.21312,0.61216,3.2709142453,0.45312,0.13216,0.47200000000000003,2.76,0.48,2.8014282072
2020-12-10 00:30:00,3.41048,0.6226400000000001,3.46685079,0.42048,0.12264000000000001,0.438,2.99,0.5,3.0315177717
2020-12-10 01:00:00,3.72664,0.6215200000000001,3.7781123329,0.41664,0.12152,0.434,3.31,0.5,3.3475513439
2020-12-10 01:30:00,3.94312,0.71216,4.006914923,0.45312,0.13216,0.47200000000000003,3.49,0.58,3.5378665888
2020-12-10 02:00:00,3.8904,0.6672,3.9471974868,0.47040000000000004,0.13720000000000002,0.49,3.42,0.53,3.4608236014
2020-12-10 02:30:00,3.8941600000000003,0.64288,3.9468692403,0.5241600000000001,0.15288000000000002,0.546,3.37,0.49,3.4054368295
2020-12-10 03:00:00,3.876,0.798,3.9572945304,0.5760000000000001,0.168,0.6000000000000001,3.3,0.63,3.3595981903
2020-12-10 03:30:00,3.7936,0.8248000000000001,3.8822282262,0.6336,0.18480000000000002,0.66,3.16,0.64,3.224158805
2020-12-10 04:00:00,3.7124800000000002,0.65864,3.770452811,0.61248,0.17864000000000002,0.638,3.1,0.48,3.1369411853
2020-12-10 04:30:00,3.69984,0.64912,3.7563509953,0.57984,0.16912000000000002,0.604,3.12,0.48,3.1567071451
2020-12-10 05:00:00,3.6699200000000003,0.65956,3.7287172325,0.64992,0.18956,0.677,3.02,0.47000000000000003,3.0563540371
2020-12-10 05:30:00,3.82992,0.8595600000000001,3.9251917915,0.64992,0.18956,0.677,3.18,0.67,3.2498153794
2020-12-10 06:00:00,3.63536,0.49948000000000004,3.6695125834,0.61536,0.17948000000000003,0.641,3.02,0.32,3.0369063206
2020-12-10 06:30:00,3.7192,0.3306,3.7338646199000003,0.6192000000000001,0.1806,0.645,3.1,0.15,3.1036269106
2020-12-10 07:00:00,3.92448,0.27464,3.9340780877,0.5644800000000001,0.16464,0.588,3.36,0.11,3.361800113
2020-12-10 07:30:00,4.27016,0.30588000000000004,4.281101377,0.50016,0.14588,0.521,3.77,0.16,3.773393698
2020-12-10 08:00:00,4.52344,0.38392000000000004,4.539703074,0.49344000000000005,0.14392000000000002,0.514,4.03,0.24,4.0371400768
2020-12-10 08:30:00,4.4496,0.4228,4.4696420438,0.48960000000000004,0.1428,0.51,3.96,0.28,3.9698866483
2020-12-10 09:00:00,4.4808,0.41440000000000005,4.4999217771,0.46080000000000004,0.13440000000000002,0.48,4.02,0.28,4.0297394457
2020-12-10 09:30:00,4.57688,0.45284,4.5992276091,0.38688000000000006,0.11284000000000001,0.403,4.19,0.34,4.2037721156
2020-12-10 10:00:00,4.56184,0.37012,4.5768300165,0.41184000000000004,0.12012,0.429,4.15,0.25,4.1575233012
2020-12-10 10:30:00,4.42904,0.32972,4.4412960496,0.47904,0.13972,0.499,3.95,0.19,3.9545669801
2020-12-10 11:00:00,4.43064,0.43852,4.4522882431,0.68064,0.19852000000000003,0.709,3.75,0.24,3.7576721517
2020-12-10 11:30:00,4.4212,0.4666,4.4457535919,0.5712,0.1666,0.595,3.85,0.30000000000000004,3.8616706229
2020-12-10 12:00:00,4.47072,0.47896000000000005,4.4963029257,0.5107200000000001,0.14896,0.532,3.96,0.33,3.973726211
2020-12-10 12:30:00,4.48232,0.48776,4.508780589,0.47232,0.13776000000000002,0.492,4.01,0.35000000000000003,4.0252453341
2020-12-10 13:00:00,4.57696,0.5182800000000001,4.6062106986,0.57696,0.16828,0.601,4.0,0.35000000000000003,4.0152833026
2020-12-10 13:30:00,4.73096,0.5102800000000001,4.758399752,0.48096000000000005,0.14028000000000002,0.501,4.25,0.37,4.2660754799
2020-12-10 14:00:00,4.70016,0.51588,4.7283862152000005,0.50016,0.14588,0.521,4.2,0.37,4.2162661206
2020-12-10 14:30:00,4.75624,0.53932,4.7867196492,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.21,0.38,4.2271148553
2020-12-10 15:00:00,4.78968,0.50324,4.8160445388,0.5596800000000001,0.16324000000000002,0.583,4.23,0.34,4.2436423035
2020-12-10 15:30:00,4.77464,0.56052,4.8074286058,0.58464,0.17052,0.609,4.19,0.39,4.2081112153
2020-12-10 16:00:00,4.99752,0.64136,5.0385066041,0.58752,0.17136,0.612,4.41,0.47000000000000003,4.4349746335
2020-12-10 16:30:00,5.29824,0.6153200000000001,5.3338509353,0.49824,0.14532,0.519,4.8,0.47000000000000003,4.8229555254
2020-12-10 17:00:00,5.40976,0.53868,5.4365135335,0.50976,0.14868,0.531,4.9,0.39,4.9154959058
2020-12-10 17:30:00,5.6288,0.46840000000000004,5.6482553058,0.5088,0.1484,0.53,5.12,0.32,5.1299902534
2020-12-10 18:00:00,5.57976,0.46868000000000004,5.5994091295,0.50976,0.14868,0.531,5.07,0.32,5.0800885819
2020-12-10 18:30:00,5.58536,0.5394800000000001,5.6113532236,0.61536,0.17948000000000003,0.641,4.97,0.36,4.9830211719
2020-12-10 19:00:00,5.47832,0.67576,5.5198407223,0.80832,0.23576000000000003,0.842,4.67,0.44,4.6906822531
2020-12-10 19:30:00,5.20104,0.6357200000000001,5.2397477993,0.9110400000000001,0.26572,0.9490000000000001,4.29,0.37,4.3059261489
2020-12-10 20:00:00,5.05448,0.7196400000000001,5.1054529476,0.9244800000000001,0.26964000000000005,0.963,4.13,0.45,4.1544434044
2020-12-10 20:30:00,5.08208,0.91644,5.1640487411,0.7420800000000001,0.21644000000000002,0.773,4.34,0.7000000000000001,4.3960891711
2020-12-10 21:00:00,5.00992,0.9395600000000001,5.0972611665,0.64992,0.18956,0.677,4.36,0.75,4.4240366183
2020-12-10 21:30:00,4.58016,0.81088,4.65138603,0.62016,0.18088,0.646,3.96,0.63,4.0098004938
2020-12-10 22:00:00,4.326,0.678,4.378808057,0.5760000000000001,0.168,0.6000000000000001,3.75,0.51,3.7845211058
2020-12-10 22:30:00,3.7413600000000002,0.51748,3.7769776542,0.7113600000000001,0.20748000000000003,0.741,3.03,0.31,3.0458168034
2020-12-10 23:00:00,3.41464,0.53052,3.4556067195,0.58464,0.17052,0.609,2.83,0.36,2.8528056366000003
2020-12-10 23:30:00,3.15288,0.47084000000000004,3.1878429384,0.48288000000000003,0.14084000000000002,0.503,2.67,0.33,2.6903159666
2020-12-11 00:00:00,3.01096,0.41028000000000003,3.0387842635,0.48096000000000005,0.14028000000000002,0.501,2.5300000000000002,0.27,2.5443663258
2020-12-11 00:30:00,3.11952,0.42736,3.1486571106,0.53952,0.15736,0.562,2.58,0.27,2.5940894356
2020-12-11 01:00:00,3.52904,0.5047200000000001,3.5649495929,0.59904,0.17472000000000001,0.624,2.93,0.33,2.948525055
2020-12-11 01:30:00,3.64576,0.52668,3.6836066294,0.6057600000000001,0.17668,0.631,3.04,0.35000000000000003,3.0600816983
2020-12-11 02:00:00,3.5317600000000002,0.53968,3.5727556871,0.58176,0.16968000000000003,0.606,2.95,0.37,2.9731128468
2020-12-11 02:30:00,3.60008,0.5754400000000001,3.645779368,0.67008,0.19544,0.6980000000000001,2.93,0.38,2.9545388811
2020-12-11 03:00:00,3.56464,0.58552,3.6124080611,0.70464,0.20552,0.734,2.86,0.38,2.8851343123
2020-12-11 03:30:00,3.51728,0.61504,3.5706487926,0.49728000000000006,0.14504,0.518,3.02,0.47000000000000003,3.0563540371
2020-12-11 04:00:00,3.47744,0.60092,3.5289791442,0.51744,0.15092,0.539,2.96,0.45,2.994010688
2020-12-11 04:30:00,3.43592,0.5775600000000001,3.4841242515,0.50592,0.14756000000000002,0.527,2.93,0.43,2.9613848112000003
2020-12-11 05:00:00,3.38264,0.55952,3.4286026308,0.5126400000000001,0.14952000000000001,0.534,2.87,0.41000000000000003,2.8991378029
2020-12-11 05:30:00,3.45088,0.58984,3.5009261632,0.41088,0.11984000000000002,0.428,3.04,0.47000000000000003,3.0761176831
2020-12-11 06:00:00,3.39336,0.49348000000000003,3.4290544761,0.42336,0.12348,0.441,2.9699999999999998,0.37,2.9929584027000002
2020-12-11 06:30:00,3.5724,0.3632,3.5908155063000002,0.4224,0.1232,0.44,3.15,0.24,3.159129627
2020-12-11 07:00:00,3.9052800000000003,0.33404,3.9195401006,0.42528000000000005,0.12404000000000001,0.443,3.48,0.21,3.4863304491
2020-12-11 07:30:00,4.08208,0.38144000000000006,4.0998626318,0.38208000000000003,0.11144000000000001,0.398,3.7,0.27,3.7098382713999998
2020-12-11 08:00:00,4.16616,0.31388000000000005,4.1779671851,0.35616000000000003,0.10388000000000001,0.371,3.81,0.21,3.8157830127
2020-12-11 08:30:00,4.19152,0.38836000000000004,4.2094730549,0.37152,0.10836000000000001,0.387,3.8200000000000003,0.28,3.8302480337
2020-12-11 09:00:00,4.34536,0.43948000000000004,4.3675274699,0.37536,0.10948000000000001,0.391,3.9699999999999998,0.33,3.9836917551
2020-12-11 09:30:00,4.29904,0.47472000000000003,4.3251709793,0.35904,0.10472000000000001,0.374,3.94,0.37,3.9573349618
2020-12-11 10:00:00,4.23424,0.38332000000000005,4.2515553154,0.35424000000000005,0.10332000000000001,0.369,3.88,0.28,3.8900899733000003
2020-12-11 10:30:00,4.1348,0.34640000000000004,4.1492847576,0.3648,0.10640000000000001,0.38,3.77,0.24,3.7776315331
2020-12-11 11:00:00,4.12944,0.32192000000000004,4.1419690004,0.34944000000000003,0.10192000000000001,0.364,3.7800000000000002,0.22,3.786396704
2020-12-11 11:30:00,4.04328,0.25304000000000004,4.0511902449,0.35328000000000004,0.10304,0.368,3.69,0.15,3.693047522
2020-12-11 12:00:00,3.92288,0.22584,3.9293754211,0.36288000000000004,0.10584,0.378,3.56,0.12,3.5620218977
2020-12-11 12:30:00,3.90944,0.23192000000000002,3.9163130621,0.34944000000000003,0.10192000000000001,0.364,3.56,0.13,3.5623728047
2020-12-11 13:00:00,3.9756,0.21080000000000002,3.9811847483,0.3456,0.1008,0.36,3.63,0.11,3.6316662842
2020-12-11 13:30:00,4.0856,0.2508,4.0932906078,0.3456,0.1008,0.36,3.74,0.15,3.7430068127
2020-12-11 14:00:00,3.946,0.20800000000000002,3.9514782044,0.336,0.098,0.35000000000000003,3.61,0.11,3.6116755114
2020-12-11 14:30:00,4.03216,0.24688000000000002,4.0397108807,0.33216,0.09688000000000001,0.34600000000000003,3.7,0.15,3.7030392923
2020-12-11 15:00:00,4.05216,0.25688,4.060294078,0.33216,0.09688000000000001,0.34600000000000003,3.7199999999999998,0.16,3.7234392704
2020-12-11 15:30:00,4.04024,0.25632000000000005,4.0483625332,0.33024000000000003,0.09632,0.34400000000000003,3.71,0.16,3.713448532
2020-12-11 16:00:00,4.22024,0.25632000000000005,4.2280167455,0.33024000000000003,0.09632,0.34400000000000003,3.89,0.16,3.8932890979
2020-12-11 16:30:00,4.59024,0.29632000000000003,4.5997944302,0.33024000000000003,0.09632,0.34400000000000003,4.26,0.2,4.2646922515
2020-12-11 17:00:00,5.00024,0.37632000000000004,5.0143809987,0.33024000000000003,0.09632,0.34400000000000003,4.67,0.28,4.678386474
2020-12-11 17:30:00,5.28024,0.31632000000000005,5.2897063056,0.33024000000000003,0.09632,0.34400000000000003,4.95,0.22,4.9548864770000005
2020-12-11 18:00:00,5.25024,0.34632,5.2616497033,0.33024000000000003,0.09632,0.34400000000000003,4.92,0.25,4.9263475314
2020-12-11 18:30:00,5.16024,0.39632,5.1754368318,0.33024000000000003,0.09632,0.34400000000000003,4.83,0.30000000000000004,4.8393078017
2020-12-11 19:00:00,4.89928,0.38604000000000005,4.9144655254,0.32928,0.09604000000000001,0.343,4.57,0.29,4.5791920685
2020-12-11 19:30:00,4.82176,0.33968000000000004,4.8337099623,0.34176,0.09968,0.356,4.48,0.24,4.4864239657
2020-12-11 20:00:00,4.60656,0.33108000000000004,4.6184422699,0.34656000000000003,0.10108,0.361,4.26,0.23,4.266204402
2020-12-11 20:30:00,4.58848,0.29164,4.5977388572999995,0.34848,0.10164000000000001,0.363,4.24,0.19,4.2442549405
2020-12-11 21:00:00,4.43616,0.29388000000000003,4.4458836017,0.35616000000000003,0.10388000000000001,0.371,4.08,0.19,4.0844216237
2020-12-11 21:30:00,4.04096,0.22528,4.0472347103,0.36096,0.10528000000000001,0.376,3.68,0.12,3.6819560019
2020-12-11 22:00:00,3.83616,0.22388000000000002,3.8426873149,0.35616000000000003,0.10388000000000001,0.371,3.48,0.12,3.4820683509
2020-12-11 22:30:00,3.41712,0.16416,3.4210608881,0.35712000000000005,0.10416,0.372,3.06,0.06,3.0605881788
2020-12-11 23:00:00,3.09616,0.14388,3.0995012825,0.35616000000000003,0.10388000000000001,0.371,2.74,0.04,2.7402919552
2020-12-11 23:30:00,2.88424,0.14332,2.8877986426,0.35424000000000005,0.10332000000000001,0.369,2.5300000000000002,0.04,2.5303161858000003
2020-12-12 00:00:00,2.73368,0.12024000000000001,2.7363230803,0.34368000000000004,0.10024000000000001,0.358,2.39,0.02,2.3900836805
2020-12-12 00:30:00,2.82944,0.12192000000000001,2.832065536,0.34944000000000003,0.10192000000000001,0.364,2.48,0.02,2.4800806439
2020-12-12 01:00:00,3.23384,0.17612000000000003,3.2386323348,0.36384000000000005,0.10612,0.379,2.87,0.07,2.8708535316
2020-12-12 01:30:00,3.37208,0.18144000000000002,3.3769578024999998,0.38208000000000003,0.11144000000000001,0.398,2.99,0.07,2.9908192856999998
2020-12-12 02:00:00,3.25032,0.16676000000000002,3.2545950593,0.40032,0.11676,0.417,2.85,0.05,2.8504385627
2020-12-12 02:30:00,3.25536,0.14948,3.2587901129,0.37536,0.10948000000000001,0.391,2.88,0.04,2.8802777644
2020-12-12 03:00:00,3.22264,0.15452000000000002,3.2263423563,0.39264000000000004,0.11452000000000001,0.40900000000000003,2.83,0.04,2.8302826714
2020-12-12 03:30:00,3.0968,0.1474,3.1003059526,0.4368,0.1274,0.455,2.66,0.02,2.6600751869
2020-12-12 04:00:00,3.01464,0.13552,3.0176845428,0.46464000000000005,0.13552,0.484,2.55,0.0,2.55
2020-12-12 04:30:00,3.014,0.117,3.0162700476,0.504,0.147,0.525,2.51,-0.03,2.5101792765
2020-12-12 05:00:00,2.92072,0.13896,2.9240238029,0.5107200000000001,0.14896,0.532,2.41,-0.01,2.4100207468
2020-12-12 05:30:00,2.8004800000000003,0.18764000000000003,2.8067591632,0.5404800000000001,0.15764,0.5630000000000001,2.26,0.03,2.2601991063
2020-12-12 06:00:00,2.8152,0.18860000000000002,2.8215104111000002,0.4752,0.1386,0.495,2.34,0.05,2.3405341271
2020-12-12 06:30:00,2.97152,0.17336000000000001,2.97657266,0.49152000000000007,0.14336000000000002,0.512,2.48,0.03,2.480181445
2020-12-12 07:00:00,3.18536,0.17448000000000002,3.1901350442,0.49536,0.14448000000000003,0.516,2.69,0.03,2.690167281
2020-12-12 07:30:00,3.32608,0.18344000000000002,3.3311347016,0.52608,0.15344000000000002,0.548,2.8,0.03,2.8001607097
2020-12-12 08:00:00,3.46952,0.18736000000000003,3.4745751971,0.53952,0.15736,0.562,2.93,0.03,2.9301535796
2020-12-12 08:30:00,3.54624,0.17932,3.550770874,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.0,0.02,3.0000666659
2020-12-12 09:00:00,3.75464,0.18052,3.7589771215,0.58464,0.17052,0.609,3.17,0.01,3.1700157728
2020-12-12 09:30:00,3.95552,0.30036,3.9669074353,0.7555200000000001,0.22036000000000003,0.787,3.2,0.08,3.2009998438
2020-12-12 10:00:00,3.93736,0.49048,3.9677921317,0.9273600000000001,0.27048,0.966,3.01,0.22,3.0180291582
2020-12-12 10:30:00,4.01528,0.46904,4.042582343,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.23,0.24,3.2389041357
2020-12-12 11:00:00,3.99496,0.49228000000000005,4.0251763937,0.8649600000000001,0.25228,0.901,3.13,0.24,3.139187793
2020-12-12 11:30:00,3.94336,0.37848000000000004,3.9614814401,0.7833600000000001,0.22848000000000002,0.8160000000000001,3.16,0.15,3.1635581234
2020-12-12 12:00:00,4.11392,0.37156000000000006,4.1306651522,0.7939200000000001,0.23156000000000002,0.8270000000000001,3.32,0.14,3.3229504962
2020-12-12 12:30:00,4.20784,0.39812000000000003,4.2266318742,0.7478400000000001,0.21812,0.779,3.46,0.18,3.4646789173
2020-12-12 13:00:00,4.16616,0.34388,4.1803280493,0.83616,0.24388,0.871,3.33,0.1,3.3315011631
2020-12-12 13:30:00,4.1944,0.30920000000000003,4.2057812592,0.8544,0.2492,0.89,3.34,0.06,3.3405388787
2020-12-12 14:00:00,4.07912,0.32516,4.0920592615,0.90912,0.26516,0.9470000000000001,3.17,0.06,3.1705677725
2020-12-12 14:30:00,3.92512,0.29816000000000004,3.9364281271,0.88512,0.25816,0.922,3.04,0.04,3.0402631465
2020-12-12 15:00:00,3.77032,0.33176000000000005,3.7848880565,1.00032,0.29176,1.042,2.77,0.04,2.7702887936
2020-12-12 15:30:00,3.7944,0.20420000000000002,3.7998906563,0.7344,0.2142,0.765,3.06,-0.01,3.0600163398
2020-12-12 16:00:00,3.9842400000000002,0.27832,3.9939492235,0.7142400000000001,0.20832,0.744,3.27,0.07,3.2707491497
2020-12-12 16:30:00,4.5186399999999995,0.35752,4.5327616306,0.8486400000000001,0.24752000000000002,0.884,3.67,0.11,3.6716481313
2020-12-12 17:00:00,4.75672,0.32196,4.767603528,0.72672,0.21196,0.757,4.03,0.11,4.0315009612
2020-12-12 17:30:00,4.9743200000000005,0.38376000000000005,4.9891012417,0.9043200000000001,0.26376,0.9420000000000001,4.07,0.12,4.0717686575
2020-12-12 18:00:00,5.06968,0.31324,5.0793478518,0.7996800000000001,0.23324000000000003,0.833,4.27,0.08,4.2707493488
2020-12-12 18:30:00,5.00616,0.27388,5.0136461981,0.59616,0.17388,0.621,4.41,0.1,4.4111336411
2020-12-12 19:00:00,4.93248,0.36864,4.9462363874,0.61248,0.17864000000000002,0.638,4.32,0.19,4.3241762221
2020-12-12 19:30:00,4.91136,0.39248000000000005,4.9270171098,0.59136,0.17248000000000002,0.616,4.32,0.22,4.3255982245
2020-12-12 20:00:00,4.67208,0.43144000000000005,4.6919582266,0.6220800000000001,0.18144000000000002,0.648,4.05,0.25,4.0577087131
2020-12-12 20:30:00,4.52048,0.39264000000000004,4.5374999284,0.6604800000000001,0.19264,0.6880000000000001,3.86,0.2,3.8651778743
2020-12-12 21:00:00,4.30048,0.37264,4.3165945837,0.6604800000000001,0.19264,0.6880000000000001,3.64,0.18,3.644447832
2020-12-12 21:30:00,4.04968,0.27824000000000004,4.0592272171,0.6796800000000001,0.19824000000000003,0.708,3.37,0.08,3.3709494212
2020-12-12 22:00:00,3.86072,0.23396000000000003,3.8678025027,0.6307200000000001,0.18396,0.657,3.23,0.05,3.2303869737
2020-12-12 22:30:00,3.44376,0.24068000000000003,3.4521601643,0.65376,0.19068000000000002,0.681,2.79,0.05,2.7904479927
2020-12-12 23:00:00,3.1365600000000002,0.21608000000000002,3.1439941476,0.7065600000000001,0.20608,0.736,2.43,0.01,2.430020576
2020-12-12 23:30:00,2.91776,0.17268000000000003,2.9228653407,0.55776,0.16268000000000002,0.581,2.36,0.01,2.3600211863
2020-12-13 00:00:00,2.7276800000000003,0.18724000000000002,2.7340989374999998,0.60768,0.17724,0.633,2.12,0.01,2.1200235848
2020-12-13 00:30:00,2.84024,0.15132,2.8442680957,0.45024000000000003,0.13132000000000002,0.46900000000000003,2.39,0.02,2.3900836805
2020-12-13 01:00:00,3.1955999999999998,0.11080000000000001,3.1975202892,0.3456,0.1008,0.36,2.85,0.01,2.8500175438
2020-12-13 01:30:00,3.39536,0.13948000000000002,3.398223683,0.37536,0.10948000000000001,0.391,3.02,0.03,3.0201490029
2020-12-13 02:00:00,3.32152,0.11836,3.3236281681,0.37152,0.10836000000000001,0.387,2.95,0.01,2.9500169491
2020-12-13 02:30:00,3.23888,0.10884,3.2407082251,0.33888,0.09884000000000001,0.353,2.9,0.01,2.9000172413
2020-12-13 03:00:00,3.302,0.091,3.303253699,0.312,0.091,0.325,2.99,0.0,2.99
2020-12-13 03:30:00,3.24104,0.09072000000000001,3.2423094239,0.31104000000000004,0.09072000000000001,0.324,2.93,0.0,2.93
2020-12-13 04:00:00,3.07296,0.09128000000000001,3.0743154035,0.31296,0.09128000000000001,0.326,2.76,0.0,2.76
2020-12-13 04:30:00,3.07136,0.07248,3.0722150966,0.35136,0.10248,0.366,2.7199999999999998,-0.03,2.7201654361000003
2020-12-13 05:00:00,2.94904,0.08472,2.9502566668,0.35904,0.10472000000000001,0.374,2.59,-0.02,2.5900772189
2020-12-13 05:30:00,2.96112,0.12116,2.9635977122,0.38112,0.11116000000000001,0.397,2.58,0.01,2.5800193798
2020-12-13 06:00:00,2.92632,0.21976,2.9345601374,0.37632000000000004,0.10976000000000001,0.392,2.55,0.11,2.5523714463
2020-12-13 06:30:00,3.10672,0.11696000000000001,3.1089208417,0.36672000000000005,0.10696000000000001,0.382,2.74,0.01,2.7400182481
2020-12-13 07:00:00,3.19536,0.11948,3.197593001,0.37536,0.10948000000000001,0.391,2.8200000000000003,0.01,2.8200177304
2020-12-13 07:30:00,3.45248,0.10864000000000001,3.4541888773,0.37248000000000003,0.10864000000000001,0.388,3.08,0.0,3.08
2020-12-13 08:00:00,3.45744,0.12592,3.459732244,0.39744,0.11592000000000001,0.41400000000000003,3.06,0.01,3.0600163398
2020-12-13 08:30:00,3.5961600000000002,0.21888000000000002,3.6028148995000002,0.47616,0.13888,0.496,3.12,0.08,3.1210254725
2020-12-13 09:00:00,3.76864,0.24752000000000002,3.7767596693,0.6086400000000001,0.17752,0.634,3.16,0.07,3.1607752214
2020-12-13 09:30:00,3.88912,0.25016,3.8971572203,0.78912,0.23016000000000003,0.8220000000000001,3.1,0.02,3.1000645155
2020-12-13 10:00:00,4.07712,0.35916000000000003,4.0929089167,0.9571200000000001,0.27916,0.997,3.12,0.08,3.1210254725
2020-12-13 10:30:00,4.13832,0.40076,4.1576797616,1.16832,0.34076,1.217,2.9699999999999998,0.06,2.9706059988
2020-12-13 11:00:00,4.31328,0.46804,4.3385995206,1.1932800000000001,0.34804,1.2429999999999999,3.12,0.12,3.1223068395
2020-12-13 11:30:00,4.4796,0.5028,4.5077293619,1.2096,0.3528,1.26,3.27,0.15,3.2734385591
2020-12-13 12:00:00,4.68408,0.43244000000000005,4.703999341,1.17408,0.34244,1.223,3.51,0.09,3.5111536566
2020-12-13 12:30:00,4.82256,0.45908000000000004,4.8443616091,1.16256,0.33908000000000005,1.211,3.66,0.12,3.6619666847
2020-12-13 13:00:00,4.93176,0.53468,4.9606591698999996,1.18176,0.34468000000000004,1.231,3.75,0.19,3.7548102482
2020-12-13 13:30:00,4.93128,0.49704000000000004,4.9562658524,1.12128,0.32704000000000005,1.168,3.81,0.17,3.8137907651000003
2020-12-13 14:00:00,4.7904800000000005,0.49264,4.8157442623,1.14048,0.33264000000000005,1.188,3.65,0.16,3.6535051663
2020-12-13 14:30:00,4.77088,0.56984,4.8047906926,1.13088,0.32984,1.178,3.64,0.24,3.6479035075
2020-12-13 15:00:00,4.7388,0.5134000000000001,4.76652966,1.1088,0.3234,1.155,3.63,0.19,3.6349690508
2020-12-13 15:30:00,4.83048,0.47764000000000006,4.8540371857,1.02048,0.29764,1.063,3.81,0.18,3.8142495985
2020-12-13 16:00:00,4.89688,0.40784000000000004,4.9138342666,0.9868800000000001,0.28784000000000004,1.028,3.91,0.12,3.9118409988
2020-12-13 16:30:00,5.31552,0.44036000000000003,5.3337294457,0.9955200000000001,0.29036,1.037,4.32,0.15,4.3226033822
2020-12-13 17:00:00,5.39136,0.60248,5.424918875,1.07136,0.31248000000000004,1.116,4.32,0.29,4.3297228549
2020-12-13 17:30:00,5.51696,0.59828,5.5493050556,1.05696,0.30828,1.101,4.46,0.29,4.4694183067
2020-12-13 18:00:00,5.48184,0.5901200000000001,5.5135117121,1.13184,0.33012,1.179,4.35,0.26,4.3577631877
2020-12-13 18:30:00,5.25096,0.60528,5.2857302996,1.08096,0.31528,1.126,4.17,0.29,4.1800717697
2020-12-13 19:00:00,5.05296,0.62128,5.0910110587,1.03296,0.30128000000000005,1.076,4.02,0.32,4.0327162062
2020-12-13 19:30:00,4.72112,0.48116000000000003,4.7455757290000005,0.8611200000000001,0.25116,0.897,3.86,0.23,3.8668462602
2020-12-13 20:00:00,4.39904,0.36472000000000004,4.4141333917,0.8390400000000001,0.24472000000000002,0.874,3.56,0.12,3.5620218977
2020-12-13 20:30:00,4.34432,0.40376,4.3630423331,0.9043200000000001,0.26376,0.9420000000000001,3.44,0.14,3.4428476586
2020-12-13 21:00:00,4.15032,0.38176000000000004,4.1678407839,1.00032,0.29176,1.042,3.15,0.09,3.151285452
2020-12-13 21:30:00,3.94912,0.40016,3.9693421117,1.02912,0.30016000000000004,1.072,2.92,0.1,2.921711827
2020-12-13 22:00:00,3.54704,0.32872,3.562239408,0.88704,0.25872,0.924,2.66,0.07,2.6609208932
2020-12-13 22:30:00,3.2382400000000002,0.31532000000000004,3.2535557472,0.73824,0.21532,0.769,2.5,0.1,2.5019992006000003
2020-12-13 23:00:00,2.94656,0.33108000000000004,2.9651019881,0.8265600000000001,0.24108000000000002,0.861,2.12,0.09,2.1219095174
2020-12-13 23:30:00,2.77088,0.31984,2.7892783296,0.8908800000000001,0.25984,0.928,1.88,0.06,1.8809572031
2020-12-14 00:00:00,2.64736,0.26548000000000005,2.6606380062,0.8073600000000001,0.23548000000000002,0.841,1.8399999999999999,0.03,1.840244549
2020-12-14 00:30:00,2.72624,0.26932,2.7395105037,0.78624,0.22932000000000002,0.8190000000000001,1.94,0.04,1.9404123273
2020-12-14 01:00:00,3.08848,0.40664000000000006,3.1151347964,0.9484800000000001,0.27664,0.988,2.14,0.13,2.143944962
2020-12-14 01:30:00,3.21456,0.34008000000000005,3.2324990951,0.9945600000000001,0.29008,1.036,2.22,0.05,2.2205629917
2020-12-14 02:00:00,3.24208,0.37144000000000005,3.2632882802,0.8620800000000001,0.25144,0.898,2.38,0.12,2.3830232899
2020-12-14 02:30:00,3.21728,0.42504000000000003,3.2452349068,0.97728,0.28504,1.018,2.24,0.14,2.2443707359
2020-12-14 03:00:00,3.236,0.448,3.2668639396,1.056,0.308,1.1,2.18,0.14,2.1844907873
2020-12-14 03:30:00,3.18192,0.5605600000000001,3.2309197452,0.9619200000000001,0.28056000000000003,1.002,2.22,0.28,2.2375879871
2020-12-14 04:00:00,3.03072,0.49396000000000007,3.0707100482,1.11072,0.32396,1.157,1.92,0.17,1.9275113489
2020-12-14 04:30:00,3.0016,0.4388,3.0335042443,1.1616,0.3388,1.21,1.8399999999999999,0.1,1.8427153877
2020-12-14 05:00:00,3.01112,0.43116000000000004,3.0418321124,1.10112,0.32116,1.147,1.9100000000000001,0.11,1.9131649171
2020-12-14 05:30:00,3.126,0.498,3.1654194035,1.056,0.308,1.1,2.07,0.19,2.0787015178
2020-12-14 06:00:00,3.15928,0.47604,3.1949435363,1.04928,0.30604000000000003,1.093,2.11,0.17,2.1168372635
2020-12-14 06:30:00,3.31248,0.34364,3.3302570772,0.9724800000000001,0.28364,1.013,2.34,0.06,2.3407691044
2020-12-14 07:00:00,3.57848,0.30164,3.5911705334,0.8284800000000001,0.24164000000000002,0.863,2.75,0.06,2.7506544676
2020-12-14 07:30:00,3.89184,0.34012000000000003,3.9066738026000003,0.8918400000000001,0.26012,0.929,3.0,0.08,3.0010664771
2020-12-14 08:00:00,3.99032,0.47176,4.0181104017,1.00032,0.29176,1.042,2.99,0.18,2.9954131602
2020-12-14 08:30:00,4.07408,0.67244,4.1292013029,1.17408,0.34244,1.223,2.9,0.33,2.9187154709
2020-12-14 09:00:00,4.18112,0.74116,4.2463022266,1.10112,0.32116,1.147,3.08,0.42,3.1085044636
2020-12-14 09:30:00,4.25568,0.7112400000000001,4.3147044626,0.89568,0.26124,0.933,3.36,0.45,3.39
2020-12-14 10:00:00,4.14128,0.75704,4.2099061272,0.8812800000000001,0.25704000000000005,0.918,3.26,0.5,3.298120677
2020-12-14 10:30:00,4.09368,0.8102400000000001,4.1730929537,1.06368,0.31024,1.108,3.03,0.5,3.0709770432
2020-12-14 11:00:00,3.9428,0.8904000000000001,4.0420890638,1.1328,0.3304,1.18,2.81,0.56,2.8652574055
2020-12-14 11:30:00,3.93864,1.0425200000000001,4.0742769911,1.20864,0.35252000000000006,1.259,2.73,0.6900000000000001,2.8158480073
2020-12-14 12:00:00,3.90376,0.9706800000000001,4.0226312036,1.13376,0.33068000000000003,1.181,2.77,0.64,2.8429737952
2020-12-14 12:30:00,3.97608,0.8984400000000001,4.076322681,1.12608,0.32844,1.173,2.85,0.5700000000000001,2.9064411227
2020-12-14 13:00:00,4.1984,1.0362,4.3243812274,1.1184,0.3262,1.165,3.08,0.71,3.1607752214
2020-12-14 13:30:00,4.4752,1.0186,4.5896580483000005,0.9552,0.2786,0.995,3.52,0.74,3.5969431466
2020-12-14 14:00:00,4.46176,0.9646800000000001,4.5648559452,0.94176,0.27468000000000004,0.981,3.52,0.6900000000000001,3.5869903818999997
2020-12-14 14:30:00,4.52552,0.9653600000000001,4.6273373769,0.8755200000000001,0.25536000000000003,0.912,3.65,0.71,3.7184136403
2020-12-14 15:00:00,4.52552,0.87536,4.6094019569,0.6355200000000001,0.18536000000000002,0.662,3.89,0.6900000000000001,3.9507214531
2020-12-14 15:30:00,4.5440000000000005,0.902,4.6326601429,0.624,0.182,0.65,3.92,0.72,3.9855739863
2020-12-14 16:00:00,4.788,0.979,4.8870630239,0.648,0.189,0.675,4.14,0.79,4.2147004639
2020-12-14 16:30:00,5.1636,0.9848,5.2566715705,0.6336,0.18480000000000002,0.66,4.53,0.8,4.600097825
2020-12-14 17:00:00,5.4136,0.9948,5.5042430906,0.6336,0.18480000000000002,0.66,4.78,0.81,4.8481439748
2020-12-14 17:30:00,5.61872,1.00296,5.7075338983,0.55872,0.16296000000000002,0.582,5.06,0.84,5.1292494578
2020-12-14 18:00:00,5.62552,0.9503600000000001,5.7052308805,0.5155200000000001,0.15036000000000002,0.537,5.11,0.8,5.1722432271
2020-12-14 18:30:00,5.5955200000000005,1.01036,5.6860066303,0.5155200000000001,0.15036000000000002,0.537,5.08,0.86,5.1522810482
2020-12-14 19:00:00,5.41616,0.9938800000000001,5.506594828,0.59616,0.17388,0.621,4.82,0.8200000000000001,4.8892535218
2020-12-14 19:30:00,5.12368,0.88524,5.1995910031,0.7036800000000001,0.20524,0.733,4.42,0.68,4.4720017889
2020-12-14 20:00:00,4.73832,0.7157600000000001,4.7920756254,0.80832,0.23576000000000003,0.842,3.93,0.48,3.9592044655
2020-12-14 20:30:00,4.63536,0.64448,4.6799483758000004,0.73536,0.21448,0.766,3.9,0.43,3.9236335201
2020-12-14 21:00:00,4.48752,0.6613600000000001,4.5359930335000005,0.82752,0.24136000000000002,0.862,3.66,0.42,3.6840195439
2020-12-14 21:30:00,4.20464,0.6155200000000001,4.249454365,0.70464,0.20552,0.734,3.5,0.41000000000000003,3.5239324625
2020-12-14 22:00:00,3.84192,0.6105600000000001,3.8901327484,0.72192,0.21056000000000002,0.752,3.12,0.4,3.1455365202
2020-12-14 22:30:00,3.5508800000000003,0.56984,3.5963128896,0.65088,0.18984,0.678,2.9,0.38,2.9247905908
2020-12-14 23:00:00,3.18552,0.5703600000000001,3.2361780235,0.7555200000000001,0.22036000000000003,0.787,2.43,0.35000000000000003,2.4550763736
2020-12-14 23:30:00,2.93792,0.51356,2.9824684072,0.6979200000000001,0.20356000000000002,0.727,2.24,0.31,2.2613491548
2020-12-15 00:00:00,2.78328,0.45304000000000005,2.8199100695,0.59328,0.17304000000000003,0.618,2.19,0.28,2.207826986
2020-12-15 00:30:00,2.9052800000000003,0.43904000000000004,2.9382661554,0.5452800000000001,0.15904000000000001,0.5680000000000001,2.36,0.28,2.3765521244
2020-12-15 01:00:00,3.26144,0.46792000000000006,3.2948353525,0.54144,0.15792,0.5640000000000001,2.7199999999999998,0.31,2.7376084453000002
2020-12-15 01:30:00,3.48376,0.49568000000000006,3.5188467429,0.53376,0.15568,0.556,2.95,0.34,2.9695285821
2020-12-15 02:00:00,3.4016,0.4788,3.4351320208000002,0.44160000000000005,0.1288,0.46,2.96,0.35000000000000003,2.9806207407
2020-12-15 02:30:00,3.40152,0.40836000000000006,3.4259445705,0.37152,0.10836000000000001,0.387,3.03,0.30000000000000004,3.0448152653
2020-12-15 03:00:00,3.3994400000000002,0.44692000000000004,3.4286921413,0.46944,0.13692000000000001,0.489,2.93,0.31,2.9463536787
2020-12-15 03:30:00,3.32968,0.43324,3.3577471316,0.5596800000000001,0.16324000000000002,0.583,2.77,0.27,2.7831277369
2020-12-15 04:00:00,3.23872,0.43296,3.267531423,0.55872,0.16296000000000002,0.582,2.68,0.27,2.6935664091
2020-12-15 04:30:00,3.21784,0.38812,3.2411620447000002,0.5078400000000001,0.14812,0.529,2.71,0.24,2.7206065500000003
2020-12-15 05:00:00,3.1576,0.38180000000000003,3.180598843,0.4176,0.1218,0.435,2.74,0.26,2.7523081223
2020-12-15 05:30:00,3.1824,0.45320000000000005,3.2145077384,0.4224,0.1232,0.44,2.76,0.33,2.7796582524
2020-12-15 06:00:00,3.26664,0.39652000000000004,3.2906177232,0.53664,0.15652000000000002,0.559,2.73,0.24,2.740529146
2020-12-15 06:30:00,3.56328,0.47304,3.5945418623,0.59328,0.17304000000000003,0.618,2.9699999999999998,0.30000000000000004,2.9851130632
2020-12-15 07:00:00,3.8928000000000003,0.4454,3.9181976724,0.5328,0.1554,0.555,3.36,0.29,3.3724916605
2020-12-15 07:30:00,4.1268,0.3924,4.1454138515,0.5568000000000001,0.16240000000000002,0.58,3.5700000000000003,0.23,3.5774012914
2020-12-15 08:00:00,4.16976,0.39368000000000003,4.1883030454,0.6297600000000001,0.18368,0.656,3.54,0.21,3.5462233432
2020-12-15 08:30:00,4.13624,0.47432,4.1633473072000005,0.66624,0.19432000000000002,0.6940000000000001,3.47,0.28,3.4812785008000002
2020-12-15 09:00:00,4.13784,0.54812,4.1739855534,0.7478400000000001,0.21812,0.779,3.39,0.33,3.4060240751
2020-12-15 09:30:00,4.04768,0.45724000000000004,4.0734238424,0.60768,0.17724,0.633,3.44,0.28,3.451376537
2020-12-15 10:00:00,3.9244,0.2942,3.9354121766,0.4944,0.1442,0.515,3.43,0.15,3.4332783167
2020-12-15 10:30:00,3.75992,0.36456000000000005,3.7775524351,0.5299200000000001,0.15456,0.552,3.23,0.21,3.2368194265
2020-12-15 11:00:00,3.84904,0.5147200000000001,3.8833034391,0.59904,0.17472000000000001,0.624,3.25,0.34,3.2677362195
2020-12-15 11:30:00,3.86712,0.5441600000000001,3.9052179453,0.5971200000000001,0.17416,0.622,3.27,0.37,3.2908661474
2020-12-15 12:00:00,3.8288,0.5934,3.8745106788,0.6288,0.1834,0.655,3.2,0.41000000000000003,3.2261587066
