Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-15 12:30:00,3.85496,0.6622800000000001,3.9114359767,0.6249600000000001,0.18228000000000003,0.651,3.23,0.48,3.2654708696
2020-12-15 13:00:00,3.84112,0.72116,3.9082316462,0.62112,0.18116000000000002,0.647,3.22,0.54,3.2649655435
2020-12-15 13:30:00,4.01976,0.78368,4.0954395124,0.6297600000000001,0.18368,0.656,3.39,0.6000000000000001,3.4426879034
2020-12-15 14:00:00,4.12672,0.85196,4.2137458158,0.72672,0.21196,0.757,3.4,0.64,3.4597109705999998
2020-12-15 14:30:00,4.2167200000000005,0.9019600000000001,4.3121061443,0.72672,0.21196,0.757,3.49,0.6900000000000001,3.5575553404
2020-12-15 15:00:00,4.32144,0.9129200000000001,4.4168163421,0.66144,0.19292,0.6890000000000001,3.66,0.72,3.7301474502
2020-12-15 15:30:00,4.40416,0.8378800000000001,4.4831538229,0.6441600000000001,0.18788000000000002,0.671,3.76,0.65,3.8157699092
2020-12-15 16:00:00,4.53616,0.7538800000000001,4.5983782576,0.59616,0.17388,0.621,3.94,0.58,3.9824615503
2020-12-15 16:30:00,4.87792,0.7485600000000001,4.9350223505,0.5779200000000001,0.16856000000000002,0.602,4.3,0.58,4.3389399627
2020-12-15 17:00:00,5.14872,0.83296,5.2156629492,0.55872,0.16296000000000002,0.582,4.59,0.67,4.6386420427
2020-12-15 17:30:00,5.44472,0.7459600000000001,5.4955829718,0.5347200000000001,0.15596000000000002,0.557,4.91,0.59,4.9453210209
2020-12-15 18:00:00,5.43504,0.6277200000000001,5.4711691803,0.57504,0.16772,0.599,4.86,0.46,4.881721008
2020-12-15 18:30:00,5.42016,0.6058800000000001,5.4539183162,0.50016,0.14588,0.521,4.92,0.46,4.9414572749
2020-12-15 19:00:00,5.35608,0.8284400000000001,5.4197699029,0.6460800000000001,0.18844000000000002,0.673,4.71,0.64,4.7532830759
2020-12-15 19:30:00,5.42688,0.9978400000000001,5.5178538582000005,0.7468800000000001,0.21784,0.778,4.68,0.78,4.7445547736
2020-12-15 20:00:00,5.08656,0.9310800000000001,5.1710736409,0.5865600000000001,0.17108,0.611,4.5,0.76,4.5637265475
2020-12-15 20:30:00,4.9412,0.8816,5.0192306183,0.45120000000000005,0.1316,0.47000000000000003,4.49,0.75,4.5522082553
2020-12-15 21:00:00,4.702,0.656,4.7475404158,0.432,0.126,0.45,4.27,0.53,4.3027665519
2020-12-15 21:30:00,4.5432,0.6426000000000001,4.5884203164,0.5232,0.1526,0.545,4.02,0.49,4.0497530789
2020-12-15 22:00:00,4.14312,0.59216,4.185223626,0.45312,0.13216,0.47200000000000003,3.69,0.46,3.7185615498
2020-12-15 22:30:00,3.7496,0.5928,3.7961707022,0.48960000000000004,0.1428,0.51,3.26,0.45,3.2909117278
2020-12-15 23:00:00,3.42736,0.5604800000000001,3.4728856013,0.44736000000000004,0.13048,0.466,2.98,0.43,3.0108636635
2020-12-15 23:30:00,3.2056,0.6008,3.2614156436,0.5856,0.1708,0.61,2.62,0.43,2.6550517886
2020-12-16 00:00:00,2.95656,0.53108,3.003879658,0.5865600000000001,0.17108,0.611,2.37,0.36,2.3971858501
2020-12-16 00:30:00,3.092,0.521,3.1355868668999998,0.552,0.161,0.5750000000000001,2.54,0.36,2.5653849614
2020-12-16 01:00:00,3.42144,0.5279200000000001,3.4619288265,0.54144,0.15792,0.5640000000000001,2.88,0.37,2.9036700915
2020-12-16 01:30:00,3.56744,0.5509200000000001,3.6097286602,0.51744,0.15092,0.539,3.05,0.4,3.0761176831
2020-12-16 02:00:00,3.53968,0.61824,3.593265256,0.6796800000000001,0.19824000000000003,0.708,2.86,0.42,2.8906746617
2020-12-16 02:30:00,3.52424,0.6083200000000001,3.5763557989,0.7142400000000001,0.20832,0.744,2.81,0.4,2.838326972
2020-12-16 03:00:00,3.50832,0.6357600000000001,3.5654592972,0.80832,0.23576000000000003,0.842,2.7,0.4,2.7294688128
2020-12-16 03:30:00,3.41848,0.67164,3.4838349272,0.8284800000000001,0.24164000000000002,0.863,2.59,0.43,2.625452342
2020-12-16 04:00:00,3.25488,0.72184,3.3339611275,0.79488,0.23184000000000002,0.8280000000000001,2.46,0.49,2.5083261351
2020-12-16 04:30:00,3.18896,0.57428,3.2402566874,0.7689600000000001,0.22428,0.801,2.42,0.35000000000000003,2.4451789301
2020-12-16 05:00:00,3.16096,0.6652800000000001,3.2302113863,0.84096,0.24528000000000003,0.876,2.32,0.42,2.3577107541
2020-12-16 05:30:00,3.18416,0.67788,3.2555178083,0.8841600000000001,0.25788,0.921,2.3,0.42,2.3380333616
2020-12-16 06:00:00,3.17504,0.44772000000000006,3.2064516525,1.05504,0.30772000000000005,1.099,2.12,0.14,2.1246176127
2020-12-16 06:30:00,3.2592,0.2606,3.2696019635,0.8592000000000001,0.2506,0.895,2.4,0.01,2.4000208332
2020-12-16 07:00:00,3.7413600000000002,0.49248000000000003,3.7736336865,1.07136,0.31248000000000004,1.116,2.67,0.18,2.6760605374
2020-12-16 07:30:00,4.13304,0.5117200000000001,4.1645980598,1.10304,0.32172,1.149,3.03,0.19,3.0359512513
2020-12-16 08:00:00,3.99,0.45,4.015295755,0.96,0.28,1.0,3.03,0.17,3.0347652298
2020-12-16 08:30:00,4.086,0.578,4.1266790522,1.056,0.308,1.1,3.03,0.27,3.0420059172
2020-12-16 09:00:00,4.11744,0.58592,4.1589198598,1.11744,0.32592000000000004,1.164,3.0,0.26,3.0112455895
2020-12-16 09:30:00,4.08488,0.68684,4.1422208777,1.15488,0.33684000000000003,1.203,2.93,0.35000000000000003,2.9508303916000003
2020-12-16 10:00:00,4.05128,0.6870400000000001,4.1091232155,1.12128,0.32704000000000005,1.168,2.93,0.36,2.9520331976
2020-12-16 10:30:00,4.14664,0.70152,4.2055622216,1.13664,0.33152000000000004,1.184,3.01,0.37,3.0326556019
2020-12-16 11:00:00,4.22696,0.83328,4.3083113165,1.17696,0.34328000000000003,1.226,3.05,0.49,3.0891099042
2020-12-16 11:30:00,4.27768,0.9222400000000001,4.3759653564,1.20768,0.35224000000000005,1.258,3.07,0.5700000000000001,3.1224669734
2020-12-16 12:00:00,4.25704,0.98372,4.3692212807,1.24704,0.36372000000000004,1.299,3.01,0.62,3.0731905245
2020-12-16 12:30:00,4.32664,1.06652,4.4561506483,1.25664,0.36652,1.309,3.07,0.7000000000000001,3.1487934197
2020-12-16 13:00:00,4.44504,1.11272,4.5821966785,1.17504,0.34272,1.224,3.27,0.77,3.3594344762
2020-12-16 13:30:00,4.65408,1.16244,4.7970540335,1.17408,0.34244,1.223,3.48,0.8200000000000001,3.5753041829
2020-12-16 14:00:00,4.73448,1.07464,4.8549100919,1.04448,0.30464,1.088,3.69,0.77,3.7694827231
2020-12-16 14:30:00,4.6852800000000006,0.8990400000000001,4.7707569211,0.7852800000000001,0.22904000000000002,0.8180000000000001,3.9,0.67,3.9571328004
2020-12-16 15:00:00,4.58768,0.77724,4.6530538144,0.60768,0.17724,0.633,3.98,0.6000000000000001,4.0249720496
2020-12-16 15:30:00,4.58888,0.59884,4.6277887808,0.33888,0.09884000000000001,0.353,4.25,0.5,4.2793106922
2020-12-16 16:00:00,4.66728,0.5300400000000001,4.6972805963,0.37728,0.11004000000000001,0.393,4.29,0.42,4.3105104106
2020-12-16 16:30:00,5.00856,0.56208,5.0400007143,0.41856000000000004,0.12208000000000001,0.436,4.59,0.44,4.6110410972
2020-12-16 17:00:00,5.27944,0.63192,5.3171241851,0.5894400000000001,0.17192000000000002,0.614,4.69,0.46,4.7125046419
2020-12-16 17:30:00,5.40536,0.61448,5.4401748501,0.49536,0.14448000000000003,0.516,4.91,0.47000000000000003,4.9324436135
2020-12-16 18:00:00,5.43472,0.6509600000000001,5.4735665155,0.41472000000000003,0.12096000000000001,0.432,5.02,0.53,5.0479005537
2020-12-16 18:30:00,5.4360800000000005,0.80344,5.4951325371,0.52608,0.15344000000000002,0.548,4.91,0.65,4.9528375705
2020-12-16 19:00:00,5.32792,0.75856,5.3816488923,0.5779200000000001,0.16856000000000002,0.602,4.75,0.59,4.7865018542
2020-12-16 19:30:00,5.09704,0.60372,5.1326693445,0.5270400000000001,0.15372000000000002,0.549,4.57,0.45,4.5921019152
2020-12-16 20:00:00,4.88568,0.6712400000000001,4.9315750222,0.41568000000000005,0.12124000000000001,0.433,4.47,0.55,4.5037095821
2020-12-16 20:30:00,4.9288,0.5834,4.9632071285,0.38880000000000003,0.1134,0.405,4.54,0.47000000000000003,4.5642633579
2020-12-16 21:00:00,4.74664,0.6215200000000001,4.7871576536,0.41664,0.12152,0.434,4.33,0.5,4.3587727631
2020-12-16 21:30:00,4.45016,0.64588,4.4967860745,0.50016,0.14588,0.521,3.95,0.5,3.9815198103
2020-12-16 22:00:00,4.1443200000000004,0.66376,4.1971377866,0.66432,0.19376000000000002,0.6920000000000001,3.48,0.47000000000000003,3.5115950792
2020-12-16 22:30:00,3.75392,0.61656,3.8042162925,0.6739200000000001,0.19656,0.7020000000000001,3.08,0.42,3.1085044636
2020-12-16 23:00:00,3.36888,0.57884,3.4182463633,0.5788800000000001,0.16884000000000002,0.603,2.79,0.41000000000000003,2.8199645388
2020-12-16 23:30:00,3.10328,0.5280400000000001,3.1478838924,0.47328000000000003,0.13804000000000002,0.493,2.63,0.39,2.6587591091
2020-12-17 00:00:00,3.05544,0.5499200000000001,3.1045330728,0.44544000000000006,0.12992,0.464,2.61,0.42,2.643577122
2020-12-17 00:30:00,3.15688,0.59784,3.2129898848,0.50688,0.14784,0.528,2.65,0.45,2.6879360111
2020-12-17 01:00:00,3.54592,0.61756,3.5992956255,0.50592,0.14756000000000002,0.527,3.04,0.47000000000000003,3.0761176831
2020-12-17 01:30:00,3.68792,0.6135600000000001,3.7386106778,0.45792000000000005,0.13356,0.47700000000000004,3.23,0.48,3.2654708696
2020-12-17 02:00:00,3.63784,0.6081200000000001,3.6883180177,0.5078400000000001,0.14812,0.529,3.13,0.46,3.1636213427
2020-12-17 02:30:00,3.61592,0.5975600000000001,3.6649632195,0.50592,0.14756000000000002,0.527,3.11,0.45,3.1423876273
2020-12-17 03:00:00,3.64608,0.5884400000000001,3.6932588591,0.40608000000000005,0.11844,0.423,3.24,0.47000000000000003,3.273912033
2020-12-17 03:30:00,3.64976,0.63868,3.7052206682,0.50976,0.14868,0.531,3.14,0.49,3.1780025173
2020-12-17 04:00:00,3.42512,0.56316,3.4711087854000002,0.52512,0.15316000000000002,0.547,2.9,0.41000000000000003,2.9288393606
2020-12-17 04:30:00,3.35968,0.5482400000000001,3.4041176243,0.43968,0.12824000000000002,0.458,2.92,0.42,2.950050847
2020-12-17 05:00:00,3.374,0.5670000000000001,3.4213104215,0.504,0.147,0.525,2.87,0.42,2.9005689097
2020-12-17 05:30:00,3.42704,0.61372,3.4815593346,0.5270400000000001,0.15372000000000002,0.549,2.9,0.46,2.9362561196
2020-12-17 06:00:00,3.36864,0.44252,3.3975814045,0.48864,0.14252,0.509,2.88,0.30000000000000004,2.8955828429
2020-12-17 06:30:00,3.5424800000000003,0.28364,3.5538171309,0.49248000000000003,0.14364000000000002,0.513,3.05,0.14,3.0532114241
2020-12-17 07:00:00,3.83712,0.38916,3.8568037803,0.7171200000000001,0.20916,0.747,3.12,0.18,3.1251879943
2020-12-17 07:30:00,4.18232,0.38776000000000005,4.2002569445,0.7123200000000001,0.20776000000000003,0.742,3.47,0.18,3.4746654515
2020-12-17 08:00:00,4.22848,0.35164,4.2430759833,0.58848,0.17164000000000001,0.613,3.64,0.18,3.644447832
2020-12-17 08:30:00,4.16,0.36,4.1755478682,0.48,0.14,0.5,3.68,0.22,3.6865702218000003
2020-12-17 09:00:00,4.08912,0.40016,4.1086531126,0.54912,0.16016000000000002,0.5720000000000001,3.54,0.24,3.5481262661
2020-12-17 09:30:00,4.03584,0.43212000000000006,4.0589077595,0.55584,0.16212000000000001,0.579,3.48,0.27,3.4904584226
2020-12-17 10:00:00,4.05,0.47500000000000003,4.0777598017,0.6000000000000001,0.17500000000000002,0.625,3.45,0.30000000000000004,3.4630189142
2020-12-17 10:30:00,3.94336,0.49348000000000003,3.9741175876,0.6633600000000001,0.19348,0.6910000000000001,3.2800000000000002,0.30000000000000004,3.2936909387
2020-12-17 11:00:00,3.852,0.536,3.8891130094,0.672,0.196,0.7000000000000001,3.18,0.34,3.1981244504
2020-12-17 11:30:00,3.81592,0.52256,3.851534032,0.62592,0.18256000000000003,0.652,3.19,0.34,3.2080679544
2020-12-17 12:00:00,3.93712,0.6591600000000001,3.9919175593,0.7171200000000001,0.20916,0.747,3.22,0.45,3.2512920509
2020-12-17 12:30:00,4.09784,0.78312,4.1719982742,0.6278400000000001,0.18312,0.654,3.47,0.6000000000000001,3.5214911614
2020-12-17 13:00:00,4.12456,0.84508,4.2102441022,0.63456,0.18508000000000002,0.661,3.49,0.66,3.5518586684
2020-12-17 13:30:00,4.31648,0.95564,4.4210007238,0.63648,0.18564000000000003,0.663,3.68,0.77,3.7596941365000003
2020-12-17 14:00:00,4.3604,0.9972000000000001,4.4729739548000005,0.7104,0.20720000000000002,0.74,3.65,0.79,3.734514694
2020-12-17 14:30:00,4.5022400000000005,0.8573200000000001,4.5831389462,0.64224,0.18732000000000001,0.669,3.86,0.67,3.9177161714
2020-12-17 15:00:00,4.52544,0.75992,4.5888000174,0.68544,0.19992000000000001,0.714,3.84,0.56,3.8806185074
2020-12-17 15:30:00,4.49096,0.9152800000000001,4.5832803973,0.84096,0.24528000000000003,0.876,3.65,0.67,3.7109836971
2020-12-17 16:00:00,4.78584,0.92212,4.8738660014,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.99,0.6900000000000001,4.0492221475
2020-12-17 16:30:00,5.00912,0.9251600000000001,5.0938398287,0.90912,0.26516,0.9470000000000001,4.1,0.66,4.1527821999
2020-12-17 17:00:00,5.35664,0.9815200000000001,5.4458216644,0.8966400000000001,0.26152000000000003,0.934,4.46,0.72,4.5177427992
2020-12-17 17:30:00,5.7216000000000005,0.8938,5.7909917113,0.8016000000000001,0.2338,0.835,4.92,0.66,4.96407091
2020-12-17 18:00:00,5.59096,0.8802800000000001,5.6598345029,0.96096,0.28028000000000003,1.001,4.63,0.6000000000000001,4.6687150266
2020-12-17 18:30:00,5.65568,1.00624,5.7444960789,1.01568,0.29624,1.058,4.64,0.71,4.6940068172
2020-12-17 19:00:00,5.44832,1.05076,5.5487194379,0.92832,0.27076,0.967,4.52,0.78,4.5868071684
2020-12-17 19:30:00,5.32496,0.99728,5.4175424687,0.9849600000000001,0.28728000000000004,1.026,4.34,0.71,4.3976925768
2020-12-17 20:00:00,5.09976,1.02368,5.2014875565,0.8697600000000001,0.25368,0.906,4.23,0.77,4.2995116002
2020-12-17 20:30:00,4.99504,0.9627200000000001,5.0869690779,0.9350400000000001,0.27272,0.974,4.06,0.6900000000000001,4.118215633
2020-12-17 21:00:00,4.89024,0.94132,4.9800131124,0.9302400000000001,0.27132,0.969,3.96,0.67,4.0162793728
2020-12-17 21:30:00,4.4729600000000005,0.87128,4.55702754,1.03296,0.30128000000000005,1.076,3.44,0.5700000000000001,3.4869040709
2020-12-17 22:00:00,4.08944,0.72692,4.1535445345,0.9494400000000001,0.27692,0.989,3.14,0.45,3.1720813357
2020-12-17 22:30:00,3.74504,0.71772,3.8131937533,1.05504,0.30772000000000005,1.099,2.69,0.41000000000000003,2.7210659676
2020-12-17 23:00:00,3.3652,0.7186,3.4410691652,1.1952,0.3486,1.245,2.17,0.37,2.2013177871
2020-12-17 23:30:00,3.01696,0.6532800000000001,3.0868790712,1.17696,0.34328000000000003,1.226,1.8399999999999999,0.31,1.8659314028
2020-12-18 00:00:00,2.92872,0.6679600000000001,3.0039259978,1.15872,0.33796000000000004,1.207,1.77,0.33,1.8004999306
2020-12-18 00:30:00,2.90312,0.59216,2.9628970957,1.17312,0.34216,1.222,1.73,0.25,1.7479702515
2020-12-18 01:00:00,3.2016,0.5188,3.2433618361,1.1616,0.3388,1.21,2.04,0.18,2.0479257799
2020-12-18 01:30:00,3.39912,0.58516,3.4491200327,1.14912,0.33516,1.197,2.25,0.25,2.2638462845
2020-12-18 02:00:00,3.27752,0.5663600000000001,3.3260939554,1.1875200000000001,0.34636,1.237,2.09,0.22,2.1015470492
2020-12-18 02:30:00,3.27208,0.5764400000000001,3.3224675469,1.22208,0.35644000000000003,1.2730000000000001,2.05,0.22,2.0617710833
2020-12-18 03:00:00,3.14696,0.49328000000000005,3.1853857537,1.17696,0.34328000000000003,1.226,1.97,0.15,1.9757024067
2020-12-18 03:30:00,3.0721600000000002,0.41188,3.0996471089,1.17216,0.34188,1.221,1.9,0.07,1.9012890364000001
2020-12-18 04:00:00,2.92064,0.35852,2.9425625907,1.16064,0.33852000000000004,1.209,1.76,0.02,1.7601136327
2020-12-18 04:30:00,2.9195200000000003,0.35236,2.9407064797,1.13952,0.33236000000000004,1.187,1.78,0.02,1.780112356
2020-12-18 05:00:00,2.882,0.386,2.9077345133,1.152,0.336,1.2,1.73,0.05,1.7307223925000002
2020-12-18 05:30:00,2.9292,0.5206000000000001,2.9751028554000003,1.0992,0.3206,1.145,1.83,0.2,1.8408965206999999
2020-12-18 06:00:00,3.0552,0.5136000000000001,3.0980690761,1.0752,0.3136,1.12,1.98,0.2,1.9900753755
2020-12-18 06:30:00,3.2916,0.4388,3.3207191992,1.1616,0.3388,1.21,2.13,0.1,2.1323461257
2020-12-18 07:00:00,3.56528,0.36404000000000003,3.5838173224,1.14528,0.33404,1.193,2.42,0.03,2.4201859433
2020-12-18 07:30:00,3.87416,0.53788,3.9113208255,1.12416,0.32788,1.171,2.75,0.21,2.7580065265
2020-12-18 08:00:00,3.9708,0.6194000000000001,4.018819354,1.0608,0.3094,1.105,2.91,0.31,2.9264654449
2020-12-18 08:30:00,3.966,0.648,4.0185893047,1.056,0.308,1.1,2.91,0.34,2.9297952147
2020-12-18 09:00:00,4.1304,0.6422,4.1800269138,1.0704,0.31220000000000003,1.115,3.06,0.33,3.0777426793
2020-12-18 09:30:00,4.06288,0.57584,4.103484568,1.08288,0.31584,1.1280000000000001,2.98,0.26,2.9913207785
2020-12-18 10:00:00,3.99968,0.5432400000000001,4.036403077,1.03968,0.30324,1.083,2.96,0.24,2.9697137909
2020-12-18 10:30:00,4.04896,0.58928,4.0916167954,1.12896,0.32928,1.176,2.92,0.26,2.9315524897
2020-12-18 11:00:00,4.12216,0.64188,4.1718356871,1.17216,0.34188,1.221,2.95,0.30000000000000004,2.9652150005999998
2020-12-18 11:30:00,4.1016,0.6688000000000001,4.1557690022,1.1616,0.3388,1.21,2.94,0.33,2.9584624385
2020-12-18 12:00:00,4.1756,0.6958000000000001,4.2331752858,1.1856,0.3458,1.235,2.99,0.35000000000000003,3.0104152537
2020-12-18 12:30:00,4.25632,0.7547600000000001,4.3227216658,1.21632,0.35476,1.267,3.04,0.4,3.0662028635
2020-12-18 13:00:00,4.21544,0.6699200000000001,4.2683400988999995,1.16544,0.33992000000000006,1.214,3.05,0.33,3.067800515
2020-12-18 13:30:00,4.30552,0.62536,4.3506985186,1.11552,0.32536000000000004,1.162,3.19,0.30000000000000004,3.2040755297
2020-12-18 14:00:00,4.3976,0.6318,4.442753313,1.1376,0.33180000000000004,1.185,3.26,0.30000000000000004,3.2737745799
2020-12-18 14:30:00,4.32888,0.6438400000000001,4.3764976865000005,1.17888,0.34384000000000003,1.228,3.15,0.30000000000000004,3.1642534665
2020-12-18 15:00:00,4.25952,0.5523600000000001,4.2951847690000005,1.13952,0.33236000000000004,1.187,3.12,0.22,3.1277467928
2020-12-18 15:30:00,4.27632,0.52976,4.3090089812,1.09632,0.31976000000000004,1.142,3.18,0.21,3.186926419
2020-12-18 16:00:00,4.42704,0.61372,4.4693775182,1.00704,0.29372000000000004,1.049,3.42,0.32,3.4349381363
2020-12-18 16:30:00,4.7532,0.5926,4.7899984342,1.0032,0.2926,1.045,3.75,0.30000000000000004,3.7619808612
2020-12-18 17:00:00,5.00408,0.67244,5.0490585459,1.17408,0.34244,1.223,3.83,0.33,3.8441904219
2020-12-18 17:30:00,5.142,0.6960000000000001,5.1888900547,1.152,0.336,1.2,3.99,0.36,4.0062076831
2020-12-18 18:00:00,5.01616,0.6188800000000001,5.0541936647,1.1961600000000001,0.34888,1.246,3.8200000000000003,0.27,3.8295299973
2020-12-18 18:30:00,4.8368,0.5274,4.8654686311,1.1568,0.33740000000000003,1.205,3.68,0.19,3.6849016269
2020-12-18 19:00:00,4.6648,0.5214,4.6938488472,1.2048,0.3514,1.255,3.46,0.17,3.4641737832
2020-12-18 19:30:00,4.50928,0.51104,4.5381458769,1.16928,0.34104,1.218,3.34,0.17,3.3443235489
2020-12-18 20:00:00,4.29688,0.45784,4.3212029807,1.22688,0.35784000000000005,1.278,3.07,0.1,3.0716282327
2020-12-18 20:30:00,4.26536,0.46448000000000006,4.2905754393,1.21536,0.35448,1.266,3.05,0.11,3.0519829619
2020-12-18 21:00:00,3.99744,0.43092,4.0205992837,1.23744,0.36092,1.289,2.76,0.07,2.7608875385
2020-12-18 21:30:00,3.69032,0.39176000000000005,3.7110561300000002,1.24032,0.36176,1.292,2.45,0.03,2.4501836666
2020-12-18 22:00:00,3.42384,0.34112000000000003,3.4407910718,1.20384,0.35112000000000004,1.254,2.22,-0.01,2.2200225224
2020-12-18 22:30:00,3.19224,0.29732000000000003,3.2060560507,1.1222400000000001,0.32732,1.169,2.07,-0.03,2.0702173799
2020-12-18 23:00:00,2.88056,0.27808000000000005,2.8939513472,1.09056,0.31808000000000003,1.1360000000000001,1.79,-0.04,1.7904468716
2020-12-18 23:30:00,2.74216,0.30188000000000004,2.758726699,1.17216,0.34188,1.221,1.57,-0.04,1.5705094714999999
2020-12-19 00:00:00,2.51688,0.28784000000000004,2.5332857715,1.22688,0.35784000000000005,1.278,1.29,-0.07,1.2918978288
2020-12-19 00:30:00,2.60192,0.29056000000000004,2.618093352,1.20192,0.35056000000000004,1.252,1.4,-0.06,1.4012851244
2020-12-19 01:00:00,2.97752,0.34636,2.9975974712999998,1.1875200000000001,0.34636,1.237,1.79,0.0,1.79
2020-12-19 01:30:00,3.08032,0.30676000000000003,3.0955569773,1.12032,0.32676000000000005,1.167,1.96,-0.02,1.9601020382
2020-12-19 02:00:00,2.98488,0.32684,3.0027209328,1.15488,0.33684000000000003,1.203,1.83,-0.01,1.8300273222
2020-12-19 02:30:00,3.06768,0.29724,3.082046755,1.08768,0.31724,1.133,1.98,-0.02,1.9801010075
2020-12-19 03:00:00,2.99824,0.27032,3.0104013022,1.09824,0.32032000000000005,1.1440000000000001,1.9,-0.05,1.9006577809
2020-12-19 03:30:00,2.9665600000000003,0.28108,2.9798463383,1.06656,0.31108,1.111,1.9,-0.03,1.9002368273
2020-12-19 04:00:00,2.7503200000000003,0.28676,2.7652289959000003,1.12032,0.32676000000000005,1.167,1.63,-0.04,1.6304907237
2020-12-19 04:30:00,2.7188,0.27340000000000003,2.7325118481,1.1088,0.3234,1.155,1.6099999999999999,-0.05,1.6107762104
2020-12-19 05:00:00,2.63368,0.28024000000000004,2.6485476775,1.06368,0.31024,1.108,1.57,-0.03,1.570286598
2020-12-19 05:30:00,2.59696,0.28828000000000004,2.6129115177999997,1.05696,0.30828,1.101,1.54,-0.02,1.5401298647
2020-12-19 06:00:00,2.69128,0.20704000000000003,2.6992320389,0.8812800000000001,0.25704000000000005,0.918,1.81,-0.05,1.810690476
2020-12-19 06:30:00,2.85536,0.21948,2.8637828479,0.8553600000000001,0.24948,0.891,2.0,-0.03,2.0002249873
2020-12-19 07:00:00,3.05288,0.21584,3.0605004819,0.8428800000000001,0.24584000000000003,0.878,2.21,-0.03,2.2102036105
2020-12-19 07:30:00,3.29488,0.18684,3.3001732379,0.67488,0.19684000000000001,0.7030000000000001,2.62,-0.01,2.6200190839
2020-12-19 08:00:00,3.35624,0.26932,3.3670283931,0.78624,0.22932000000000002,0.8190000000000001,2.5700000000000003,0.04,2.5703112652
2020-12-19 08:30:00,3.44144,0.34792,3.4589821624,1.02144,0.29792,1.064,2.42,0.05,2.4205164738000002
2020-12-19 09:00:00,3.644,0.327,3.6586425077999998,0.984,0.28700000000000003,1.025,2.66,0.04,2.6603007349
2020-12-19 09:30:00,3.66184,0.24512000000000003,3.6700348772,0.7718400000000001,0.22512000000000001,0.804,2.89,0.02,2.8900692033
2020-12-19 10:00:00,3.66496,0.31728,3.6786680198,0.7449600000000001,0.21728000000000003,0.776,2.92,0.1,2.921711827
2020-12-19 10:30:00,3.52448,0.33464000000000005,3.540330945,0.8044800000000001,0.23464000000000002,0.838,2.7199999999999998,0.1,2.7218376146
2020-12-19 11:00:00,3.55736,0.39548000000000005,3.5792757089,0.8073600000000001,0.23548000000000002,0.841,2.75,0.16,2.7546506131
2020-12-19 11:30:00,3.43176,0.47468000000000005,3.4644332581,0.94176,0.27468000000000004,0.981,2.49,0.2,2.4980192153000003
2020-12-19 12:00:00,3.6332,0.4076,3.6559923413,0.8832000000000001,0.2576,0.92,2.75,0.15,2.7540878708000003
2020-12-19 12:30:00,3.90624,0.43432000000000004,3.9303110309,0.90624,0.26432,0.9440000000000001,3.0,0.17,3.0048128061
2020-12-19 13:00:00,3.75272,0.43996,3.7784219193,1.06272,0.30996,1.107,2.69,0.13,2.693139432
2020-12-19 13:30:00,3.82264,0.46952000000000005,3.8513667185,0.9926400000000001,0.28952,1.034,2.83,0.18,2.8357186038
2020-12-19 14:00:00,3.6463200000000002,0.36476000000000003,3.6645189862,0.9763200000000001,0.28476,1.017,2.67,0.08,2.671198233
2020-12-19 14:30:00,3.59144,0.16792,3.5953634587,0.78144,0.22792,0.8140000000000001,2.81,-0.06,2.8106404964
2020-12-19 15:00:00,3.68672,0.19196000000000002,3.6917141005,0.72672,0.21196,0.757,2.96,-0.02,2.9600675668000003
2020-12-19 15:30:00,3.8148,0.10640000000000001,3.8162835324,0.6048,0.1764,0.63,3.21,-0.07,3.2107631492
2020-12-19 16:00:00,3.91984,0.18412,3.9241617958,0.69984,0.20412000000000002,0.729,3.22,-0.02,3.2200621112
2020-12-19 16:30:00,4.33448,0.20964000000000002,4.3395467275,0.6844800000000001,0.19964,0.713,3.65,0.01,3.6500136986
2020-12-19 17:00:00,4.54648,0.24064000000000002,4.5528439464,0.75648,0.22064000000000003,0.788,3.79,0.02,3.7900527701
2020-12-19 17:30:00,4.915760000000001,0.34668000000000004,4.9279695007,0.8457600000000001,0.24668,0.881,4.07,0.1,4.0712283159
2020-12-19 18:00:00,5.09312,0.42716000000000004,5.1110015653,1.05312,0.30716000000000004,1.097,4.04,0.12,4.0417817853
2020-12-19 18:30:00,4.92792,0.40856000000000003,4.9448272771,1.05792,0.30856,1.102,3.87,0.1,3.8712917741
2020-12-19 19:00:00,4.65224,0.32732,4.6637404945,0.88224,0.25732000000000005,0.919,3.77,0.07,3.7706498114
2020-12-19 19:30:00,4.47256,0.32908000000000004,4.484650109,0.92256,0.26908000000000004,0.961,3.55,0.06,3.550507006
2020-12-19 20:00:00,4.29664,0.30152,4.3072067050000005,0.8966400000000001,0.26152000000000003,0.934,3.4,0.04,3.400235286
2020-12-19 20:30:00,4.28208,0.26144,4.2900536127,0.8620800000000001,0.25144,0.898,3.42,0.01,3.4200146199
2020-12-19 21:00:00,4.196,0.28800000000000003,4.2058720855,0.8160000000000001,0.23800000000000002,0.85,3.38,0.05,3.3803698023
2020-12-19 21:30:00,3.90224,0.21232,3.9080118731,0.76224,0.22232000000000002,0.794,3.14,-0.01,3.1400159235
2020-12-19 22:00:00,3.65696,0.18328000000000003,3.661549945,0.69696,0.20328000000000002,0.726,2.96,-0.02,2.9600675668000003
2020-12-19 22:30:00,3.31176,0.11468,3.3137449811,0.70176,0.20468000000000003,0.731,2.61,-0.09,2.6115512631
2020-12-19 23:00:00,2.99176,0.13968,2.9950189314999998,0.82176,0.23968000000000003,0.856,2.17,-0.1,2.1723029255
2020-12-19 23:30:00,2.76264,0.06952000000000001,2.7635145739,0.7526400000000001,0.21952000000000002,0.784,2.01,-0.15,2.0155892439
2020-12-20 00:00:00,2.60576,0.04168,2.6060933214,0.7257600000000001,0.21168,0.756,1.88,-0.17,1.8876705221
2020-12-20 00:30:00,2.7302400000000002,0.051320000000000005,2.7307222854,0.6902400000000001,0.20132000000000003,0.719,2.04,-0.15,2.045507272
2020-12-20 01:00:00,3.08272,0.029960000000000004,3.0828655825,0.58272,0.16996000000000003,0.607,2.5,-0.14,2.5039169315
2020-12-20 01:30:00,3.22376,0.06568,3.2244290037,0.53376,0.15568,0.556,2.69,-0.09,2.6915051550999998
2020-12-20 02:00:00,3.11592,0.07256,3.1167647329,0.62592,0.18256000000000003,0.652,2.49,-0.11,2.4924285346
2020-12-20 02:30:00,3.14688,0.022840000000000003,3.1469628850999998,0.6268800000000001,0.18284,0.653,2.52,-0.16,2.5250742563
2020-12-20 03:00:00,3.09928,0.03104,3.0994354325,0.68928,0.20104000000000002,0.718,2.41,-0.17,2.4159884106
2020-12-20 03:30:00,2.9518400000000002,0.12512,2.9544905483,0.7718400000000001,0.22512000000000001,0.804,2.18,-0.1,2.1822923727
2020-12-20 04:00:00,2.9128,0.1404,2.9161817502,0.8928,0.2604,0.93,2.02,-0.12,2.0235612173
2020-12-20 04:30:00,2.7920800000000003,0.08144000000000001,2.7932674773,0.8620800000000001,0.25144,0.898,1.9300000000000002,-0.17,1.9374725805000002
2020-12-20 05:00:00,2.7183200000000003,0.030760000000000003,2.7184940316,0.68832,0.20076000000000002,0.717,2.03,-0.17,2.0371057901
2020-12-20 05:30:00,2.6804,0.0222,2.6804919325,0.5904,0.17220000000000002,0.615,2.09,-0.15,2.0953758613
2020-12-20 06:00:00,2.70912,0.045160000000000006,2.7094963739,0.66912,0.19516000000000003,0.6970000000000001,2.04,-0.15,2.045507272
2020-12-20 06:30:00,2.97952,0.08236,2.9806580817,0.6595200000000001,0.19236,0.687,2.32,-0.11,2.3226062947
2020-12-20 07:00:00,3.21696,0.21828000000000003,3.2243569591,0.81696,0.23828000000000002,0.851,2.4,-0.02,2.4000833319
2020-12-20 07:30:00,3.44272,0.13996,3.4455637855,0.58272,0.16996000000000003,0.607,2.86,-0.03,2.8601573383
2020-12-20 08:00:00,3.42768,0.14724,3.4308409756,0.60768,0.17724,0.633,2.8200000000000003,-0.03,2.82015957
2020-12-20 08:30:00,3.49968,0.19824000000000003,3.5052901734,0.6796800000000001,0.19824000000000003,0.708,2.8200000000000003,0.0,2.8200000000000003
2020-12-20 09:00:00,3.68872,0.15796000000000002,3.6921005674,0.6787200000000001,0.19796000000000002,0.707,3.01,-0.04,3.010265769
2020-12-20 09:30:00,3.81088,0.20984000000000003,3.8166528792000003,0.65088,0.18984,0.678,3.16,0.02,3.1600632905
2020-12-20 10:00:00,3.82392,0.23656000000000002,3.8312301940999998,0.6739200000000001,0.19656,0.7020000000000001,3.15,0.04,3.150253958
2020-12-20 10:30:00,3.82256,0.19408,3.8274837687,0.5625600000000001,0.16408,0.586,3.26,0.03,3.2601380339
2020-12-20 11:00:00,3.71376,0.17568,3.7179129629,0.53376,0.15568,0.556,3.18,0.02,3.1800628925
2020-12-20 11:30:00,3.6312800000000003,0.36204000000000003,3.6492831351,0.7612800000000001,0.22204000000000002,0.793,2.87,0.14,2.8734126052
2020-12-20 12:00:00,3.6308,0.3094,3.6439589734,0.8208000000000001,0.2394,0.855,2.81,0.07,2.8108717509
2020-12-20 12:30:00,4.07696,0.34328000000000003,4.091386562,0.9369600000000001,0.27328,0.976,3.14,0.07,3.1407801579
2020-12-20 13:00:00,4.13504,0.29272000000000004,4.145387895,0.6950400000000001,0.20272,0.724,3.44,0.09,3.4411771242
2020-12-20 13:30:00,4.1008,0.2894,4.110999027,0.8208000000000001,0.2394,0.855,3.2800000000000002,0.05,3.2803810754000002
2020-12-20 14:00:00,4.1788,0.2884,4.1887401447,0.7488,0.2184,0.78,3.43,0.07,3.4307142113999998
2020-12-20 14:30:00,4.15896,0.34928000000000003,4.1736009392,0.6489600000000001,0.18928,0.676,3.51,0.16,3.5136448312
2020-12-20 15:00:00,4.2524,0.3382,4.2658275868,0.7824,0.22820000000000001,0.8150000000000001,3.47,0.11,3.4717430781
2020-12-20 15:30:00,4.47776,0.27268000000000003,4.4860549484,0.79776,0.23268000000000003,0.8310000000000001,3.68,0.04,3.6802173849
2020-12-20 16:00:00,4.57944,0.14192000000000002,4.5816385715,0.5894400000000001,0.17192000000000002,0.614,3.99,-0.03,3.9901127804
2020-12-20 16:30:00,4.87504,0.16272,4.8777548934,0.45504000000000006,0.13272,0.47400000000000003,4.42,0.03,4.4201018088
2020-12-20 17:00:00,5.14904,0.22472000000000003,5.1539414044,0.59904,0.17472000000000001,0.624,4.55,0.05,4.550274717
2020-12-20 17:30:00,5.48552,0.35536,5.4970183191,0.8755200000000001,0.25536000000000003,0.912,4.61,0.1,4.6110844711
2020-12-20 18:00:00,5.37856,0.34708000000000006,5.3897469514,0.77856,0.22708000000000003,0.811,4.6,0.12,4.6015649512
2020-12-20 18:30:00,5.1768,0.2624,5.183445958,0.7968000000000001,0.23240000000000002,0.8300000000000001,4.38,0.03,4.3801027385
2020-12-20 19:00:00,5.13472,0.30096,5.1435324826,0.6547200000000001,0.19096000000000002,0.682,4.48,0.11,4.481350243
2020-12-20 19:30:00,4.89208,0.31144000000000005,4.9019834353,0.6220800000000001,0.18144000000000002,0.648,4.27,0.13,4.2719784644
2020-12-20 20:00:00,4.61944,0.33192000000000005,4.6313493498,0.8294400000000001,0.24192000000000002,0.864,3.79,0.09,3.791068451
2020-12-20 20:30:00,4.6064,0.3552,4.6200744583,0.5664,0.1652,0.59,4.04,0.19,4.044465354
2020-12-20 21:00:00,4.38544,0.20492000000000002,4.390225074,0.56544,0.16492,0.589,3.8200000000000003,0.04,3.8202094183
2020-12-20 21:30:00,4.17176,0.22968000000000002,4.1780778356,0.58176,0.16968000000000003,0.606,3.59,0.06,3.5905013577
2020-12-20 22:00:00,3.97696,0.36328000000000005,3.9935176474,0.69696,0.20328000000000002,0.726,3.2800000000000002,0.16,3.2839001203000002
2020-12-20 22:30:00,3.55616,0.41388,3.5801634879,0.83616,0.24388,0.871,2.7199999999999998,0.17,2.7253073221
2020-12-20 23:00:00,3.2268,0.3024,3.2409387529,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.43,0.07,2.4310080214
2020-12-20 23:30:00,2.9704800000000002,0.29264,2.9848600637000002,0.6604800000000001,0.19264,0.6880000000000001,2.31,0.1,2.312163489
2020-12-21 00:00:00,2.84,0.225,2.8488989101,0.6000000000000001,0.17500000000000002,0.625,2.24,0.05,2.2405579662
2020-12-21 00:30:00,2.98856,0.25208,2.9991724191999998,0.65856,0.19208000000000003,0.686,2.33,0.06,2.3307724042
2020-12-21 01:00:00,3.26264,0.29952,3.2763595651,0.7526400000000001,0.21952000000000002,0.784,2.51,0.08,2.5112745768
2020-12-21 01:30:00,3.47024,0.31132000000000004,3.4841764881,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.02,0.18,3.0253594828
2020-12-21 02:00:00,3.41568,0.34124000000000004,3.4326832945,0.41568000000000005,0.12124000000000001,0.433,3.0,0.22,3.0080558505
2020-12-21 02:30:00,3.38568,0.26624000000000003,3.3961320351,0.53568,0.15624000000000002,0.558,2.85,0.11,2.852122017
2020-12-21 03:00:00,3.4044,0.31920000000000004,3.4193315136,0.6144000000000001,0.1792,0.64,2.79,0.14,2.7935103365
2020-12-21 03:30:00,3.27312,0.23216,3.2813431396,0.45312,0.13216,0.47200000000000003,2.8200000000000003,0.1,2.8217724926
2020-12-21 04:00:00,3.20344,0.05892000000000001,3.2039818039,0.37344000000000005,0.10892,0.389,2.83,-0.05,2.8304416616
2020-12-21 04:30:00,3.1452,0.1136,3.1472508638,0.3552,0.10360000000000001,0.37,2.79,0.01,2.7900179211
2020-12-21 05:00:00,3.10584,0.17212000000000002,3.1106056323,0.55584,0.16212000000000001,0.579,2.55,0.01,2.5500196078
2020-12-21 05:30:00,3.17408,0.17744000000000001,3.1790358287,0.57408,0.16744,0.598,2.6,0.01,2.6000192307
2020-12-21 06:00:00,3.24056,0.20808000000000001,3.2472336534,0.6105600000000001,0.17808000000000002,0.636,2.63,0.03,2.6301710971
2020-12-21 06:30:00,3.52232,0.30776000000000003,3.5357395832,0.7123200000000001,0.20776000000000003,0.742,2.81,0.1,2.8117787964
2020-12-21 07:00:00,3.78088,0.49484000000000006,3.8131247291,0.77088,0.22484,0.803,3.01,0.27,3.0220853727
2020-12-21 07:30:00,3.98672,0.35696000000000006,4.0026687097,0.84672,0.24696,0.882,3.14,0.11,3.1419261608
2020-12-21 08:00:00,3.9779999999999998,0.339,3.99241844,0.888,0.259,0.925,3.09,0.08,3.0910354252
2020-12-21 08:30:00,4.21112,0.37616000000000005,4.2278869427,0.7411200000000001,0.21616000000000002,0.772,3.47,0.16,3.4736868022
2020-12-21 09:00:00,4.30152,0.41336000000000006,4.3213355343,0.7315200000000001,0.21336000000000002,0.762,3.5700000000000003,0.2,3.5755978521
2020-12-21 09:30:00,4.39088,0.43984,4.412854677,0.65088,0.18984,0.678,3.74,0.25,3.748346302
2020-12-21 10:00:00,4.5432,0.5676,4.5785189745,0.6432,0.18760000000000002,0.67,3.9,0.38,3.9184690888
2020-12-21 10:30:00,4.584,0.562,4.6183222062,0.624,0.182,0.65,3.96,0.38,3.9781905435000002
2020-12-21 11:00:00,4.60608,0.6234400000000001,4.6480802919,0.52608,0.15344000000000002,0.548,4.08,0.47000000000000003,4.1069818602
2020-12-21 11:30:00,4.65656,0.7810800000000001,4.7216138131,0.5865600000000001,0.17108,0.611,4.07,0.61,4.1154586622
2020-12-21 12:00:00,4.5964,0.7752,4.6613118325,0.5664,0.1652,0.59,4.03,0.61,4.0759048075
2020-12-21 12:30:00,4.66464,0.7505200000000001,4.724631901,0.58464,0.17052,0.609,4.08,0.58,4.1210192914
2020-12-21 13:00:00,4.58584,0.8721200000000001,4.6680318979,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.79,0.64,3.8436571127
2020-12-21 13:30:00,4.7736,1.0498,4.8876719407,0.9936,0.2898,1.035,3.7800000000000002,0.76,3.8556452118999998
2020-12-21 14:00:00,4.72624,1.09432,4.8512762032,1.14624,0.33432,1.194,3.58,0.76,3.6597814142000002
2020-12-21 14:30:00,4.56048,1.02264,4.6737319564,1.14048,0.33264000000000005,1.188,3.42,0.6900000000000001,3.4889110049
2020-12-21 15:00:00,4.4572,1.0546,4.5802634204,1.1472,0.3346,1.195,3.31,0.72,3.3874031351
2020-12-21 15:30:00,4.50344,0.8489200000000001,4.5827543028,1.09344,0.31892000000000004,1.139,3.41,0.53,3.4509419004
2020-12-21 16:00:00,4.5012,0.6716000000000001,4.5510271368,0.9312,0.2716,0.97,3.5700000000000003,0.4,3.5923390709
2020-12-21 16:30:00,4.81304,0.70172,4.8639248555,1.10304,0.32172,1.149,3.71,0.38,3.729410141
2020-12-21 17:00:00,5.10096,0.7552800000000001,5.1565725826,1.08096,0.31528,1.126,4.02,0.44,4.0440079129
2020-12-21 17:30:00,5.432,0.676,5.4739017163,0.912,0.266,0.9500000000000001,4.52,0.41000000000000003,4.5385570394
2020-12-21 18:00:00,5.32312,0.62216,5.3593553344,0.9331200000000001,0.27216,0.972,4.39,0.35000000000000003,4.403930063
2020-12-21 18:30:00,5.22552,0.6903600000000001,5.2709255544,0.9955200000000001,0.29036,1.037,4.23,0.4,4.2488704381
2020-12-21 19:00:00,5.13304,0.7617200000000001,5.1892501385,0.86304,0.25172,0.899,4.27,0.51,4.3003488231
2020-12-21 19:30:00,5.03488,0.7868400000000001,5.0959919348,0.91488,0.26684,0.9530000000000001,4.12,0.52,4.1526858778
2020-12-21 20:00:00,4.76176,0.76468,4.8227682714,0.94176,0.27468000000000004,0.981,3.8200000000000003,0.49,3.8512984823
2020-12-21 20:30:00,4.6056,0.7408,4.6647975304,0.8256,0.24080000000000001,0.86,3.7800000000000002,0.5,3.8129253861
2020-12-21 21:00:00,4.37744,0.6759200000000001,4.4293169677,0.8774400000000001,0.25592000000000004,0.914,3.5,0.42,3.5251099274
2020-12-21 21:30:00,4.098,0.634,4.1467529466,0.768,0.224,0.8,3.33,0.41000000000000003,3.3551453024
2020-12-21 22:00:00,3.89584,0.63212,3.9467892014,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.1,0.4,3.1256999216
2020-12-21 22:30:00,3.60584,0.67712,3.6688654377,0.9158400000000001,0.26712,0.9540000000000001,2.69,0.41000000000000003,2.7210659676
2020-12-21 23:00:00,3.2915200000000002,0.59336,3.3445747114,0.7315200000000001,0.21336000000000002,0.762,2.56,0.38,2.5880494586
2020-12-21 23:30:00,3.08624,0.6143200000000001,3.1467866785,0.90624,0.26432,0.9440000000000001,2.18,0.35000000000000003,2.2079175709
2020-12-22 00:00:00,2.9021600000000003,0.65688,2.9755712057,1.05216,0.30688000000000004,1.096,1.85,0.35000000000000003,1.8828170384
2020-12-22 00:30:00,3.00272,0.66996,3.0765522586,1.06272,0.30996,1.107,1.94,0.36,1.9731193578
2020-12-22 01:00:00,3.33872,0.72796,3.4171592003,1.15872,0.33796000000000004,1.207,2.18,0.39,2.2146105752
2020-12-22 01:30:00,3.41728,0.7750400000000001,3.5040675793,1.2172800000000001,0.35504,1.268,2.2,0.42,2.2397321268
2020-12-22 02:00:00,3.38744,0.6809200000000001,3.4551992417,0.9974400000000001,0.29092,1.039,2.39,0.39,2.421611034
2020-12-22 02:30:00,3.40728,0.45504000000000006,3.437530858,0.49728000000000006,0.14504,0.518,2.91,0.31,2.9264654449
2020-12-22 03:00:00,3.31736,0.39048000000000005,3.3402622652,0.44736000000000004,0.13048,0.466,2.87,0.26,2.8817529388
2020-12-22 03:30:00,3.24272,0.42496000000000006,3.2704470642,0.46272,0.13496000000000002,0.482,2.7800000000000002,0.29,2.7950849719
2020-12-22 04:00:00,3.07616,0.30388000000000004,3.0911330285,0.59616,0.17388,0.621,2.48,0.13,2.4834049207
2020-12-22 04:30:00,3.01288,0.19084,3.018917985,0.48288000000000003,0.14084000000000002,0.503,2.5300000000000002,0.05,2.5304940229
2020-12-22 05:00:00,3.0068,0.1774,3.0120287183,0.4368,0.1274,0.455,2.5700000000000003,0.05,2.5704863353
2020-12-22 05:30:00,2.99848,0.13164,3.0013682546,0.34848,0.10164000000000001,0.363,2.65,0.03,2.6501698059
2020-12-22 06:00:00,2.9455999999999998,0.0658,2.9463348418,0.4656,0.1358,0.485,2.48,-0.07,2.4809877065
2020-12-22 06:30:00,3.20368,0.07524,3.2045634024,0.46368000000000004,0.13524,0.483,2.74,-0.06,2.7406568556
2020-12-22 07:00:00,3.52152,0.10836000000000001,3.5231867677,0.37152,0.10836000000000001,0.387,3.15,0.0,3.15
2020-12-22 07:30:00,3.7352,0.1136,3.7369270798,0.3552,0.10360000000000001,0.37,3.38,0.01,3.3800147929
2020-12-22 08:00:00,3.7048,0.1264,3.7069556242,0.3648,0.10640000000000001,0.38,3.34,0.02,3.3400598797
2020-12-22 08:30:00,3.86024,0.14632,3.863012089,0.33024000000000003,0.09632,0.34400000000000003,3.5300000000000002,0.05,3.5303540899
2020-12-22 09:00:00,3.95952,0.21236000000000002,3.9652106375000002,0.41952000000000006,0.12236000000000001,0.437,3.54,0.09,3.541143883
2020-12-22 09:30:00,4.02728,0.19004000000000001,4.0317613273,0.37728,0.11004000000000001,0.393,3.65,0.08,3.6508766071
2020-12-22 10:00:00,4.02656,0.24108000000000002,4.0337705686,0.34656000000000003,0.10108,0.361,3.68,0.14,3.6826620806
2020-12-22 10:30:00,4.02544,0.17492000000000002,4.0292386626,0.32544,0.09492,0.339,3.7,0.08,3.7008647638000003
2020-12-22 11:00:00,4.05856,0.25708000000000003,4.0666939152,0.29856000000000005,0.08708,0.311,3.76,0.17,3.7638411231
2020-12-22 11:30:00,4.06664,0.27652000000000004,4.0760304464,0.29664,0.08652000000000001,0.309,3.77,0.19,3.7747847621
2020-12-22 12:00:00,4.0728,0.27540000000000003,4.0821005622,0.2928,0.0854,0.305,3.7800000000000002,0.19,3.78477212
2020-12-22 12:30:00,4.31992,0.28456000000000004,4.3292820652,0.28992,0.08456000000000001,0.302,4.03,0.2,4.0349597272
2020-12-22 13:00:00,4.10088,0.23484000000000002,4.1075986415,0.29088,0.08484000000000001,0.303,3.81,0.15,3.8129516126
2020-12-22 13:30:00,4.21992,0.29456000000000004,4.2301879864,0.28992,0.08456000000000001,0.302,3.93,0.21,3.9356066877
2020-12-22 14:00:00,4.29992,0.28456000000000004,4.3093255157,0.28992,0.08456000000000001,0.302,4.01,0.2,4.0149844333
2020-12-22 14:30:00,4.33472,0.28596000000000005,4.3441421017,0.29472000000000004,0.08596000000000001,0.307,4.04,0.2,4.0449474657
2020-12-22 15:00:00,4.31376,0.28568000000000005,4.3232092709,0.29376,0.08568,0.306,4.02,0.2,4.0249720496
2020-12-22 15:30:00,4.44856,0.26708000000000004,4.4565701834,0.29856000000000005,0.08708,0.311,4.15,0.18,4.1539017803
2020-12-22 16:00:00,4.45376,0.22568000000000002,4.4594741394,0.29376,0.08568,0.306,4.16,0.14,4.1623551026
2020-12-22 16:30:00,4.72048,0.25764000000000004,4.7275056637,0.30048,0.08764000000000001,0.313,4.42,0.17,4.4232680226
2020-12-22 17:00:00,4.93336,0.24848000000000003,4.9396136691,0.30336,0.08848,0.316,4.63,0.16,4.632763754
2020-12-22 17:30:00,5.34952,0.25736000000000003,5.3557070868,0.29952,0.08736000000000001,0.312,5.05,0.17,5.052860576
2020-12-22 18:00:00,5.3712,0.21660000000000001,5.3755655516,0.3312,0.0966,0.34500000000000003,5.04,0.12,5.041428369
2020-12-22 18:30:00,5.29848,0.27164000000000005,5.305438587,0.34848,0.10164000000000001,0.363,4.95,0.17,4.9529183317
2020-12-22 19:00:00,5.29768,0.25724,5.3039217377,0.36768,0.10724,0.383,4.93,0.15,4.9322814194
2020-12-22 19:30:00,5.01104,0.36572000000000005,5.0243679204,0.43104000000000003,0.12572,0.449,4.58,0.24,4.5862838988
2020-12-22 20:00:00,4.8044,0.30920000000000003,4.8143394147,0.3744,0.1092,0.39,4.43,0.2,4.4345123745
2020-12-22 20:30:00,4.77112,0.29116000000000003,4.7799958368,0.38112,0.11116000000000001,0.397,4.39,0.18,4.3936886553
2020-12-22 21:00:00,4.54456,0.28508,4.5534927473,0.39456,0.11508000000000002,0.41100000000000003,4.15,0.17,4.1534804682
2020-12-22 21:30:00,4.28576,0.22668000000000002,4.2917505286,0.36576000000000003,0.10668000000000001,0.381,3.92,0.12,3.9218363046
2020-12-22 22:00:00,3.99464,0.19052000000000002,3.9991807411,0.34464,0.10052000000000001,0.359,3.65,0.09,3.6511094204
2020-12-22 22:30:00,3.56848,0.12164000000000001,3.5705525903,0.34848,0.10164000000000001,0.363,3.22,0.02,3.2200621112
2020-12-22 23:00:00,3.2112,0.08660000000000001,3.212367507,0.3312,0.0966,0.34500000000000003,2.88,-0.01,2.8800173611
2020-12-22 23:30:00,3.006,0.098,3.0075970475,0.336,0.098,0.35000000000000003,2.67,0.0,2.67
2020-12-23 00:00:00,2.81776,0.08268,2.8189727562,0.31776000000000004,0.09268000000000001,0.331,2.5,-0.01,2.5000199999
2020-12-23 00:30:00,2.9724,0.0882,2.9737082910000003,0.3024,0.0882,0.315,2.67,0.0,2.67
2020-12-23 01:00:00,3.36488,0.14184000000000002,3.3678681684000003,0.31488000000000005,0.09184,0.328,3.05,0.05,3.0504098085
2020-12-23 01:30:00,3.48104,0.13072,3.4834935338,0.31104000000000004,0.09072000000000001,0.324,3.17,0.04,3.1702523559
2020-12-23 02:00:00,3.422,0.111,3.4237997897,0.312,0.091,0.325,3.11,0.02,3.110064308
2020-12-23 02:30:00,3.41392,0.11156,3.4157422912,0.31392000000000003,0.09156,0.327,3.1,0.02,3.1000645155
2020-12-23 03:00:00,3.37872,0.08296,3.3797383331,0.31872,0.09296,0.332,3.06,-0.01,3.0600163398
2020-12-23 03:30:00,3.2716,0.12380000000000001,3.2739415083,0.3216,0.09380000000000001,0.335,2.95,0.03,2.9501525384000002
2020-12-23 04:00:00,3.08336,0.04848,3.0837411046,0.30336,0.08848,0.316,2.7800000000000002,-0.04,2.7802877549
2020-12-23 04:30:00,3.11952,0.047360000000000006,3.1198794849,0.29952,0.08736000000000001,0.312,2.8200000000000003,-0.04,2.8202836737
2020-12-23 05:00:00,2.9704800000000002,-0.00236,2.9704809375,0.30048,0.08764000000000001,0.313,2.67,-0.09,2.6715164233
2020-12-23 05:30:00,3.10104,0.11072000000000001,3.1030159523,0.31104000000000004,0.09072000000000001,0.324,2.79,0.02,2.7900716837
2020-12-23 06:00:00,3.102,0.061,3.1025997164,0.312,0.091,0.325,2.79,-0.03,2.7901612857
2020-12-23 06:30:00,3.3312,0.0966,3.3326003361,0.3312,0.0966,0.34500000000000003,3.0,0.0,3.0
2020-12-23 07:00:00,3.47864,0.13752,3.4813572066000003,0.36864,0.10752,0.384,3.11,0.03,3.1101446912
2020-12-23 07:30:00,3.7344,0.1892,3.7391897518,0.3744,0.1092,0.39,3.36,0.08,3.360952246
2020-12-23 08:00:00,3.68072,0.16396000000000002,3.6843700411,0.39072,0.11396,0.40700000000000003,3.29,0.05,3.2903799173
2020-12-23 08:30:00,3.9358400000000002,0.30712,3.9478043518,0.43584000000000006,0.12712,0.454,3.5,0.18,3.5046255149
2020-12-23 09:00:00,4.15432,0.32376000000000005,4.1669167498,0.42432000000000003,0.12376000000000001,0.442,3.73,0.2,3.7353580819000003
2020-12-23 09:30:00,4.31504,0.40272,4.3337920578,0.45504000000000006,0.13272,0.47400000000000003,3.86,0.27,3.8694314828
2020-12-23 10:00:00,4.43232,0.38276000000000004,4.4488162246,0.35232,0.10276,0.367,4.08,0.28,4.0895965571
2020-12-23 10:30:00,4.53696,0.58828,4.5749403712,0.81696,0.23828000000000002,0.851,3.7199999999999998,0.35000000000000003,3.7364287763
2020-12-23 11:00:00,4.74072,0.6339600000000001,4.7829208022,0.6307200000000001,0.18396,0.657,4.11,0.45,4.1345616454
2020-12-23 11:30:00,4.73976,0.6936800000000001,4.7902522689,0.6297600000000001,0.18368,0.656,4.11,0.51,4.1415214596
2020-12-23 12:00:00,4.92016,0.7158800000000001,4.9719672766,0.50016,0.14588,0.521,4.42,0.5700000000000001,4.4566018445
2020-12-23 12:30:00,5.21256,0.71908,5.261925294,0.44256,0.12908,0.461,4.77,0.59,4.8063499665
2020-12-23 13:00:00,5.12952,0.7023600000000001,5.1773820605,0.6595200000000001,0.19236,0.687,4.47,0.51,4.4989998889
2020-12-23 13:30:00,5.11336,0.63848,5.1530677465,0.5433600000000001,0.15848,0.5660000000000001,4.57,0.48,4.5951387357
2020-12-23 14:00:00,5.06208,0.79144,5.1235760168,0.6220800000000001,0.18144000000000002,0.648,4.44,0.61,4.481707264
2020-12-23 14:30:00,4.9464,0.8102,5.0123145352,0.6864,0.20020000000000002,0.715,4.26,0.61,4.3034521027
2020-12-23 15:00:00,4.8648,0.6864,4.9129852432,0.3648,0.10640000000000001,0.38,4.5,0.58,4.5372238207999995
2020-12-23 15:30:00,4.88,0.635,4.9211406198,0.36,0.105,0.375,4.52,0.53,4.5509669301999995
2020-12-23 16:00:00,4.82136,0.47748,4.8449457582,0.47136000000000006,0.13748000000000002,0.491,4.35,0.34,4.3632671245
2020-12-23 16:30:00,4.65088,0.18484,4.6545516003,0.53088,0.15484,0.553,4.12,0.03,4.1201092219
2020-12-23 17:00:00,4.8844,0.23920000000000002,4.8902535722,0.6144000000000001,0.1792,0.64,4.27,0.06,4.2704215249
2020-12-23 17:30:00,5.18648,0.33064000000000004,5.1970085241,0.75648,0.22064000000000003,0.788,4.43,0.11,4.431365478
2020-12-23 18:00:00,5.21168,0.37424,5.2250994249,0.8716800000000001,0.25424,0.908,4.34,0.12,4.3416586692
2020-12-23 18:30:00,5.08616,0.50888,5.1115538146,1.1961600000000001,0.34888,1.246,3.89,0.16,3.8932890979
2020-12-23 19:00:00,4.95744,0.50092,4.982683233,1.23744,0.36092,1.289,3.7199999999999998,0.14,3.7226334765
2020-12-23 19:30:00,4.83496,0.48728000000000005,4.8594526441,1.22496,0.35728000000000004,1.276,3.61,0.13,3.6123399619
2020-12-23 20:00:00,4.712,0.491,4.737512533,1.272,0.371,1.325,3.44,0.12,3.4420923869
2020-12-23 20:30:00,4.59104,0.46072,4.6140991754,1.27104,0.37072000000000005,1.324,3.32,0.09,3.3212196555
2020-12-23 21:00:00,4.49392,0.42156000000000005,4.5136492775,1.27392,0.37156000000000006,1.327,3.22,0.05,3.2203881754
2020-12-23 21:30:00,4.3968,0.4224,4.417043355,1.2768,0.3724,1.33,3.12,0.05,3.1204006153
2020-12-23 22:00:00,4.00296,0.38128,4.0210773681,1.27296,0.37128000000000005,1.326,2.73,0.01,2.730018315
2020-12-23 22:30:00,3.60784,0.34812000000000004,3.6245961154,1.22784,0.35812000000000005,1.279,2.38,-0.01,2.3800210083
2020-12-23 23:00:00,3.27416,0.33288,3.2910382556,1.24416,0.36288000000000004,1.296,2.03,-0.03,2.0302216628
2020-12-23 23:30:00,3.0596,0.2828,3.07264186,1.2096,0.3528,1.26,1.85,-0.07,1.8513238507
2020-12-24 00:00:00,2.83272,0.23996,2.8428653503,1.06272,0.30996,1.107,1.77,-0.07,1.77138364
2020-12-24 00:30:00,2.92976,0.27368000000000003,2.9425149787000002,1.10976,0.32368,1.156,1.82,-0.05,1.8206866836
2020-12-24 01:00:00,3.29888,0.29384000000000005,3.3119407,1.17888,0.34384000000000003,1.228,2.12,-0.05,2.1205895407
2020-12-24 01:30:00,3.406,0.323,3.4212811928,1.176,0.343,1.225,2.23,-0.02,2.2300896843
2020-12-24 02:00:00,3.33032,0.31176000000000004,3.3448805061,1.24032,0.36176,1.292,2.09,-0.05,2.0905980006
2020-12-24 02:30:00,3.36952,0.29736,3.382615556,1.25952,0.36736,1.312,2.11,-0.07,2.1111608181
2020-12-24 03:00:00,3.31248,0.28364,3.32460154,1.21248,0.35364,1.263,2.1,-0.07,2.1011663428
2020-12-24 03:30:00,3.20504,0.29272000000000004,3.218379468,1.17504,0.34272,1.224,2.03,-0.05,2.0306156702
2020-12-24 04:00:00,3.11176,0.30468,3.1266404015,1.18176,0.34468000000000004,1.231,1.9300000000000002,-0.04,1.9304144633
2020-12-24 04:30:00,3.1156,0.22080000000000002,3.1234141576,1.0656,0.3108,1.11,2.05,-0.09,2.0519746587
2020-12-24 05:00:00,3.09832,0.16076000000000001,3.1024878082,0.92832,0.27076,0.967,2.17,-0.11,2.1727862297
2020-12-24 05:30:00,3.04448,0.13464,3.0474557257,0.8044800000000001,0.23464000000000002,0.838,2.24,-0.1,2.2422310318
2020-12-24 06:00:00,3.13176,0.09468000000000001,3.1331908656,0.70176,0.20468000000000003,0.731,2.43,-0.11,2.4324884378
