Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2020-12-24 06:30:00,3.36024,0.20132000000000003,3.3662653787,0.9302400000000001,0.27132,0.969,2.43,-0.07,2.4310080214
2020-12-24 07:00:00,3.73032,0.31176000000000004,3.7433249391,0.7603200000000001,0.22176,0.792,2.9699999999999998,0.09,2.9713633235
2020-12-24 07:30:00,3.9779999999999998,0.294,3.9888494582,0.768,0.224,0.8,3.21,0.07,3.2107631492
2020-12-24 08:00:00,4.09248,0.23364000000000001,4.0991438374,0.73248,0.21364000000000002,0.763,3.36,0.02,3.3600595233
2020-12-24 08:30:00,4.44456,0.29008,4.4540161652,0.75456,0.22008000000000003,0.786,3.69,0.07,3.6906638969000003
2020-12-24 09:00:00,4.49592,0.33756,4.5085744309999995,0.74592,0.21756000000000003,0.777,3.75,0.12,3.7519195087
2020-12-24 09:30:00,4.50104,0.28572000000000003,4.5100994446,0.6710400000000001,0.19572,0.6990000000000001,3.83,0.09,3.8310572953
2020-12-24 10:00:00,4.52088,0.20484000000000002,4.5255182466,0.53088,0.15484,0.553,3.99,0.05,3.9903132708999998
2020-12-24 10:30:00,4.24056,0.26308000000000004,4.2487127698,0.7305600000000001,0.21308000000000002,0.761,3.51,0.05,3.5103561073
2020-12-24 11:00:00,4.2512,0.2416,4.258059652,0.6912,0.2016,0.72,3.56,0.04,3.560224712
2020-12-24 11:30:00,4.18352,0.31436000000000003,4.1953142671,0.80352,0.23436,0.837,3.38,0.08,3.380946613
2020-12-24 12:00:00,4.11376,0.32068,4.126240056,0.8937600000000001,0.26068,0.931,3.22,0.06,3.2205589577
2020-12-24 12:30:00,4.20968,0.41824000000000006,4.2304054652,0.91968,0.26824000000000003,0.9580000000000001,3.29,0.15,3.2934176777
2020-12-24 13:00:00,4.16264,0.42952,4.1847412345,0.9926400000000001,0.28952,1.034,3.17,0.14,3.1730899767
2020-12-24 13:30:00,4.43872,0.38296,4.4552097145000005,1.03872,0.30296,1.082,3.4,0.08,3.4009410462
2020-12-24 14:00:00,4.5108,0.3094,4.5213985668,0.8208000000000001,0.2394,0.855,3.69,0.07,3.6906638969000003
2020-12-24 14:30:00,4.43248,0.31864000000000003,4.4439183611,0.85248,0.24864000000000003,0.888,3.58,0.07,3.5806842921
2020-12-24 15:00:00,4.44184,0.27512000000000003,4.450352076,0.7718400000000001,0.22512000000000001,0.804,3.67,0.05,3.6703405837
2020-12-24 15:30:00,4.45768,0.27724000000000004,4.4662929819,0.8476800000000001,0.24724000000000002,0.883,3.61,0.03,3.6101246516
2020-12-24 16:00:00,4.68104,0.29572000000000004,4.6903716057,0.9110400000000001,0.26572,0.9490000000000001,3.77,0.03,3.7701193615
2020-12-24 16:30:00,5.0912,0.3466,5.1029843229,0.8112,0.2366,0.845,4.28,0.11,4.2814133181
2020-12-24 17:00:00,5.29552,0.44536000000000003,5.3142146739000005,0.8755200000000001,0.25536000000000003,0.912,4.42,0.19,4.4240818256
2020-12-24 17:30:00,5.56776,0.45768000000000003,5.5865393939,0.91776,0.26768000000000003,0.9560000000000001,4.65,0.19,4.6538801016
2020-12-24 18:00:00,5.57208,0.38644,5.5854642958,0.7420800000000001,0.21644000000000002,0.773,4.83,0.17,4.8329907925
2020-12-24 18:30:00,5.4224,0.3332,5.4326277251,0.6624,0.1932,0.6900000000000001,4.76,0.14,4.7620583785
2020-12-24 19:00:00,5.26328,0.31304000000000004,5.2725809999,0.59328,0.17304000000000003,0.618,4.67,0.14,4.6720980298
2020-12-24 19:30:00,5.11432,0.30376000000000003,5.1233328215,0.66432,0.19376000000000002,0.6920000000000001,4.45,0.11,4.4513593429
2020-12-24 20:00:00,4.86392,0.30656,4.8735712573,0.6739200000000001,0.19656,0.7020000000000001,4.19,0.11,4.1914436654
2020-12-24 20:30:00,4.74184,0.28012000000000004,4.7501067146,0.6518400000000001,0.19012,0.679,4.09,0.09,4.0909901002
2020-12-24 21:00:00,4.49864,0.22752000000000003,4.5043897699999995,0.6086400000000001,0.17752,0.634,3.89,0.05,3.8903213235000003
2020-12-24 21:30:00,4.22608,0.17844000000000002,4.2298455055,0.6460800000000001,0.18844000000000002,0.673,3.58,-0.01,3.5800139665
2020-12-24 22:00:00,4.04792,0.15856,4.0510242655,0.5779200000000001,0.16856000000000002,0.602,3.47,-0.01,3.4700144092
2020-12-24 22:30:00,3.698,0.084,3.6989539062,0.528,0.154,0.55,3.17,-0.07,3.1707727765
2020-12-24 23:00:00,3.38248,-0.00636,3.3824859793,0.49248000000000003,0.14364000000000002,0.513,2.89,-0.15,2.8938901154
2020-12-24 23:30:00,3.19128,0.08204,3.1923343497,0.5212800000000001,0.15204,0.543,2.67,-0.07,2.6709174453999998
2020-12-25 00:00:00,2.99104,0.09072000000000001,2.9924154792,0.5510400000000001,0.16072,0.5740000000000001,2.44,-0.07,2.4410038918
2020-12-25 00:30:00,3.11472,0.03096,3.1148738658,0.6547200000000001,0.19096000000000002,0.682,2.46,-0.16,2.4651977608
2020-12-25 01:00:00,3.41704,0.10872000000000001,3.4187691352,0.6470400000000001,0.18872000000000003,0.674,2.77,-0.08,2.7711549938999998
2020-12-25 01:30:00,3.5116,-0.0262,3.5116977376,0.5616,0.1638,0.585,2.95,-0.19,2.9561123118
2020-12-25 02:00:00,3.456,0.093,3.4572510756,0.6960000000000001,0.203,0.725,2.76,-0.11,2.7621911592
2020-12-25 02:30:00,3.51256,0.09408000000000001,3.513819688,0.80256,0.23408,0.836,2.71,-0.14,2.7136138266
2020-12-25 03:00:00,3.48008,0.08544,3.4811286675,0.67008,0.19544,0.6980000000000001,2.81,-0.11,2.8121522007
2020-12-25 03:30:00,3.38856,-0.047920000000000004,3.3888988182,0.65856,0.19208000000000003,0.686,2.73,-0.24,2.740529146
2020-12-25 04:00:00,3.29448,-0.020360000000000003,3.2945429122,0.6844800000000001,0.19964,0.713,2.61,-0.22,2.6192556194
2020-12-25 04:30:00,3.24072,-0.03104,3.240868649,0.75072,0.21896000000000002,0.782,2.49,-0.25,2.5025187312
2020-12-25 05:00:00,3.20424,-0.04168,3.2045110704,0.7142400000000001,0.20832,0.744,2.49,-0.25,2.5025187312
2020-12-25 05:30:00,3.21096,-0.08472,3.2120774586,0.60096,0.17528000000000002,0.626,2.61,-0.26,2.6229182221
2020-12-25 06:00:00,3.3132,0.1076,3.3149467567,0.6432,0.18760000000000002,0.67,2.67,-0.08,2.671198233
2020-12-25 06:30:00,3.47696,-0.0017200000000000002,3.4769604254,0.57696,0.16828,0.601,2.9,-0.17,2.9049784853
2020-12-25 07:00:00,3.5979200000000002,0.048560000000000006,3.5982476846,0.5779200000000001,0.16856000000000002,0.602,3.02,-0.12,3.0223831656
2020-12-25 07:30:00,3.83096,0.06528,3.831516149,0.60096,0.17528000000000002,0.626,3.23,-0.11,3.2318725222
2020-12-25 08:00:00,3.99816,-0.03012,3.9982734524,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.45,-0.19,3.455227923
2020-12-25 08:30:00,4.22128,-0.00796,4.221287505,0.5212800000000001,0.15204,0.543,3.7,-0.16,3.7034578437
2020-12-25 09:00:00,4.55928,0.09104000000000001,4.5601888557,0.44928,0.13104000000000002,0.468,4.11,-0.04,4.1101946426
2020-12-25 09:30:00,4.67576,-0.0033200000000000005,4.6757611787,0.36576000000000003,0.10668000000000001,0.381,4.31,-0.11,4.3114034838
2020-12-25 10:00:00,4.76248,0.058640000000000005,4.7628410009,0.37248000000000003,0.10864000000000001,0.388,4.39,-0.05,4.3902847288
2020-12-25 10:30:00,4.75456,0.07508000000000001,4.7551527631,0.39456,0.11508000000000002,0.41100000000000003,4.36,-0.04,4.3601834824
2020-12-25 11:00:00,4.66536,0.04948,4.6656223808,0.37536,0.10948000000000001,0.391,4.29,-0.06,4.2904195599
2020-12-25 11:30:00,4.7448,0.056400000000000006,4.745135193,0.3648,0.10640000000000001,0.38,4.38,-0.05,4.3802853788
2020-12-25 12:00:00,4.7844,0.09920000000000001,4.7854282985,0.3744,0.1092,0.39,4.41,-0.01,4.4100113379
2020-12-25 12:30:00,5.0256,0.1208,5.027051621,0.3456,0.1008,0.36,4.68,0.02,4.6800427348
2020-12-25 13:00:00,5.31808,0.21444000000000002,5.3224016571,0.35808,0.10444,0.373,4.96,0.11,4.9612196081
2020-12-25 13:30:00,5.3588000000000005,0.2134,5.3630473613,0.38880000000000003,0.1134,0.405,4.97,0.1,4.9710059344
2020-12-25 14:00:00,5.23272,0.19496000000000002,5.2363506376,0.46272,0.13496000000000002,0.482,4.77,0.06,4.7703773436
2020-12-25 14:30:00,5.00448,0.13964000000000001,5.0064278083,0.44448000000000004,0.12964,0.463,4.5600000000000005,0.01,4.5600109649
2020-12-25 15:00:00,4.9376,0.1018,4.9386493093,0.4176,0.1218,0.435,4.52,-0.02,4.5200442476
2020-12-25 15:30:00,4.75528,0.09404000000000001,4.7562097725,0.42528000000000005,0.12404000000000001,0.443,4.33,-0.03,4.3301039248
2020-12-25 16:00:00,4.65376,0.05068,4.6540359474,0.41376,0.12068000000000001,0.431,4.24,-0.07,4.2405777908
2020-12-25 16:30:00,4.71232,0.06276000000000001,4.7127379091,0.35232,0.10276,0.367,4.36,-0.04,4.3601834824
2020-12-25 17:00:00,4.80424,0.043320000000000004,4.804435305,0.35424000000000005,0.10332000000000001,0.369,4.45,-0.06,4.450404476
2020-12-25 17:30:00,4.72472,0.050960000000000005,4.7249948148000005,0.41472000000000003,0.12096000000000001,0.432,4.31,-0.07,4.310568408
2020-12-25 18:00:00,4.53192,0.09056,4.5328247264,0.48192,0.14056000000000002,0.502,4.05,-0.05,4.0503086302
2020-12-25 18:30:00,4.40216,0.09188,4.4031187356,0.45216000000000006,0.13188,0.47100000000000003,3.95,-0.04,3.9502025265
2020-12-25 19:00:00,4.3804,0.09720000000000001,4.3814782893,0.47040000000000004,0.13720000000000002,0.49,3.91,-0.04,3.9102045982
2020-12-25 19:30:00,4.28072,0.10896000000000002,4.282106491,0.5107200000000001,0.14896,0.532,3.77,-0.04,3.7702121956
2020-12-25 20:00:00,4.16592,0.16256,4.1690904524,0.62592,0.18256000000000003,0.652,3.54,-0.02,3.5400564967
2020-12-25 20:30:00,4.3496,0.1428,4.3519434739000005,0.48960000000000004,0.1428,0.51,3.86,0.0,3.86
2020-12-25 21:00:00,4.33352,0.13936,4.3357602332,0.44352,0.12936,0.462,3.89,0.01,3.8900128534
2020-12-25 21:30:00,4.02736,0.13548000000000002,4.0296381227,0.5673600000000001,0.16548000000000002,0.591,3.46,-0.03,3.4601300554
2020-12-25 22:00:00,3.7288,0.1434,3.7315563777,0.6288,0.1834,0.655,3.1,-0.04,3.1002580538
2020-12-25 22:30:00,3.4044,0.024200000000000003,3.4044860111,0.4944,0.1442,0.515,2.91,-0.12,2.9124731757999998
2020-12-25 23:00:00,3.15528,-0.04596,3.1556147103,0.42528000000000005,0.12404000000000001,0.443,2.73,-0.17,2.735287919
2020-12-25 23:30:00,2.94544,0.00992,2.9454567047999998,0.68544,0.19992000000000001,0.714,2.26,-0.19,2.267972663
2020-12-26 00:00:00,2.77136,-0.01752,2.7714153785,0.59136,0.17248000000000002,0.616,2.18,-0.19,2.1882641522
2020-12-26 00:30:00,2.93424,-0.03168,2.9344110142,0.47424000000000005,0.13832,0.494,2.46,-0.17,2.4658669875
2020-12-26 01:00:00,3.24824,0.010320000000000001,3.2482563938,0.61824,0.18032,0.644,2.63,-0.17,2.6354885695
2020-12-26 01:30:00,3.43072,0.07396000000000001,3.431517128,0.6307200000000001,0.18396,0.657,2.8,-0.11,2.8021598812
2020-12-26 02:00:00,3.30728,0.09504000000000001,3.3086452817,0.73728,0.21504,0.768,2.5700000000000003,-0.12,2.5728000311
2020-12-26 02:30:00,3.28296,0.016280000000000003,3.2830003655,0.67296,0.19628,0.7010000000000001,2.61,-0.18,2.6161995337
2020-12-26 03:00:00,3.34168,0.049240000000000006,3.3420427586,0.75168,0.21924000000000002,0.783,2.59,-0.17,2.5955731544000002
2020-12-26 03:30:00,3.24952,-0.007640000000000001,3.2495289813,0.6595200000000001,0.19236,0.687,2.59,-0.2,2.5977105304
2020-12-26 04:00:00,3.10944,-0.048080000000000005,3.1098116985,0.5894400000000001,0.17192000000000002,0.614,2.52,-0.22,2.5295849462
2020-12-26 04:30:00,2.98576,-0.008320000000000001,2.9857715921,0.7257600000000001,0.21168,0.756,2.26,-0.22,2.2706827167
2020-12-26 05:00:00,2.92704,0.028720000000000002,2.9271808964,0.88704,0.25872,0.924,2.04,-0.23,2.0529247429
2020-12-26 05:30:00,2.84448,0.11464,2.8467892088999998,1.04448,0.30464,1.088,1.8,-0.19,1.81
2020-12-26 06:00:00,2.85984,0.06912,2.8606751651,0.81984,0.23912000000000003,0.854,2.04,-0.17,2.0470710784
2020-12-26 06:30:00,2.99696,0.013280000000000002,2.9969894227,0.69696,0.20328000000000002,0.726,2.3,-0.19,2.3078344828
2020-12-26 07:00:00,3.08752,-0.00864,3.0875320889,0.58752,0.17136,0.612,2.5,-0.18,2.5064716236
2020-12-26 07:30:00,3.19696,0.058280000000000005,3.1974911728,0.57696,0.16828,0.601,2.62,-0.11,2.6223081435999998
2020-12-26 08:00:00,3.262,0.016,3.2620392395,0.432,0.126,0.45,2.83,-0.11,2.8321370023
2020-12-26 08:30:00,3.37984,-0.015880000000000002,3.3798773055,0.45984,0.13412000000000002,0.47900000000000004,2.92,-0.15,2.9238502014
2020-12-26 09:00:00,3.5460000000000003,-0.037,3.5461930292,0.456,0.133,0.47500000000000003,3.09,-0.17,3.0946728422
2020-12-26 09:30:00,3.67192,0.07556,3.6726973466,0.60192,0.17556000000000002,0.627,3.07,-0.1,3.0716282327
2020-12-26 10:00:00,3.91672,0.15196,3.919666746,0.72672,0.21196,0.757,3.19,-0.06,3.1905642134
2020-12-26 10:30:00,4.07504,0.17772000000000002,4.0789135073,0.8150400000000001,0.23772000000000001,0.849,3.26,-0.06,3.2605521005
2020-12-26 11:00:00,4.02032,0.25676000000000004,4.0285107174,0.8803200000000001,0.25676000000000004,0.917,3.14,0.0,3.14
2020-12-26 11:30:00,3.95952,0.23236,3.9663320335,0.8995200000000001,0.26236000000000004,0.937,3.06,-0.03,3.0601470553
2020-12-26 12:00:00,4.11336,0.26848,4.1221125652,1.02336,0.29848,1.066,3.09,-0.03,3.0901456276
2020-12-26 12:30:00,4.30576,0.22668000000000002,4.3117227416,0.6057600000000001,0.17668,0.631,3.7,0.05,3.7003378224
2020-12-26 13:00:00,4.21704,0.31372,4.2286932497,0.76704,0.22372000000000003,0.799,3.45,0.09,3.4511737134000002
2020-12-26 13:30:00,4.34,0.45,4.3632671245,0.96,0.28,1.0,3.38,0.17,3.3842724477
2020-12-26 14:00:00,4.43536,0.43948000000000004,4.4570798736,1.0953600000000001,0.31948000000000004,1.141,3.34,0.12,3.3421549934
2020-12-26 14:30:00,4.29728,0.39004000000000005,4.3149445651,1.09728,0.32004000000000005,1.143,3.2,0.07,3.2007655334
2020-12-26 15:00:00,4.22736,0.32048000000000004,4.2394905354,0.9273600000000001,0.27048,0.966,3.3,0.05,3.3003787661
2020-12-26 15:30:00,4.19384,0.30612,4.2049974316,1.08384,0.31612,1.129,3.11,-0.01,3.1100160771
2020-12-26 16:00:00,4.25696,0.32328,4.2692175395,1.17696,0.34328000000000003,1.226,3.08,-0.02,3.0800649344
2020-12-26 16:30:00,4.42848,0.37664000000000003,4.4444676622,1.18848,0.34664,1.238,3.24,0.03,3.2401388859
2020-12-26 17:00:00,4.4996,0.4228,4.5194203168,1.2096,0.3528,1.26,3.29,0.07,3.2907445966
2020-12-26 17:30:00,4.69784,0.44812,4.719164354,1.22784,0.35812000000000005,1.279,3.47,0.09,3.4711669508
2020-12-26 18:00:00,4.61072,0.40896000000000005,4.6288213619,1.23072,0.35896000000000006,1.282,3.38,0.05,3.3803698023
2020-12-26 18:30:00,4.55168,0.40924000000000005,4.5700402843,1.23168,0.35924,1.283,3.32,0.05,3.3203764847
2020-12-26 19:00:00,4.46264,0.37952,4.4787488431,1.23264,0.35952,1.284,3.23,0.02,3.2300619189
2020-12-26 19:30:00,4.30552,0.42036,4.3259917938,1.23552,0.36036,1.287,3.07,0.06,3.0705862632
2020-12-26 20:00:00,4.11304,0.44672000000000006,4.1372281542,1.2230400000000001,0.35672000000000004,1.274,2.89,0.09,2.8914010445000002
2020-12-26 20:30:00,4.12,0.4,4.139371933,1.2,0.35000000000000003,1.25,2.92,0.05,2.9204280508
2020-12-26 21:00:00,3.94496,0.38728,3.9639242171999998,1.22496,0.35728000000000004,1.276,2.7199999999999998,0.03,2.7201654361000003
2020-12-26 21:30:00,3.7488,0.3584,3.7658932539,1.2288000000000001,0.3584,1.28,2.52,0.0,2.52
2020-12-26 22:00:00,3.51688,0.28284000000000004,3.5282351679,1.10688,0.32284,1.153,2.41,-0.04,2.4103319273
2020-12-26 22:30:00,3.13408,0.07744000000000001,3.1350365867,0.57408,0.16744,0.598,2.56,-0.09,2.5615815427
2020-12-26 23:00:00,2.86656,0.04608,2.8669303445,0.7065600000000001,0.20608,0.736,2.16,-0.16,2.1659178193
2020-12-26 23:30:00,2.6856,0.0758,2.6866694996,0.7056,0.2058,0.735,1.98,-0.13,1.9842630874
2020-12-27 00:00:00,2.52712,0.01416,2.5271596705,0.5971200000000001,0.17416,0.622,1.9300000000000002,-0.16,1.9366207682
2020-12-27 00:30:00,2.70936,0.08648,2.7107398252,0.87936,0.25648000000000004,0.916,1.83,-0.17,1.8378792125999999
2020-12-27 01:00:00,3.03048,0.12764,3.0331668269,1.02048,0.29764,1.063,2.01,-0.17,2.0171762442
2020-12-27 01:30:00,3.22144,0.07792,3.2223822244,1.02144,0.29792,1.064,2.2,-0.22,2.2109726366
2020-12-27 02:00:00,3.14856,0.07708000000000001,3.1495033577,1.01856,0.29708,1.061,2.13,-0.22,2.1413313616
2020-12-27 02:30:00,3.07184,0.035120000000000005,3.0720407549,1.01184,0.29512000000000005,1.054,2.06,-0.26,2.0763429389
2020-12-27 03:00:00,3.0276,0.016800000000000002,3.0276466108,1.0176,0.2968,1.06,2.01,-0.28,2.0294087809
2020-12-27 03:30:00,2.94208,0.00644,2.9420870483,0.9820800000000001,0.28644000000000003,1.023,1.96,-0.28,1.9798989873
2020-12-27 04:00:00,2.8848000000000003,-0.0086,2.8848128189,0.9648,0.28140000000000004,1.005,1.92,-0.29,1.9417775362
2020-12-27 04:30:00,2.84904,-0.010280000000000001,2.8490585463,0.9590400000000001,0.27972,0.999,1.8900000000000001,-0.29,1.9121192431
2020-12-27 05:00:00,2.77032,0.031760000000000004,2.7705020484,1.00032,0.29176,1.042,1.77,-0.26,1.7889941308
2020-12-27 05:30:00,2.754,0.027,2.7541323498,0.984,0.28700000000000003,1.025,1.77,-0.26,1.7889941308
2020-12-27 06:00:00,2.70768,-0.00776,2.7076911197999998,0.9676800000000001,0.28224000000000005,1.008,1.74,-0.29,1.7640011338
2020-12-27 06:30:00,2.8156,-0.0142,2.8156358074,0.9456,0.2758,0.985,1.87,-0.29,1.8923530326
2020-12-27 07:00:00,2.9644,-0.0408,2.9646807585,0.8544,0.2492,0.89,2.11,-0.29,2.1298356744
2020-12-27 07:30:00,3.1205600000000002,0.00808,3.1205704607,0.8505600000000001,0.24808000000000002,0.886,2.27,-0.24,2.2826519665
2020-12-27 08:00:00,3.20784,-0.05688000000000001,3.2083442459000002,0.6278400000000001,0.18312,0.654,2.58,-0.24,2.5911387458
2020-12-27 08:30:00,3.3350400000000002,-0.01728,3.3350847665,0.6950400000000001,0.20272,0.724,2.64,-0.22,2.6491508073
2020-12-27 09:00:00,3.5153600000000003,-0.060520000000000004,3.5158809138000002,0.61536,0.17948000000000003,0.641,2.9,-0.24,2.9099140881
2020-12-27 09:30:00,3.72864,0.09252,3.7297876883,0.9686400000000001,0.28252000000000005,1.009,2.76,-0.19,2.7665321252
2020-12-27 10:00:00,3.77192,0.12556,3.7740092475,1.08192,0.31556,1.127,2.69,-0.19,2.6967016891
2020-12-27 10:30:00,3.67648,0.13064,3.6788003479,0.99648,0.29064,1.038,2.68,-0.16,2.6847718711
2020-12-27 11:00:00,3.79576,0.12168000000000001,3.7977098362,0.7257600000000001,0.21168,0.756,3.07,-0.09,3.0713189349
2020-12-27 11:30:00,3.71592,0.13256,3.7182836901,0.86592,0.25256,0.902,2.85,-0.12,2.8525251971000003
2020-12-27 12:00:00,3.63448,0.13464,3.6369730271,0.8044800000000001,0.23464000000000002,0.838,2.83,-0.1,2.8317662332999998
2020-12-27 12:30:00,3.78216,0.17188,3.786063523,0.9321600000000001,0.27188,0.971,2.85,-0.1,2.8517538463000003
2020-12-27 13:00:00,3.88232,0.21776,3.8884223022,0.7123200000000001,0.20776000000000003,0.742,3.17,0.01,3.1700157728
2020-12-27 13:30:00,4.03672,0.26196,4.0452109216,0.72672,0.21196,0.757,3.31,0.05,3.310377622
2020-12-27 14:00:00,4.06176,0.21468,4.0674293848,0.70176,0.20468000000000003,0.731,3.36,0.01,3.3600148809
2020-12-27 14:30:00,4.09176,0.15968000000000002,4.0948745524,0.58176,0.16968000000000003,0.606,3.51,-0.01,3.510014245
2020-12-27 15:00:00,3.98328,0.048040000000000006,3.9835696806,0.47328000000000003,0.13804000000000002,0.493,3.51,-0.09,3.5111536566
2020-12-27 15:30:00,4.1452,0.0236,4.1452671808,0.5952000000000001,0.1736,0.62,3.55,-0.15,3.5531676009
2020-12-27 16:00:00,4.27096,0.005280000000000001,4.2709632637,0.60096,0.17528000000000002,0.626,3.67,-0.17,3.6739352199
2020-12-27 16:30:00,4.59176,0.02968,4.5918559211000005,0.58176,0.16968000000000003,0.606,4.01,-0.14,4.012443146
2020-12-27 17:00:00,5.0096,0.1378,5.0114948868,0.6096,0.1778,0.635,4.4,-0.04,4.4001818144
2020-12-27 17:30:00,5.11728,0.15004,5.1194791337,0.37728,0.11004000000000001,0.393,4.74,0.04,4.7401687734
2020-12-27 18:00:00,5.0244,0.054200000000000005,5.0246923289,0.4944,0.1442,0.515,4.53,-0.09,4.5308939515
2020-12-27 18:30:00,5.04816,0.06488000000000001,5.0485769084,0.42816000000000004,0.12488,0.446,4.62,-0.06,4.620389594
2020-12-27 19:00:00,4.87512,0.09816000000000001,4.8761081202,0.40512000000000004,0.11816000000000002,0.422,4.47,-0.02,4.4700447425
2020-12-27 19:30:00,4.70776,0.09768,4.7087732585,0.43776000000000004,0.12768000000000002,0.456,4.27,-0.03,4.2701053851
2020-12-27 20:00:00,4.46176,-0.035320000000000004,4.4618997972,0.46176000000000006,0.13468000000000002,0.481,4.0,-0.17,4.0036108702
2020-12-27 20:30:00,4.49064,0.05852,4.491021287,0.44064000000000003,0.12852000000000002,0.459,4.05,-0.07,4.0506048931
2020-12-27 21:00:00,4.22848,-0.07336000000000001,4.2291163143,0.46848000000000006,0.13664,0.488,3.76,-0.21,3.7658597956
2020-12-27 21:30:00,3.9876,-0.09820000000000001,3.9888089701,0.4176,0.1218,0.435,3.5700000000000003,-0.22,3.576772288
2020-12-27 22:00:00,3.8341600000000002,-0.08212000000000001,3.8350393218,0.40416,0.11788000000000001,0.421,3.43,-0.2,3.435825956
2020-12-27 22:30:00,3.49056,-0.12192000000000001,3.4926885919,0.37056000000000006,0.10808000000000001,0.386,3.12,-0.23,3.1284660778
2020-12-27 23:00:00,3.17344,-0.13108,3.1761459979,0.37344000000000005,0.10892,0.389,2.8,-0.24,2.8102668912
2020-12-27 23:30:00,2.88216,-0.15312,2.8862245235,0.33216,0.09688000000000001,0.34600000000000003,2.55,-0.25,2.5622255951
2020-12-28 00:00:00,2.79816,-0.15012,2.8021840411000003,0.30816000000000004,0.08988,0.321,2.49,-0.24,2.501539526
2020-12-28 00:30:00,2.9714400000000003,-0.16208,2.9758571202,0.30144000000000004,0.08792000000000001,0.314,2.67,-0.25,2.6816785788
2020-12-28 01:00:00,3.34336,-0.12152,3.3455676947,0.30336,0.08848,0.316,3.04,-0.21,3.0472446571
2020-12-28 01:30:00,3.51064,-0.11648000000000001,3.5125718213,0.32064000000000004,0.09352,0.334,3.19,-0.21,3.196904753
2020-12-28 02:00:00,3.40584,-0.12788000000000002,3.408239927,0.31584,0.09212000000000001,0.329,3.09,-0.22,3.0978218154
2020-12-28 02:30:00,3.41448,-0.12536,3.4167804729,0.32448000000000005,0.09464,0.338,3.09,-0.22,3.0978218154
2020-12-28 03:00:00,3.42912,-0.13984000000000002,3.431970163,0.30912,0.09016,0.322,3.12,-0.23,3.1284660778
2020-12-28 03:30:00,3.39064,-0.13648000000000002,3.3933856839,0.32064000000000004,0.09352,0.334,3.07,-0.23,3.0786035795
2020-12-28 04:00:00,3.2512,-0.13340000000000002,3.2539356171,0.3312,0.0966,0.34500000000000003,2.92,-0.23,2.9290442127
2020-12-28 04:30:00,3.18312,-0.13284,3.1858906761,0.33312,0.09716000000000001,0.34700000000000003,2.85,-0.23,2.8592656400000003
2020-12-28 05:00:00,3.0812,-0.1434,3.0845351352,0.3312,0.0966,0.34500000000000003,2.75,-0.24,2.7604528614
2020-12-28 05:30:00,3.04232,-0.13724,3.0454138963,0.35232,0.10276,0.367,2.69,-0.24,2.7006850983
2020-12-28 06:00:00,3.03112,-0.10884,3.0330734577,0.38112,0.11116000000000001,0.397,2.65,-0.22,2.6591163946
2020-12-28 06:30:00,3.21056,-0.13192,3.2132691142,0.37056000000000006,0.10808000000000001,0.386,2.84,-0.24,2.8501228043999998
2020-12-28 07:00:00,3.34552,-0.11464,3.3474835922,0.39552000000000004,0.11536,0.41200000000000003,2.95,-0.23,2.9589525174
2020-12-28 07:30:00,3.4492000000000003,-0.12940000000000002,3.4516264282,0.37920000000000004,0.1106,0.395,3.07,-0.24,3.079366818
2020-12-28 08:00:00,3.3816800000000002,-0.14576,3.384819877,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.99,-0.26,3.001283059
2020-12-28 08:30:00,3.51128,-0.11296,3.5130965259,0.40128,0.11704,0.418,3.11,-0.23,3.1184932259
2020-12-28 09:00:00,3.79192,-0.12444000000000001,3.7939613335,0.36192,0.10556000000000001,0.377,3.43,-0.23,3.4377027213
2020-12-28 09:30:00,4.03064,-0.13648000000000002,4.0329499873,0.32064000000000004,0.09352,0.334,3.71,-0.23,3.717122543
2020-12-28 10:00:00,4.1424,-0.11180000000000001,4.1439084208,0.3024,0.0882,0.315,3.84,-0.2,3.845204806
2020-12-28 10:30:00,4.21144,-0.08208,4.2122397842,0.30144000000000004,0.08792000000000001,0.314,3.91,-0.17,3.9136939073
2020-12-28 11:00:00,4.27816,-0.050120000000000005,4.2784535758,0.30816000000000004,0.08988,0.321,3.9699999999999998,-0.14,3.9724677469
2020-12-28 11:30:00,4.40872,-0.06704,4.4092296833,0.31872,0.09296,0.332,4.09,-0.16,4.0931283879
2020-12-28 12:00:00,4.42792,-0.08144000000000001,4.4286688745,0.33792000000000005,0.09856000000000001,0.352,4.09,-0.18,4.0939589641
2020-12-28 12:30:00,4.51328,0.00304,4.5132810238,0.35328000000000004,0.10304,0.368,4.16,-0.1,4.1612017495
2020-12-28 13:00:00,4.57984,-0.01088,4.5798529234,0.33984000000000003,0.09912000000000001,0.354,4.24,-0.11,4.2414266468
2020-12-28 13:30:00,4.79624,0.13432000000000002,4.7981204653,0.42624,0.12432000000000001,0.444,4.37,0.01,4.3700114416
2020-12-28 14:00:00,4.74272,0.16496000000000002,4.7455879299,0.46272,0.13496000000000002,0.482,4.28,0.03,4.2801051389
2020-12-28 14:30:00,4.71968,0.14824,4.7220074545,0.43968,0.12824000000000002,0.458,4.28,0.02,4.2800467287
2020-12-28 15:00:00,4.68864,0.12252,4.6902405269,0.48864,0.14252,0.509,4.2,-0.02,4.2000476188
2020-12-28 15:30:00,4.68696,0.0032800000000000004,4.6869611477,0.45696000000000003,0.13328,0.47600000000000003,4.23,-0.13,4.2319971645
2020-12-28 16:00:00,4.82848,-0.023360000000000002,4.8285365071,0.46848000000000006,0.13664,0.488,4.36,-0.16,4.3629347921
2020-12-28 16:30:00,5.09288,0.07084,5.0933726547,0.48288000000000003,0.14084000000000002,0.503,4.61,-0.07,4.6105314227
2020-12-28 17:00:00,5.37008,0.27544,5.3771392394,0.43008,0.12544000000000002,0.448,4.94,0.15,4.9422768033
2020-12-28 17:30:00,5.40408,0.14244,5.4059568811,0.45408000000000004,0.13244,0.47300000000000003,4.95,0.01,4.950010101
2020-12-28 18:00:00,5.47248,0.11864000000000001,5.47376587,0.37248000000000003,0.10864000000000001,0.388,5.1,0.01,5.1000098039
2020-12-28 18:30:00,5.30024,0.061320000000000006,5.3005947025,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.85,-0.07,4.8505051283
2020-12-28 19:00:00,5.14208,0.05144000000000001,5.1423372896,0.38208000000000003,0.11144000000000001,0.398,4.76,-0.06,4.7603781362
2020-12-28 19:30:00,4.99144,0.07292000000000001,4.9919726161,0.42144000000000004,0.12292000000000002,0.439,4.57,-0.05,4.5702735148
2020-12-28 20:00:00,4.71064,0.07852,4.7112943657,0.44064000000000003,0.12852000000000002,0.459,4.27,-0.05,4.2702927299999995
2020-12-28 20:30:00,4.59088,0.13984000000000002,4.5930092967,0.41088,0.11984000000000002,0.428,4.18,0.02,4.1800478466
2020-12-28 21:00:00,4.46784,0.08312000000000001,4.4686131182,0.38784,0.11312000000000001,0.404,4.08,-0.03,4.0801102926
2020-12-28 21:30:00,4.18712,-0.05084,4.1874286382,0.47712000000000004,0.13916,0.497,3.71,-0.19,3.7148620432
2020-12-28 22:00:00,3.89048,-0.08736000000000001,3.8914607026,0.42048,0.12264000000000001,0.438,3.47,-0.21,3.4763486592
2020-12-28 22:30:00,3.55696,-0.12672,3.559216543,0.45696000000000003,0.13328,0.47600000000000003,3.1,-0.26,3.1108841187
2020-12-28 23:00:00,3.18464,-0.15448,3.1883845439,0.46464000000000005,0.13552,0.484,2.7199999999999998,-0.29,2.7354158733
2020-12-28 23:30:00,2.95312,-0.12784,2.9558857894,0.45312,0.13216,0.47200000000000003,2.5,-0.26,2.5134836383
2020-12-29 00:00:00,2.8368,-0.1226,2.8394480097,0.4368,0.1274,0.455,2.4,-0.25,2.4129857024
2020-12-29 00:30:00,2.95624,-0.14568,2.9598272923,0.42624,0.12432000000000001,0.444,2.5300000000000002,-0.27,2.5443663258
2020-12-29 01:00:00,3.3644,-0.1208,3.3665679854,0.3744,0.1092,0.39,2.99,-0.23,2.9988331064000002
2020-12-29 01:30:00,3.49304,-0.12828,3.495394713,0.38304000000000005,0.11172000000000001,0.399,3.11,-0.24,3.1192467039
2020-12-29 02:00:00,3.44576,-0.12332000000000001,3.4479660381,0.36576000000000003,0.10668000000000001,0.381,3.08,-0.23,3.0885757235
2020-12-29 02:30:00,3.4212,-0.16340000000000002,3.4250998526,0.3312,0.0966,0.34500000000000003,3.09,-0.26,3.1009192186
2020-12-29 03:00:00,3.3968,-0.15760000000000002,3.4004540873,0.3168,0.09240000000000001,0.33,3.08,-0.25,3.0901294471
2020-12-29 03:30:00,3.3356,-0.1492,3.3389351596,0.3456,0.1008,0.36,2.99,-0.25,3.000433302
2020-12-29 04:00:00,3.2492,-0.1494,3.2526329335,0.37920000000000004,0.1106,0.395,2.87,-0.26,2.8817529388
2020-12-29 04:30:00,3.2492,-0.2094,3.2559405707,0.37920000000000004,0.1106,0.395,2.87,-0.32,2.887784618
2020-12-29 05:00:00,3.17496,-0.19772,3.1811105294,0.38496,0.11228,0.401,2.79,-0.31,2.8071693928
2020-12-29 05:30:00,3.13064,-0.17648000000000003,3.1356103074,0.32064000000000004,0.09352,0.334,2.81,-0.27,2.8229417281
2020-12-29 06:00:00,3.1612,-0.1834,3.1665155929,0.3312,0.0966,0.34500000000000003,2.83,-0.28,2.8438178563000003
2020-12-29 06:30:00,3.41064,-0.18648,3.4157341817,0.32064000000000004,0.09352,0.334,3.09,-0.28,3.102660149
2020-12-29 07:00:00,3.54256,-0.11592000000000001,3.5444560655,0.32256,0.09408000000000001,0.336,3.22,-0.21,3.2268405601
2020-12-29 07:30:00,3.6968,-0.1476,3.6997453966,0.3168,0.09240000000000001,0.33,3.38,-0.24,3.388509997
2020-12-29 08:00:00,3.66248,-0.14136,3.6652070064,0.37248000000000003,0.10864000000000001,0.388,3.29,-0.25,3.2994848083
2020-12-29 08:30:00,3.89824,0.02032,3.8982929597,0.37824,0.11032000000000002,0.394,3.52,-0.09,3.5211503802
2020-12-29 09:00:00,4.14968,0.16324000000000002,4.1528895242,0.31968,0.09324,0.333,3.83,0.07,3.8306396333
2020-12-29 09:30:00,4.38736,0.40548,4.4060573986,0.08736000000000001,0.025480000000000003,0.091,4.3,0.38,4.3167580428
2020-12-29 10:00:00,4.66328,0.5530400000000001,4.6959592843,0.11328,0.03304,0.11800000000000001,4.55,0.52,4.579617888
2020-12-29 10:30:00,4.65016,0.48088000000000003,4.6749581389,0.14016,0.04088000000000001,0.146,4.51,0.44,4.5314125833
2020-12-29 11:00:00,4.78544,0.5699200000000001,4.8192577022,0.20544,0.05992000000000001,0.214,4.58,0.51,4.6083077154000005
2020-12-29 11:30:00,4.828720000000001,0.58796,4.8643842159,0.19872,0.057960000000000005,0.20700000000000002,4.63,0.53,4.6602360455
2020-12-29 12:00:00,4.99296,0.49628000000000005,5.0175634924,0.19296000000000002,0.056280000000000004,0.201,4.8,0.44,4.8201244797000005
2020-12-29 12:30:00,5.04128,0.45704000000000006,5.0619551164,0.16128,0.047040000000000005,0.168,4.88,0.41000000000000003,4.8971930736000004
2020-12-29 13:00:00,5.16264,0.6345200000000001,5.2014870374,0.15264000000000003,0.044520000000000004,0.159,5.01,0.59,5.0446208976
2020-12-29 13:30:00,5.402,0.651,5.4410849102,0.07200000000000001,0.021,0.075,5.33,0.63,5.3671035019
2020-12-29 14:00:00,5.27168,0.5842400000000001,5.3039557313,0.15168,0.04424,0.158,5.12,0.54,5.148397809
2020-12-29 14:30:00,5.11672,0.6519600000000001,5.1580883474,0.48672000000000004,0.14196,0.507,4.63,0.51,4.6580038643
2020-12-29 15:00:00,5.02024,0.68132,5.0662616,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.57,0.55,4.6029772974
2020-12-29 15:30:00,4.9432,0.49260000000000004,4.9676836655,0.5232,0.1526,0.545,4.42,0.34,4.4330576355
2020-12-29 16:00:00,4.8100000000000005,0.365,4.8238288734,0.6000000000000001,0.17500000000000002,0.625,4.21,0.19,4.21428523
2020-12-29 16:30:00,5.0988,0.33840000000000003,5.1100172211,0.5088,0.1484,0.53,4.59,0.19,4.5939307788
2020-12-29 17:00:00,5.45864,0.28752,5.4662069481,0.6086400000000001,0.17752,0.634,4.85,0.11,4.8512472623
2020-12-29 17:30:00,5.6072,0.3496,5.618087931,0.5472,0.15960000000000002,0.5700000000000001,5.06,0.19,5.0635659372
2020-12-29 18:00:00,5.69648,0.19064,5.6996691132,0.51648,0.15064000000000002,0.538,5.18,0.04,5.1801544379
2020-12-29 18:30:00,5.48464,0.24552000000000002,5.4901326031,0.46464000000000005,0.13552,0.484,5.02,0.11,5.0212050347
2020-12-29 19:00:00,5.38616,0.18888000000000002,5.3894707718,0.47616,0.13888,0.496,4.91,0.05,4.9102545759
2020-12-29 19:30:00,5.14392,0.18656,5.1473019729,0.43392000000000003,0.12656,0.452,4.71,0.06,4.7103821501
2020-12-29 20:00:00,4.9724,0.17320000000000002,4.9754155605,0.4224,0.1232,0.44,4.55,0.05,4.550274717
2020-12-29 20:30:00,4.95976,0.19368000000000002,4.9635401882,0.38976000000000005,0.11368,0.406,4.57,0.08,4.5707001652
2020-12-29 21:00:00,4.8508,0.1394,4.8528025923,0.3408,0.0994,0.355,4.51,0.04,4.5101773801
2020-12-29 21:30:00,4.44288,0.09584000000000001,4.4439135905,0.36288000000000004,0.10584,0.378,4.08,-0.01,4.0800122549
2020-12-29 22:00:00,4.15888,0.053840000000000006,4.1592284861,0.45888,0.13384000000000001,0.47800000000000004,3.7,-0.08,3.7008647638000003
2020-12-29 22:30:00,3.83256,0.009080000000000001,3.832570756,0.44256,0.12908,0.461,3.39,-0.12,3.3921232289
2020-12-29 23:00:00,3.43552,-0.11464,3.4374321811,0.39552000000000004,0.11536,0.41200000000000003,3.04,-0.23,3.0486882425
2020-12-29 23:30:00,3.16968,-0.10676000000000001,3.171477416,0.31968,0.09324,0.333,2.85,-0.2,2.8570089254
2020-12-30 00:00:00,3.02336,-0.13152,3.0262192915,0.30336,0.08848,0.316,2.7199999999999998,-0.22,2.7288825552000002
2020-12-30 00:30:00,3.16488,-0.13816,3.1678941902,0.31488000000000005,0.09184,0.328,2.85,-0.23,2.8592656400000003
2020-12-30 01:00:00,3.49976,-0.026320000000000003,3.4998589686,0.38976000000000005,0.11368,0.406,3.11,-0.14,3.1131495306
2020-12-30 01:30:00,3.64704,-0.09128000000000001,3.6481821226,0.40704,0.11872,0.424,3.24,-0.21,3.2467984231
2020-12-30 02:00:00,3.59816,-0.07512,3.5989440674,0.42816000000000004,0.12488,0.446,3.17,-0.2,3.1763028823
2020-12-30 02:30:00,3.64784,-0.08688000000000001,3.6488744565999998,0.38784,0.11312000000000001,0.404,3.26,-0.2,3.2661292075
2020-12-30 03:00:00,3.60448,-0.07536000000000001,3.6052677016,0.5644800000000001,0.16464,0.588,3.04,-0.24,3.0494589684
2020-12-30 03:30:00,3.57944,-0.11308000000000001,3.5812257399,0.46944,0.13692000000000001,0.489,3.11,-0.25,3.1200320511
2020-12-30 04:00:00,3.4584,-0.1338,3.4609872869,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.06,-0.25,3.0701954335
2020-12-30 04:30:00,3.43552,-0.15464,3.4389985752,0.39552000000000004,0.11536,0.41200000000000003,3.04,-0.27,3.0519665791
2020-12-30 05:00:00,3.38056,-0.06192,3.381127031,0.6105600000000001,0.17808000000000002,0.636,2.77,-0.24,2.7803776722
2020-12-30 05:30:00,3.35824,-0.06968,3.3589628161,0.61824,0.18032,0.644,2.74,-0.25,2.7513814712
2020-12-30 06:00:00,3.42608,-0.04156000000000001,3.4263320621,0.6460800000000001,0.18844000000000002,0.673,2.7800000000000002,-0.23,2.7894981628
2020-12-30 06:30:00,3.6336,-0.0152,3.633631792,0.3936,0.1148,0.41000000000000003,3.24,-0.13,3.2426069759000002
2020-12-30 07:00:00,3.81896,0.19928,3.8241558546,0.40896000000000005,0.11928000000000001,0.426,3.41,0.08,3.4109382873
2020-12-30 07:30:00,4.02296,0.27628,4.0324357155,0.43296,0.12628,0.451,3.59,0.15,3.5931323382
2020-12-30 08:00:00,3.93224,0.06732,3.9328162174,0.40224000000000004,0.11732000000000001,0.419,3.5300000000000002,-0.05,3.5303540899
2020-12-30 08:30:00,4.008,0.059000000000000004,4.008434233,0.40800000000000003,0.11900000000000001,0.425,3.6,-0.06,3.6004999653
2020-12-30 09:00:00,4.16736,0.11048000000000001,4.1688241987,0.44736000000000004,0.13048,0.466,3.7199999999999998,-0.02,3.7200537631
2020-12-30 09:30:00,4.44248,0.17364000000000002,4.4458721754,0.49248000000000003,0.14364000000000002,0.513,3.95,0.03,3.9501139224
2020-12-30 10:00:00,4.55872,0.26296,4.566297844,0.55872,0.16296000000000002,0.582,4.0,0.1,4.0012498047
2020-12-30 10:30:00,4.36824,0.17032000000000003,4.3715591727,0.61824,0.18032,0.644,3.75,-0.01,3.7500133333
2020-12-30 11:00:00,4.20632,0.19976000000000002,4.211060674,0.6163200000000001,0.17976,0.642,3.59,0.02,3.5900557099
2020-12-30 11:30:00,4.398,0.329,4.4102885393,0.648,0.189,0.675,3.75,0.14,3.7526124234
2020-12-30 12:00:00,4.4618400000000005,0.21512,4.4670228117,0.5318400000000001,0.15512,0.554,3.93,0.06,3.9304579886
2020-12-30 12:30:00,4.5404,0.2672,4.5482554897,0.47040000000000004,0.13720000000000002,0.49,4.07,0.13,4.0720756378
2020-12-30 13:00:00,4.6456800000000005,0.27124000000000004,4.6535914947,0.41568000000000005,0.12124000000000001,0.433,4.23,0.15,4.2326587389
2020-12-30 13:30:00,4.7846400000000004,0.34052000000000004,4.7967419985,0.34464,0.10052000000000001,0.359,4.44,0.24,4.4464817553
2020-12-30 14:00:00,4.77816,0.34988,4.790952828,0.30816000000000004,0.08988,0.321,4.47,0.26,4.4775551365
2020-12-30 14:30:00,4.7632,0.3826,4.7785413046,0.2832,0.0826,0.295,4.48,0.30000000000000004,4.4900334074
2020-12-30 15:00:00,4.7088,0.2484,4.7153472831,0.26880000000000004,0.0784,0.28,4.44,0.17,4.4432533126
2020-12-30 15:30:00,4.54784,-0.02188,4.5478926329,0.26784,0.07812000000000001,0.279,4.28,-0.1,4.2811680649
2020-12-30 16:00:00,4.6636,0.0198,4.6636420317,0.2736,0.07980000000000001,0.28500000000000003,4.39,-0.06,4.3904100035999996
2020-12-30 16:30:00,5.0384,-0.0088,5.038407685,0.27840000000000004,0.08120000000000001,0.29,4.76,-0.09,4.7608507643
2020-12-30 17:00:00,5.37976,0.11868000000000001,5.3810689087,0.26976,0.07868,0.281,5.11,0.04,5.1101565534
2020-12-30 17:30:00,5.77664,0.18652000000000002,5.7796504566,0.29664,0.08652000000000001,0.309,5.48,0.1,5.4809123328
2020-12-30 18:00:00,5.83736,0.18548,5.8403060365,0.32736000000000004,0.09548000000000001,0.341,5.51,0.09,5.5107349782
2020-12-30 18:30:00,5.78624,0.20932,5.7900248877,0.30624,0.08932000000000001,0.319,5.48,0.12,5.4813137111
2020-12-30 19:00:00,5.5184,0.17120000000000002,5.5210549717,0.27840000000000004,0.08120000000000001,0.29,5.24,0.09,5.2407728438
2020-12-30 19:30:00,5.29904,0.15972,5.3014465384000005,0.23904000000000003,0.06972,0.249,5.06,0.09,5.060800332
2020-12-30 20:00:00,4.9409600000000005,0.14028000000000002,4.9429509607,0.24096,0.07028000000000001,0.251,4.7,0.07,4.7005212477
2020-12-30 20:30:00,5.07632,0.13476000000000002,5.0781084077,0.25632000000000005,0.07476000000000001,0.267,4.82,0.06,4.8203734295
2020-12-30 21:00:00,4.83344,0.10392000000000001,4.8345570221,0.25344,0.07392,0.264,4.58,0.03,4.5800982522
2020-12-30 21:30:00,4.61056,0.06308000000000001,4.6109914986,0.25056,0.07308,0.261,4.36,-0.01,4.3600114679
2020-12-30 22:00:00,4.21936,0.051480000000000005,4.2196740395,0.27936,0.08148000000000001,0.291,3.94,-0.03,3.9401142115
2020-12-30 22:30:00,3.8572,0.009600000000000001,3.8572119465,0.30720000000000003,0.0896,0.32,3.55,-0.08,3.550901294
2020-12-30 23:00:00,3.468,-0.056,3.4684521043,0.28800000000000003,0.084,0.30000000000000004,3.18,-0.14,3.1830802692
2020-12-30 23:30:00,3.21304,0.0017200000000000002,3.2130404604000002,0.38304000000000005,0.11172000000000001,0.399,2.83,-0.11,2.8321370023
2020-12-31 00:00:00,3.0568,-0.0026000000000000003,3.0568011057,0.4368,0.1274,0.455,2.62,-0.13,2.6232232081999998
2020-12-31 00:30:00,3.23072,-0.046040000000000005,3.2310480343,0.39072,0.11396,0.40700000000000003,2.84,-0.16,2.8445034716
2020-12-31 01:00:00,3.5891200000000003,0.00016,3.5891200036,0.30912,0.09016,0.322,3.2800000000000002,-0.09,3.2812345238000002
2020-12-31 01:30:00,3.76552,-0.029640000000000003,3.7656366527,0.27552000000000004,0.08036,0.28700000000000003,3.49,-0.11,3.491733094
2020-12-31 02:00:00,3.69208,-0.013560000000000001,3.692104901,0.26208000000000004,0.07644000000000001,0.273,3.43,-0.09,3.4311805549
2020-12-31 02:30:00,3.70704,-0.02628,3.7071331511,0.28704,0.08372,0.299,3.42,-0.11,3.4217685486000002
2020-12-31 03:00:00,3.7204800000000002,-0.03236,3.7206207278,0.30048,0.08764000000000001,0.313,3.42,-0.12,3.4221046156
2020-12-31 03:30:00,3.61496,-0.04272,3.6152124142,0.26496000000000003,0.07728,0.276,3.35,-0.12,3.3521485647
2020-12-31 04:00:00,3.49824,-0.06468,3.4988378928,0.25824,0.07532000000000001,0.269,3.24,-0.14,3.2430232808
2020-12-31 04:30:00,3.48248,-0.12636,3.4847716998,0.25248000000000004,0.07364000000000001,0.263,3.23,-0.2,3.2361860268
2020-12-31 05:00:00,3.40496,-0.12272000000000001,3.4071707911,0.26496000000000003,0.07728,0.276,3.14,-0.2,3.1463629797
2020-12-31 05:30:00,3.41496,-0.13272,3.4175380612,0.26496000000000003,0.07728,0.276,3.15,-0.21,3.1569922395
2020-12-31 06:00:00,3.44456,-0.09992000000000001,3.4460089379,0.27456,0.08008000000000001,0.28600000000000003,3.17,-0.18,3.1751062974
2020-12-31 06:30:00,3.658,-0.056,3.6584286244,0.28800000000000003,0.084,0.30000000000000004,3.37,-0.14,3.3729067583
2020-12-31 07:00:00,3.7788,-0.0216,3.7788617334,0.26880000000000004,0.0784,0.28,3.51,-0.1,3.5114242125
2020-12-31 07:30:00,3.938,-0.046,3.9382686551,0.28800000000000003,0.084,0.30000000000000004,3.65,-0.13,3.6523143348
2020-12-31 08:00:00,3.88736,-0.03452,3.8875132669,0.32736000000000004,0.09548000000000001,0.341,3.56,-0.13,3.5623728047
2020-12-31 08:30:00,3.9664,-0.0048000000000000004,3.9664029043999998,0.3264,0.0952,0.34,3.64,-0.1,3.6413733673
2020-12-31 09:00:00,4.19304,0.056720000000000007,4.1934236132,0.26304,0.07672000000000001,0.274,3.93,-0.02,3.9300508903
2020-12-31 09:30:00,4.33864,0.04252,4.3388483495,0.24864000000000003,0.07252,0.259,4.09,-0.03,4.090110023
2020-12-31 10:00:00,4.61576,0.051680000000000004,4.6160493065,0.24576000000000003,0.07168000000000001,0.256,4.37,-0.02,4.3700457664
2020-12-31 10:30:00,4.76896,0.16428,4.7717887003,0.28896000000000005,0.08428000000000001,0.301,4.48,0.08,4.4807142288
2020-12-31 11:00:00,4.72176,0.17968,4.7251774993,0.34176,0.09968,0.356,4.38,0.08,4.3807305327
2020-12-31 11:30:00,4.63992,0.23456000000000002,4.6458450254,0.28992,0.08456000000000001,0.302,4.35,0.15,4.3525854386
2020-12-31 12:00:00,4.7487200000000005,0.20296000000000003,4.75305527,0.31872,0.09296,0.332,4.43,0.11,4.431365478
2020-12-31 12:30:00,4.8508,0.2394,4.8567039234,0.3408,0.0994,0.355,4.51,0.14,4.5121724258
2020-12-31 13:00:00,4.7888,0.2584,4.7957664664,0.26880000000000004,0.0784,0.28,4.52,0.18,4.523582651
2020-12-31 13:30:00,4.96632,0.24476000000000003,4.9723477151,0.25632000000000005,0.07476000000000001,0.267,4.71,0.17,4.713066942
2020-12-31 14:00:00,4.83112,0.23616,4.8368886694,0.26112,0.07616,0.272,4.57,0.16,4.5728000175
2020-12-31 14:30:00,4.80192,0.27056,4.8095361939,0.24192000000000002,0.07056000000000001,0.252,4.5600000000000005,0.2,4.5643838577
2020-12-31 15:00:00,4.75344,0.22392,4.7587111701,0.25344,0.07392,0.264,4.5,0.15,4.5024993059
2020-12-31 15:30:00,4.73864,0.16252000000000003,4.7414261357,0.24864000000000003,0.07252,0.259,4.49,0.09,4.4909019139
2020-12-31 16:00:00,4.87,0.14,4.8720119047,0.24,0.07,0.25,4.63,0.07,4.6305291274
2020-12-31 16:30:00,5.14192,0.09056,5.142717414,0.24192000000000002,0.07056000000000001,0.252,4.9,0.02,4.9000408162
2020-12-31 17:00:00,5.52192,0.16056,5.5242537958,0.24192000000000002,0.07056000000000001,0.252,5.28,0.09,5.2807669897
2020-12-31 17:30:00,5.64688,0.15784,5.6490855189,0.26688,0.07784,0.278,5.38,0.08,5.3805947627
2020-12-31 18:00:00,5.87072,0.12896000000000002,5.8721362382,0.27072,0.07896,0.28200000000000003,5.6,0.05,5.6002232098
2020-12-31 18:30:00,5.76344,0.15392,5.7654949484,0.25344,0.07392,0.264,5.51,0.08,5.5105807316
2020-12-31 19:00:00,5.51384,0.13112000000000001,5.515398807,0.24384000000000003,0.07112,0.254,5.27,0.06,5.2703415449
2020-12-31 19:30:00,5.2892,0.15560000000000002,5.2914882595,0.2592,0.0756,0.27,5.03,0.08,5.0306361427
2020-12-31 20:00:00,5.03016,0.16588000000000003,5.032894376,0.26016,0.07588,0.271,4.77,0.09,4.7708489811
2020-12-31 20:30:00,5.06072,0.11896000000000001,5.0621179757,0.27072,0.07896,0.28200000000000003,4.79,0.04,4.7901670117
2020-12-31 21:00:00,4.87072,0.09896,4.8717251975,0.27072,0.07896,0.28200000000000003,4.6,0.02,4.6000434781
2020-12-31 21:30:00,4.54016,0.03588,4.5403017741,0.26016,0.07588,0.271,4.28,-0.04,4.2801869117999995
2020-12-31 22:00:00,4.26208,0.03644,4.2622357748,0.26208000000000004,0.07644000000000001,0.273,4.0,-0.04,4.000199995
2020-12-31 22:30:00,3.96784,-0.011880000000000002,3.9678577847,0.26784,0.07812000000000001,0.279,3.7,-0.09,3.7010944327
2020-12-31 23:00:00,3.65536,-0.03552,3.6555325741,0.25536000000000003,0.07448,0.266,3.4,-0.11,3.4017789464
2020-12-31 23:30:00,3.47904,-0.04028,3.4792731712,0.23904000000000003,0.06972,0.249,3.24,-0.11,3.2418667462
2021-01-01 00:00:00,3.43288,-0.06916,3.4335765901,0.24288,0.07084,0.253,3.19,-0.14,3.1930706225
2021-01-01 00:30:00,3.55496,-0.07272,3.5557036997,0.26496000000000003,0.07728,0.276,3.29,-0.15,3.2934176777
2021-01-01 01:00:00,3.84472,-0.04404,3.8449722236,0.29472000000000004,0.08596000000000001,0.307,3.55,-0.13,3.5523794842000003
2021-01-01 01:30:00,3.95128,-0.04796,3.9515710547,0.28128000000000003,0.08204,0.293,3.67,-0.13,3.6723017305
2021-01-01 02:00:00,3.81144,-0.042080000000000006,3.8116722839,0.30144000000000004,0.08792000000000001,0.314,3.51,-0.13,3.5124065824
2021-01-01 02:30:00,3.76352,-0.06564,3.764092374,0.32352000000000003,0.09436000000000001,0.337,3.44,-0.16,3.4437189200000002
2021-01-01 03:00:00,3.75608,-0.08656000000000001,3.7570772682999998,0.28608,0.08344,0.298,3.47,-0.17,3.4741617694
2021-01-01 03:30:00,3.6536,-0.10020000000000001,3.6549737345,0.2736,0.07980000000000001,0.28500000000000003,3.38,-0.18,3.384789506
2021-01-01 04:00:00,3.51264,-0.15048,3.515861772,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.24,-0.23,3.2481533215
2021-01-01 04:30:00,3.42128,-0.15796000000000002,3.4249245539,0.28128000000000003,0.08204,0.293,3.14,-0.24,3.1491586178
2021-01-01 05:00:00,3.33728,-0.17496,3.3418630732,0.25728,0.07504000000000001,0.268,3.08,-0.25,3.0901294471
2021-01-01 05:30:00,3.31768,-0.17776,3.3224387429,0.24768,0.07224000000000001,0.258,3.07,-0.25,3.0801623334
2021-01-01 06:00:00,3.33496,-0.16272,3.3389273727,0.26496000000000003,0.07728,0.276,3.07,-0.24,3.079366818
2021-01-01 06:30:00,3.43744,-0.13908,3.4402524617,0.27744,0.08092,0.289,3.16,-0.22,3.1676489705
2021-01-01 07:00:00,3.5728,-0.0646,3.5733839704,0.2928,0.0854,0.305,3.2800000000000002,-0.15,3.2834280866
2021-01-01 07:30:00,3.54936,0.04148,3.5496023721,0.27936,0.08148000000000001,0.291,3.27,-0.04,3.2702446392
2021-01-01 08:00:00,3.46776,0.022680000000000002,3.4678341656000002,0.31776000000000004,0.09268000000000001,0.331,3.15,-0.07,3.1507776818
2021-01-01 08:30:00,3.426,-0.032,3.4261494422,0.336,0.098,0.35000000000000003,3.09,-0.13,3.0927334188
2021-01-01 09:00:00,3.61696,-0.07172,3.6176709911,0.33696000000000004,0.09828,0.35100000000000003,3.2800000000000002,-0.17,3.2844025332
2021-01-01 09:30:00,3.8439200000000002,-0.09844000000000001,3.8451802819000003,0.31392000000000003,0.09156,0.327,3.5300000000000002,-0.19,3.5351096163999998
2021-01-01 10:00:00,4.03992,-0.07544000000000001,4.0406243082,0.28992,0.08456000000000001,0.302,3.75,-0.16,3.7534117813
2021-01-01 10:30:00,4.13872,-0.02704,4.1388083309,0.31872,0.09296,0.332,3.8200000000000003,-0.12,3.821884352
2021-01-01 11:00:00,4.33136,0.06248000000000001,4.3318106145,0.35136,0.10248,0.366,3.98,-0.04,3.9802009999
2021-01-01 11:30:00,4.32736,0.07548,4.3280182301,0.32736000000000004,0.09548000000000001,0.341,4.0,-0.02,4.0000499997
2021-01-01 12:00:00,4.38416,0.03288,4.3842832938,0.28416,0.08288000000000001,0.296,4.1,-0.05,4.1003048667
2021-01-01 12:30:00,4.5283999999999995,0.031200000000000002,4.5285074804,0.27840000000000004,0.08120000000000001,0.29,4.25,-0.05,4.2502941075
2021-01-01 13:00:00,4.7104800000000004,0.09764,4.7114918444,0.30048,0.08764000000000001,0.313,4.41,0.01,4.4100113379
2021-01-01 13:30:00,4.89528,0.10904000000000001,4.8964942561,0.30528000000000005,0.08904000000000001,0.318,4.59,0.02,4.5900435728
2021-01-01 14:00:00,4.99448,0.09464,4.9953765824000005,0.32448000000000005,0.09464,0.338,4.67,0.0,4.67
2021-01-01 14:30:00,4.88112,0.10116000000000001,4.8821681454,0.38112,0.11116000000000001,0.397,4.5,-0.01,4.5000111111
2021-01-01 15:00:00,4.71648,0.05564,4.7168081793,0.39648000000000005,0.11564,0.41300000000000003,4.32,-0.06,4.3204166466
2021-01-01 15:30:00,4.70536,-0.02052,4.7054047435,0.37536,0.10948000000000001,0.391,4.33,-0.13,4.3319510616
2021-01-01 16:00:00,4.954,0.07200000000000001,4.9545231859,0.384,0.112,0.4,4.57,-0.04,4.5701750514
2021-01-01 16:30:00,5.09568,0.11124,5.0968940542,0.41568000000000005,0.12124000000000001,0.433,4.68,-0.01,4.6800106837
2021-01-01 17:00:00,5.3924,0.1432,5.3943010669,0.4224,0.1232,0.44,4.97,0.02,4.9700402412999996
2021-01-01 17:30:00,5.608,0.159,5.6102535593,0.40800000000000003,0.11900000000000001,0.425,5.2,0.04,5.2001538439
2021-01-01 18:00:00,5.5312,0.1316,5.5327653122000005,0.45120000000000005,0.1316,0.47000000000000003,5.08,0.0,5.08
2021-01-01 18:30:00,5.43112,0.15116000000000002,5.4332231502,0.38112,0.11116000000000001,0.397,5.05,0.04,5.0501584134
2021-01-01 19:00:00,5.12216,0.11688000000000001,5.1234933395,0.33216,0.09688000000000001,0.34600000000000003,4.79,0.02,4.7900417535
2021-01-01 19:30:00,4.83832,0.17576000000000003,4.8415113343,0.32832,0.09576000000000001,0.342,4.51,0.08,4.5107094786
2021-01-01 20:00:00,4.7292000000000005,0.19060000000000002,4.7330392984,0.37920000000000004,0.1106,0.395,4.35,0.08,4.35073557
2021-01-01 20:30:00,4.79944,0.18192000000000003,4.8028865487,0.34944000000000003,0.10192000000000001,0.364,4.45,0.08,4.450719043
2021-01-01 21:00:00,4.43104,0.10072,4.4321845629,0.31104000000000004,0.09072000000000001,0.324,4.12,0.01,4.1200121359
2021-01-01 21:30:00,4.19296,0.06128000000000001,4.1934077789,0.31296,0.09128000000000001,0.326,3.88,-0.03,3.8801159776
