Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-01 22:00:00,3.84056,0.02808,3.8406626512,0.37056000000000006,0.10808000000000001,0.386,3.47,-0.08,3.4709220677
2021-01-01 22:30:00,3.55128,-0.08296,3.5522488652,0.40128,0.11704,0.418,3.15,-0.2,3.1563428204
2021-01-01 23:00:00,3.25256,-0.10092000000000001,3.2541252895,0.44256,0.12908,0.461,2.81,-0.23,2.8193970987
2021-01-01 23:30:00,3.04288,-0.08916,3.0441859667,0.48288000000000003,0.14084000000000002,0.503,2.56,-0.23,2.5703112652
2021-01-02 00:00:00,2.91624,-0.11568,2.9185334673,0.42624,0.12432000000000001,0.444,2.49,-0.24,2.501539526
2021-01-02 00:30:00,3.02912,-0.12484,3.0316914421,0.42912000000000006,0.12516000000000002,0.447,2.6,-0.25,2.6119915773
2021-01-02 01:00:00,3.39776,0.037680000000000005,3.3979689228,0.43776000000000004,0.12768000000000002,0.456,2.96,-0.09,2.9613679272
2021-01-02 01:30:00,3.54512,0.00816,3.5451293912,0.40512000000000004,0.11816000000000002,0.422,3.14,-0.11,3.1419261608
2021-01-02 02:00:00,3.43576,-0.02332,3.4358391406,0.36576000000000003,0.10668000000000001,0.381,3.07,-0.13,3.0727512102
2021-01-02 02:30:00,3.416,-0.07200000000000001,3.4167586979,0.336,0.098,0.35000000000000003,3.08,-0.17,3.0846879907
2021-01-02 03:00:00,3.48632,0.039760000000000004,3.4865467156,0.37632000000000004,0.10976000000000001,0.392,3.11,-0.07,3.1107876816
2021-01-02 03:30:00,3.40176,0.03968,3.4019914168,0.34176,0.09968,0.356,3.06,-0.06,3.0605881788
2021-01-02 04:00:00,3.3276,0.0018000000000000002,3.3276004868,0.4176,0.1218,0.435,2.91,-0.12,2.9124731757999998
2021-01-02 04:30:00,3.34872,-0.19704000000000002,3.3545119466,0.31872,0.09296,0.332,3.03,-0.29,3.043846251
2021-01-02 05:00:00,3.29424,-0.18668,3.2995252083,0.35424000000000005,0.10332000000000001,0.369,2.94,-0.29,2.9542680989
2021-01-02 05:30:00,3.1808,-0.19060000000000002,3.1865054527,0.3408,0.0994,0.355,2.84,-0.29,2.8547679415
2021-01-02 06:00:00,3.20024,-0.19368000000000002,3.2060954446,0.33024000000000003,0.09632,0.34400000000000003,2.87,-0.29,2.884614359
2021-01-02 06:30:00,3.29544,-0.13508,3.2982073009,0.32544,0.09492,0.339,2.9699999999999998,-0.23,2.9788924116
2021-01-02 07:00:00,3.48032,-0.09824000000000001,3.4817062484,0.28032,0.08176000000000001,0.292,3.2,-0.18,3.2050585018
2021-01-02 07:30:00,3.68392,-0.08844,3.6849814382,0.31392000000000003,0.09156,0.327,3.37,-0.18,3.374803698
2021-01-02 08:00:00,3.6372,-0.040400000000000005,3.6374243635,0.30720000000000003,0.0896,0.32,3.33,-0.13,3.3325365714
2021-01-02 08:30:00,3.8221600000000002,-0.033120000000000004,3.822303494,0.33216,0.09688000000000001,0.34600000000000003,3.49,-0.13,3.4924203642
2021-01-02 09:00:00,3.99968,-0.00676,3.9996857127,0.31968,0.09324,0.333,3.68,-0.1,3.6813584449
2021-01-02 09:30:00,4.0044,-0.0258,4.0044831127,0.2544,0.0742,0.265,3.75,-0.1,3.7513330964
2021-01-02 10:00:00,4.0784,0.031200000000000002,4.0785193392,0.27840000000000004,0.08120000000000001,0.29,3.8,-0.05,3.8003289331000003
2021-01-02 10:30:00,4.14704,0.10372,4.1483368475,0.28704,0.08372,0.299,3.86,0.02,3.8600518131
2021-01-02 11:00:00,4.15728,0.08504,4.1581496847,0.25728,0.07504000000000001,0.268,3.9,0.01,3.9000128205
2021-01-02 11:30:00,4.03336,0.03848,4.0335435538,0.30336,0.08848,0.316,3.73,-0.05,3.7303351056
2021-01-02 12:00:00,4.26224,0.052320000000000005,4.2625611081,0.28224000000000005,0.08232,0.294,3.98,-0.03,3.9801130637
2021-01-02 12:30:00,4.51496,0.08728000000000001,4.5158035387,0.26496000000000003,0.07728,0.276,4.25,0.01,4.2500117647
2021-01-02 13:00:00,4.57864,0.11252000000000001,4.5800223799,0.24864000000000003,0.07252,0.259,4.33,0.04,4.3301847536
2021-01-02 13:30:00,4.828,0.214,4.8327404234,0.28800000000000003,0.084,0.30000000000000004,4.54,0.13,4.5418608521
2021-01-02 14:00:00,4.9680800000000005,0.14444,4.9701792523,0.35808,0.10444,0.373,4.61,0.04,4.6101735325
2021-01-02 14:30:00,4.80152,0.12336000000000001,4.8031044128,0.25152,0.07336000000000001,0.262,4.55,0.05,4.550274717
2021-01-02 15:00:00,4.7448,0.0814,4.7454981825,0.24480000000000002,0.0714,0.255,4.5,0.01,4.5000111111
2021-01-02 15:30:00,4.70672,0.02196,4.7067712288,0.24672000000000002,0.07196000000000001,0.257,4.46,-0.05,4.4602802603
2021-01-02 16:00:00,4.81856,0.01708,4.818590271,0.29856000000000005,0.08708,0.311,4.52,-0.07,4.5205420029
2021-01-02 16:30:00,4.99584,0.07212,4.9963605354,0.31584,0.09212000000000001,0.329,4.68,-0.02,4.6800427348
2021-01-02 17:00:00,5.23784,0.14812,5.2399339118,0.26784,0.07812000000000001,0.279,4.97,0.07,4.9704929333
2021-01-02 17:30:00,5.564,0.147,5.5659415196,0.264,0.077,0.275,5.3,0.07,5.300462244
2021-01-02 18:00:00,5.64824,0.17532,5.6509602901000004,0.25824,0.07532000000000001,0.269,5.39,0.1,5.390927564
2021-01-02 18:30:00,5.59864,0.12252,5.5999804464,0.24864000000000003,0.07252,0.259,5.35,0.05,5.3502336398
2021-01-02 19:00:00,5.30576,0.061680000000000006,5.306118506,0.24576000000000003,0.07168000000000001,0.256,5.06,-0.01,5.0600098814
2021-01-02 19:30:00,5.17864,0.10252000000000001,5.1796546796,0.24864000000000003,0.07252,0.259,4.93,0.03,4.930091277
2021-01-02 20:00:00,4.9644,0.11420000000000001,4.9657133425,0.2544,0.0742,0.265,4.71,0.04,4.7101698483
2021-01-02 20:30:00,4.81168,0.12924000000000002,4.8134153571,0.27168000000000003,0.07924,0.28300000000000003,4.54,0.05,4.540275322
2021-01-02 21:00:00,4.69168,0.039240000000000004,4.6918440937,0.27168000000000003,0.07924,0.28300000000000003,4.42,-0.04,4.4201809918
2021-01-02 21:30:00,4.34824,0.05532,4.348591887,0.25824,0.07532000000000001,0.269,4.09,-0.02,4.0900488995
2021-01-02 22:00:00,4.10152,0.06336,4.1020093613,0.25152,0.07336000000000001,0.262,3.85,-0.01,3.850012987
2021-01-02 22:30:00,3.67592,0.007560000000000001,3.675927774,0.26592000000000005,0.07756,0.277,3.41,-0.07,3.4107183994
2021-01-02 23:00:00,3.34688,-0.07216,3.3476578081,0.26688,0.07784,0.278,3.08,-0.15,3.0836504341
2021-01-02 23:30:00,3.09912,-0.07984000000000001,3.1001482545,0.30912,0.09016,0.322,2.79,-0.17,2.7951744132
2021-01-03 00:00:00,2.98672,-0.10304,2.9884968797,0.36672000000000005,0.10696000000000001,0.382,2.62,-0.21,2.6284025567000002
2021-01-03 00:30:00,3.1416,-0.0212,3.1416715296,0.44160000000000005,0.1288,0.46,2.7,-0.15,2.7041634566
2021-01-03 01:00:00,3.51592,0.007560000000000001,3.5159281278,0.50592,0.14756000000000002,0.527,3.01,-0.14,3.013254055
2021-01-03 01:30:00,3.64168,0.01924,3.6417308247999998,0.51168,0.14924,0.533,3.13,-0.13,3.1326985173
2021-01-03 02:00:00,3.59312,0.00216,3.5931206492000003,0.45312,0.13216,0.47200000000000003,3.14,-0.13,3.1426899306
2021-01-03 02:30:00,3.53856,-0.057920000000000006,3.5390339925000003,0.41856000000000004,0.12208000000000001,0.436,3.12,-0.18,3.1251879943
2021-01-03 03:00:00,3.57928,-0.06896000000000001,3.5799442454,0.44928,0.13104000000000002,0.468,3.13,-0.2,3.1363832674
2021-01-03 03:30:00,3.48256,-0.11092,3.4843259606,0.44256,0.12908,0.461,3.04,-0.24,3.0494589684
2021-01-03 04:00:00,3.31896,-0.12572,3.3213402415,0.5289600000000001,0.15428,0.551,2.79,-0.28,2.8040149786
2021-01-03 04:30:00,3.24272,-0.15504,3.2464242483,0.46272,0.13496000000000002,0.482,2.7800000000000002,-0.29,2.7950849719
2021-01-03 05:00:00,3.21504,-0.16228,3.2191329578,0.33504,0.09772,0.34900000000000003,2.88,-0.26,2.8917122955
2021-01-03 05:30:00,3.16136,-0.15752000000000002,3.1652819148,0.35136,0.10248,0.366,2.81,-0.26,2.8220028349
2021-01-03 06:00:00,3.19344,-0.10608000000000001,3.1952014021,0.49344000000000005,0.14392000000000002,0.514,2.7,-0.25,2.7115493726
2021-01-03 06:30:00,3.37064,0.04352,3.3709209424,0.56064,0.16352000000000003,0.584,2.81,-0.12,2.8125611104
2021-01-03 07:00:00,3.55688,0.14784,3.5599511233000003,0.50688,0.14784,0.528,3.05,0.0,3.05
2021-01-03 07:30:00,3.71568,0.15624000000000002,3.718963404,0.53568,0.15624000000000002,0.558,3.18,0.0,3.18
2021-01-03 08:00:00,3.6524,0.1032,3.6538576874,0.4224,0.1232,0.44,3.23,-0.02,3.2300619189
2021-01-03 08:30:00,3.68552,-0.11464,3.6873025371,0.39552000000000004,0.11536,0.41200000000000003,3.29,-0.23,3.2980297148
2021-01-03 09:00:00,3.84288,0.030840000000000003,3.8430037471,0.48288000000000003,0.14084000000000002,0.503,3.36,-0.11,3.361800113
2021-01-03 09:30:00,4.03776,0.11768,4.0394745203,0.43776000000000004,0.12768000000000002,0.456,3.6,-0.01,3.6000138889
2021-01-03 10:00:00,4.09336,0.11848000000000002,4.0950743095,0.5433600000000001,0.15848,0.5660000000000001,3.55,-0.04,3.5502253450000003
2021-01-03 10:30:00,4.15336,0.11848000000000002,4.1550495545,0.5433600000000001,0.15848,0.5660000000000001,3.61,-0.04,3.6102215998
2021-01-03 11:00:00,4.19744,0.09092,4.1984245855,0.51744,0.15092,0.539,3.68,-0.06,3.6804890979
2021-01-03 11:30:00,4.27152,0.14836000000000002,4.2740956704,0.6115200000000001,0.17836000000000002,0.637,3.66,-0.03,3.6601229487999998
2021-01-03 12:00:00,4.32648,0.15064000000000002,4.3291017082,0.51648,0.15064000000000002,0.538,3.81,0.0,3.81
2021-01-03 12:30:00,4.5732,0.1376,4.5752696095,0.4032,0.11760000000000001,0.42,4.17,0.02,4.1700479614
2021-01-03 13:00:00,4.48808,0.10444,4.4892950226,0.35808,0.10444,0.373,4.13,0.0,4.13
2021-01-03 13:30:00,4.6852800000000006,0.27404,4.693287398,0.42528000000000005,0.12404000000000001,0.443,4.26,0.15,4.262640027
2021-01-03 14:00:00,4.79472,0.29596,4.8038455637,0.5347200000000001,0.15596000000000002,0.557,4.26,0.14,4.2622998487
2021-01-03 14:30:00,4.85768,0.34224000000000004,4.8697210598,0.48768000000000006,0.14224,0.508,4.37,0.2,4.374574265
2021-01-03 15:00:00,4.8476,0.26680000000000004,4.8549364568,0.5376000000000001,0.1568,0.56,4.31,0.11,4.3114034838
2021-01-03 15:30:00,4.98776,0.13768000000000002,4.9896598682,0.43776000000000004,0.12768000000000002,0.456,4.55,0.01,4.5500109890000004
2021-01-03 16:00:00,5.15856,0.21708000000000002,5.1631255069,0.53856,0.15708000000000003,0.561,4.62,0.06,4.620389594
2021-01-03 16:30:00,5.44472,0.34596000000000005,5.4557001567,0.5347200000000001,0.15596000000000002,0.557,4.91,0.19,4.9136747959000004
2021-01-03 17:00:00,5.69072,0.33896000000000004,5.7008059079,0.5107200000000001,0.14896,0.532,5.18,0.19,5.1834833848
2021-01-03 17:30:00,5.87008,0.32544,5.879094352,0.43008,0.12544000000000002,0.448,5.44,0.2,5.4436752291
2021-01-03 18:00:00,5.84576,0.35168000000000005,5.8563289525,0.48576,0.14168,0.506,5.36,0.21,5.3641122285
2021-01-03 18:30:00,5.67096,0.37528000000000006,5.6833636519,0.60096,0.17528000000000002,0.626,5.07,0.2,5.0739432397
2021-01-03 19:00:00,5.46624,0.52432,5.4913287281,0.66624,0.19432000000000002,0.6940000000000001,4.8,0.33,4.8113303773
2021-01-03 19:30:00,5.11144,0.52292,5.1381187413,0.66144,0.19292,0.6890000000000001,4.45,0.33,4.4622191788
2021-01-03 20:00:00,4.8944,0.4242,4.9127484161,0.4944,0.1442,0.515,4.4,0.28,4.4089000896
2021-01-03 20:30:00,4.86592,0.44756,4.8864595977,0.50592,0.14756000000000002,0.527,4.36,0.30000000000000004,4.3703089136
2021-01-03 21:00:00,4.70592,0.45756,4.728112118,0.50592,0.14756000000000002,0.527,4.2,0.31,4.211424937
2021-01-03 21:30:00,4.3784,0.3512,4.392462635,0.5184,0.1512,0.54,3.86,0.2,3.8651778743
2021-01-03 22:00:00,4.07832,0.34576,4.092950525,0.56832,0.16576000000000002,0.592,3.51,0.18,3.5146123542
2021-01-03 22:30:00,3.66304,0.35172000000000003,3.6798870907,0.62304,0.18172000000000002,0.649,3.04,0.17,3.0447495792
2021-01-03 23:00:00,3.29336,0.19848000000000002,3.2993354482,0.5433600000000001,0.15848,0.5660000000000001,2.75,0.04,2.7502908937
2021-01-03 23:30:00,3.0832,0.2426,3.0927297004,0.5232,0.1526,0.545,2.56,0.09,2.5615815427
2021-01-04 00:00:00,2.848,0.069,2.8488357271,0.40800000000000003,0.11900000000000001,0.425,2.44,-0.05,2.4405122413
2021-01-04 00:30:00,3.07224,0.15732000000000002,3.0762653007,0.40224000000000004,0.11732000000000001,0.419,2.67,0.04,2.6702996087
2021-01-04 01:00:00,3.43912,0.15516000000000002,3.4426183349,0.42912000000000006,0.12516000000000002,0.447,3.01,0.03,3.0101494979
2021-01-04 01:30:00,3.61696,0.15328,3.620206403,0.45696000000000003,0.13328,0.47600000000000003,3.16,0.02,3.1600632905
2021-01-04 02:00:00,3.53256,0.14908000000000002,3.5357043146000002,0.44256,0.12908,0.461,3.09,0.02,3.0900647242
2021-01-04 02:30:00,3.58176,0.10468000000000001,3.5832893547999998,0.46176000000000006,0.13468000000000002,0.481,3.12,-0.03,3.1201442274
2021-01-04 03:00:00,3.54672,0.09196000000000001,3.5479119775,0.48672000000000004,0.14196,0.507,3.06,-0.05,3.0604084695
2021-01-04 03:30:00,3.5104800000000003,0.13764,3.5131772799,0.5404800000000001,0.15764,0.5630000000000001,2.9699999999999998,-0.02,2.9700673393
2021-01-04 04:00:00,3.49848,0.11164,3.5002608189,0.58848,0.17164000000000001,0.613,2.91,-0.06,2.910618491
2021-01-04 04:30:00,3.4936,0.07980000000000001,3.4945112677,0.5136000000000001,0.14980000000000002,0.535,2.98,-0.07,2.9808220343
2021-01-04 05:00:00,3.47088,0.06484000000000001,3.4714855898,0.53088,0.15484,0.553,2.94,-0.09,2.9413772284
2021-01-04 05:30:00,3.50776,0.10268000000000001,3.5092625151,0.55776,0.16268000000000002,0.581,2.95,-0.06,2.9506101064
2021-01-04 06:00:00,3.5184800000000003,0.13164,3.5209417205999998,0.58848,0.17164000000000001,0.613,2.93,-0.04,2.9302730248
2021-01-04 06:30:00,3.7892,0.2006,3.7945061602,0.6192000000000001,0.1806,0.645,3.17,0.02,3.1700630909
2021-01-04 07:00:00,4.13088,0.18484,4.1350133494,0.53088,0.15484,0.553,3.6,0.03,3.6001249978
2021-01-04 07:30:00,4.23056,0.18308000000000002,4.2345195949,0.7305600000000001,0.21308000000000002,0.761,3.5,-0.03,3.5001285691
2021-01-04 08:00:00,4.34448,0.21464000000000003,4.3497789369,0.8044800000000001,0.23464000000000002,0.838,3.54,-0.02,3.5400564967
2021-01-04 08:30:00,4.4844,0.2642,4.4921759761,0.7344,0.2142,0.765,3.75,0.05,3.7503333185
2021-01-04 09:00:00,4.63784,0.35812000000000005,4.6516459238,0.7478400000000001,0.21812,0.779,3.89,0.14,3.892518465
2021-01-04 09:30:00,4.8844,0.4292,4.9032209822,0.8544,0.2492,0.89,4.03,0.18,4.0340178483
2021-01-04 10:00:00,4.89024,0.43132000000000004,4.909224399,0.9302400000000001,0.27132,0.969,3.96,0.16,3.9632310051
2021-01-04 10:30:00,4.9108,0.5094000000000001,4.9371494812000005,1.0608,0.3094,1.105,3.85,0.2,3.8551913052
2021-01-04 11:00:00,4.76312,0.50716,4.790044196,1.05312,0.30716000000000004,1.097,3.71,0.2,3.7153869246999998
2021-01-04 11:30:00,4.71128,0.46204000000000006,4.7338821489,1.00128,0.29204,1.043,3.71,0.17,3.7138928364
2021-01-04 12:00:00,4.76648,0.45064000000000004,4.7877351639,0.99648,0.29064,1.038,3.77,0.16,3.773393698
2021-01-04 12:30:00,4.92856,0.54708,4.9588305275,1.01856,0.29708,1.061,3.91,0.25,3.9179841756
2021-01-04 13:00:00,4.94088,0.49484000000000006,4.9655978291,1.01088,0.29484000000000005,1.053,3.93,0.2,3.9350857678
2021-01-04 13:30:00,5.16368,0.48524000000000006,5.1864293112,0.9436800000000001,0.27524000000000004,0.983,4.22,0.21,4.2252218877
2021-01-04 14:00:00,5.23216,0.51688,5.2576290474,0.8121600000000001,0.23688,0.846,4.42,0.28,4.4288598984
2021-01-04 14:30:00,5.2156,0.39080000000000004,5.2302206454,0.8256,0.24080000000000001,0.86,4.39,0.15,4.3925618948
2021-01-04 15:00:00,5.05512,0.37316000000000005,5.0688742932,0.76512,0.22316000000000003,0.797,4.29,0.15,4.2926215766
2021-01-04 15:30:00,5.03368,0.33024000000000003,5.0445012439,0.8236800000000001,0.24024,0.858,4.21,0.09,4.2109618854
2021-01-04 16:00:00,5.14992,0.37456,5.1635231383,0.76992,0.22456,0.802,4.38,0.15,4.3825677405
2021-01-04 16:30:00,5.39576,0.41668000000000005,5.4118248493,0.8457600000000001,0.24668,0.881,4.55,0.17,4.5531747166
2021-01-04 17:00:00,5.70456,0.53508,5.7295999337,0.8745600000000001,0.25508000000000003,0.911,4.83,0.28,4.8381091348
2021-01-04 17:30:00,6.02872,0.46796000000000004,6.04685467,0.6787200000000001,0.19796000000000002,0.707,5.35,0.27,5.3568087515
2021-01-04 18:00:00,6.07656,0.42108,6.0911320623,0.5865600000000001,0.17108,0.611,5.49,0.25,5.4956892197
2021-01-04 18:30:00,5.79528,0.49404000000000003,5.8163000095,0.6652800000000001,0.19404000000000002,0.6930000000000001,5.13,0.30000000000000004,5.1387644429
2021-01-04 19:00:00,5.6696,0.4378,5.686478084,0.6096,0.1778,0.635,5.06,0.26,5.0666754386
2021-01-04 19:30:00,5.46368,0.47024000000000005,5.4838786274,0.5836800000000001,0.17024,0.608,4.88,0.30000000000000004,4.8892126155
2021-01-04 20:00:00,5.17056,0.37808,5.1843644934,0.6105600000000001,0.17808000000000002,0.636,4.5600000000000005,0.2,4.5643838577
2021-01-04 20:30:00,5.06296,0.33628,5.0741155091,0.43296,0.12628,0.451,4.63,0.21,4.6347599722
2021-01-04 21:00:00,4.9536,0.3498,4.9659352593,0.5136000000000001,0.14980000000000002,0.535,4.44,0.2,4.4445022218
2021-01-04 21:30:00,4.6996,0.3428,4.7120857378,0.48960000000000004,0.1428,0.51,4.21,0.2,4.2147479165
2021-01-04 22:00:00,4.38568,0.29624,4.3956736913,0.53568,0.15624000000000002,0.558,3.85,0.14,3.8525446136
2021-01-04 22:30:00,3.9792,0.3506,3.9946155009,0.6192000000000001,0.1806,0.645,3.36,0.17,3.3642978465
2021-01-04 23:00:00,3.66384,0.39112,3.6846571618,0.72384,0.21112000000000003,0.754,2.94,0.18,2.9455050501
2021-01-04 23:30:00,3.36064,0.40852000000000005,3.3853788267000002,0.68064,0.19852000000000003,0.709,2.68,0.21,2.6882150212
2021-01-05 00:00:00,3.24024,0.39632,3.2643873545,0.5702400000000001,0.16632000000000002,0.594,2.67,0.23,2.6798880574
2021-01-05 00:30:00,3.4256,0.39080000000000004,3.4478196008,0.5856,0.1708,0.61,2.84,0.22,2.8485083816000003
2021-01-05 01:00:00,3.77448,0.49964000000000003,3.8074058623,0.6844800000000001,0.19964,0.713,3.09,0.30000000000000004,3.1045289498
2021-01-05 01:30:00,3.958,0.5640000000000001,3.997981991,0.768,0.224,0.8,3.19,0.34,3.2080679544
2021-01-05 02:00:00,3.86872,0.40796000000000004,3.8901704076,0.6787200000000001,0.19796000000000002,0.707,3.19,0.21,3.196904753
2021-01-05 02:30:00,3.94152,0.61336,3.9889585608,0.97152,0.28336,1.012,2.9699999999999998,0.33,2.9882770956
2021-01-05 03:00:00,4.01608,0.5734400000000001,4.0568130349,0.7660800000000001,0.22344000000000003,0.798,3.25,0.35000000000000003,3.2687918257
2021-01-05 03:30:00,3.96128,0.5520400000000001,3.9995609009,0.5212800000000001,0.15204,0.543,3.44,0.4,3.4631777315
2021-01-05 04:00:00,3.9043200000000002,0.50876,3.9373279518,0.54432,0.15876,0.5670000000000001,3.36,0.35000000000000003,3.3781799834
2021-01-05 04:30:00,3.92992,0.48456000000000005,3.9596804922,0.5299200000000001,0.15456,0.552,3.4,0.33,3.4159771662000002
2021-01-05 05:00:00,3.8704,0.4722,3.8990984855,0.5904,0.17220000000000002,0.615,3.2800000000000002,0.30000000000000004,3.2936909387
2021-01-05 05:30:00,3.79944,0.47192000000000006,3.8286358928,0.5894400000000001,0.17192000000000002,0.614,3.21,0.30000000000000004,3.2239882134
2021-01-05 06:00:00,3.74904,0.33472,3.763952497,0.59904,0.17472000000000001,0.624,3.15,0.16,3.1540608745
2021-01-05 06:30:00,4.018,0.23900000000000002,4.0251018621,0.648,0.189,0.675,3.37,0.05,3.3703708995
2021-01-05 07:00:00,4.24192,0.26056,4.2499149168,0.72192,0.21056000000000002,0.752,3.52,0.05,3.5203550957000003
2021-01-05 07:30:00,4.37544,0.20492000000000002,4.3802359982,0.56544,0.16492,0.589,3.81,0.04,3.810209968
2021-01-05 08:00:00,4.49624,0.14932,4.4987187732,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.95,-0.01,3.9500126582
2021-01-05 08:30:00,4.61672,0.19696000000000002,4.6209194756,0.60672,0.17696,0.632,4.01,0.02,4.010049875
2021-01-05 09:00:00,4.72496,0.16728,4.7279202193,0.5049600000000001,0.14728000000000002,0.526,4.22,0.02,4.2200473931
2021-01-05 09:30:00,4.8508,0.2444,4.8569529543000005,0.46080000000000004,0.13440000000000002,0.48,4.39,0.11,4.3913779159
2021-01-05 10:00:00,4.82336,0.29848,4.832586471,0.5433600000000001,0.15848,0.5660000000000001,4.28,0.14,4.2822891075000005
2021-01-05 10:30:00,4.70128,0.35704,4.7148182574,0.6412800000000001,0.18704,0.668,4.06,0.17,4.0635575547
2021-01-05 11:00:00,4.6116,0.4188,4.6305775018,0.6816,0.1988,0.71,3.93,0.22,3.9361529442
2021-01-05 11:30:00,4.5756,0.4208,4.5949089218,0.5856,0.1708,0.61,3.99,0.25,3.9978244084
2021-01-05 12:00:00,4.67824,0.32532000000000005,4.6895375678,0.49824,0.14532,0.519,4.18,0.18,4.1838738031
2021-01-05 12:30:00,4.76896,0.39428,4.7852310498,0.5289600000000001,0.15428,0.551,4.24,0.24,4.2467870208
2021-01-05 13:00:00,4.87504,0.47772000000000003,4.8983906949,0.57504,0.16772,0.599,4.3,0.31,4.3111599367
2021-01-05 13:30:00,5.13736,0.48548,5.1602479204,0.5673600000000001,0.16548000000000002,0.591,4.57,0.32,4.5811898018
2021-01-05 14:00:00,5.07704,0.47872000000000003,5.0995595888,0.6470400000000001,0.18872000000000003,0.674,4.43,0.29,4.4394819518
2021-01-05 14:30:00,5.01824,0.37032000000000004,5.0318852928,0.61824,0.18032,0.644,4.4,0.19,4.4041003622
2021-01-05 15:00:00,4.95808,0.31444000000000005,4.9680408412,0.5980800000000001,0.17444,0.623,4.36,0.14,4.3622471273
2021-01-05 15:30:00,4.98616,0.29888000000000003,4.9951096885,0.47616,0.13888,0.496,4.51,0.16,4.512837245
2021-01-05 16:00:00,4.99584,0.31712,5.0058947652,0.6758400000000001,0.19712000000000002,0.704,4.32,0.12,4.3216663453
2021-01-05 16:30:00,5.23,0.295,5.2383131827,0.6000000000000001,0.17500000000000002,0.625,4.63,0.12,4.6315548145
2021-01-05 17:00:00,5.6876,0.39680000000000004,5.7014247342,0.5376000000000001,0.1568,0.56,5.15,0.24,5.1555892001
2021-01-05 17:30:00,6.01936,0.45148000000000005,6.0362678039,0.51936,0.15148,0.541,5.5,0.30000000000000004,5.5081757416
2021-01-05 18:00:00,6.0384,0.45120000000000005,6.0552337692,0.5184,0.1512,0.54,5.52,0.30000000000000004,5.528146163
2021-01-05 18:30:00,6.00848,0.57164,6.0356113361,0.58848,0.17164000000000001,0.613,5.42,0.4,5.4347401042
2021-01-05 19:00:00,5.90776,0.5626800000000001,5.9344955135,0.55776,0.16268000000000002,0.581,5.35,0.4,5.364932432
2021-01-05 19:30:00,5.64488,0.7618400000000001,5.6960574435,0.55488,0.16184,0.578,5.09,0.6000000000000001,5.1252414577
2021-01-05 20:00:00,5.49176,0.78968,5.5482449838,0.58176,0.16968000000000003,0.606,4.91,0.62,4.9489897959
2021-01-05 20:30:00,5.38248,0.7586400000000001,5.4356807853,0.61248,0.17864000000000002,0.638,4.77,0.58,4.8051326725
2021-01-05 21:00:00,5.1443200000000004,0.7437600000000001,5.1978079226,0.66432,0.19376000000000002,0.6920000000000001,4.48,0.55,4.5136348988
2021-01-05 21:30:00,4.97672,0.6669600000000001,5.0212127619,0.60672,0.17696,0.632,4.37,0.49,4.3973855869000005
2021-01-05 22:00:00,4.65088,0.58984,4.6881335305,0.65088,0.18984,0.678,4.0,0.4,4.0199502484
2021-01-05 22:30:00,4.20936,0.5364800000000001,4.2434092897,0.63936,0.18648,0.666,3.5700000000000003,0.35000000000000003,3.5871158331
2021-01-05 23:00:00,3.8071200000000003,0.5241600000000001,3.8430334892999998,0.5971200000000001,0.17416,0.622,3.21,0.35000000000000003,3.2290246205
2021-01-05 23:30:00,3.5104800000000003,0.5076400000000001,3.5469942487,0.5404800000000001,0.15764,0.5630000000000001,2.9699999999999998,0.35000000000000003,2.9905517886
2021-01-06 00:00:00,3.3487999999999998,0.47840000000000005,3.3827988412,0.5088,0.1484,0.53,2.84,0.33,2.8591082526
2021-01-06 00:30:00,3.5504,0.44720000000000004,3.5784532972000003,0.47040000000000004,0.13720000000000002,0.49,3.08,0.31,3.0955613384
2021-01-06 01:00:00,4.0032,0.5026,4.0346272442,0.5232,0.1526,0.545,3.48,0.35000000000000003,3.4975562898
2021-01-06 01:30:00,4.03504,0.47772000000000003,4.0632209145000004,0.57504,0.16772,0.599,3.46,0.31,3.4738595251
2021-01-06 02:00:00,3.9199200000000003,0.48456000000000005,3.9497558406,0.5299200000000001,0.15456,0.552,3.39,0.33,3.4060240751
2021-01-06 02:30:00,3.88328,0.19804000000000002,3.8883265552,0.47328000000000003,0.13804000000000002,0.493,3.41,0.06,3.4105278184
2021-01-06 03:00:00,3.8712,0.21660000000000001,3.8772548278,0.5712,0.1666,0.595,3.3,0.05,3.3003787661
2021-01-06 03:30:00,3.85,0.20500000000000002,3.8554539292000003,0.6000000000000001,0.17500000000000002,0.625,3.25,0.03,3.2501384586
2021-01-06 04:00:00,3.64912,0.10016000000000001,3.6504943227,0.54912,0.16016000000000002,0.5720000000000001,3.1,-0.06,3.1005805908
2021-01-06 04:30:00,3.6824,0.1082,3.6839892779,0.5424,0.1582,0.5650000000000001,3.14,-0.05,3.1403980639
2021-01-06 05:00:00,3.65824,0.09532,3.65948163,0.49824,0.14532,0.519,3.16,-0.05,3.1603955449
2021-01-06 05:30:00,3.66144,0.10792,3.6630301118,0.54144,0.15792,0.5640000000000001,3.12,-0.05,3.1204006153
2021-01-06 06:00:00,3.73816,0.039880000000000006,3.7383727209,0.5481600000000001,0.15988000000000002,0.5710000000000001,3.19,-0.12,3.1922562554000002
2021-01-06 06:30:00,3.9768,0.0724,3.9774589878,0.5568000000000001,0.16240000000000002,0.58,3.42,-0.09,3.4211840056
2021-01-06 07:00:00,4.20512,0.12316,4.206923175,0.52512,0.15316000000000002,0.547,3.68,-0.03,3.6801222806
2021-01-06 07:30:00,4.38472,0.10596000000000001,4.386000114,0.5347200000000001,0.15596000000000002,0.557,3.85,-0.05,3.8503246616
2021-01-06 08:00:00,4.46056,0.12308000000000001,4.4622577469,0.49056000000000005,0.14308,0.511,3.9699999999999998,-0.02,3.9700503775
2021-01-06 08:30:00,4.64984,0.15412,4.65239347,0.45984,0.13412000000000002,0.47900000000000004,4.19,0.02,4.1900477324
2021-01-06 09:00:00,4.85824,0.16032000000000002,4.8608845286,0.37824,0.11032000000000002,0.394,4.48,0.05,4.4802790092
2021-01-06 09:30:00,4.9092,0.10060000000000001,4.9102306463000005,0.37920000000000004,0.1106,0.395,4.53,-0.01,4.5300110375
2021-01-06 10:00:00,4.96192,0.11556000000000001,4.9632654775,0.36192,0.10556000000000001,0.377,4.6,0.01,4.6000108696
2021-01-06 10:30:00,4.90064,0.18852000000000002,4.9042646951,0.44064000000000003,0.12852000000000002,0.459,4.46,0.06,4.4604035692
2021-01-06 11:00:00,4.9744,0.2492,4.9806381117,0.3744,0.1092,0.39,4.6,0.14,4.6021299417
2021-01-06 11:30:00,4.97392,0.31156,4.9836683076,0.31392000000000003,0.09156,0.327,4.66,0.22,4.6651902426
2021-01-06 12:00:00,5.024,0.382,5.0385017614,0.384,0.112,0.4,4.64,0.27,4.6478489648
2021-01-06 12:30:00,5.15552,0.47536000000000006,5.1773886854,0.39552000000000004,0.11536,0.41200000000000003,4.76,0.36,4.7735940338
2021-01-06 13:00:00,5.07216,0.36688000000000004,5.0854112911,0.33216,0.09688000000000001,0.34600000000000003,4.74,0.27,4.7476836457000005
2021-01-06 13:30:00,5.12032,0.46176000000000006,5.1410990265,0.28032,0.08176000000000001,0.292,4.84,0.38,4.8548944376000005
2021-01-06 14:00:00,5.09872,0.54296,5.127548264,0.31872,0.09296,0.332,4.78,0.45,4.8011352824
2021-01-06 14:30:00,4.9324,0.49820000000000003,4.9574966465,0.3024,0.0882,0.315,4.63,0.41000000000000003,4.6481178987
2021-01-06 15:00:00,4.88008,0.48044000000000003,4.9036724401,0.31008,0.09044,0.323,4.57,0.39,4.5866109493
2021-01-06 15:30:00,4.9864,0.5152,5.0129448431,0.3264,0.0952,0.34,4.66,0.42,4.678888757
2021-01-06 16:00:00,5.2184,0.5262,5.2448627246,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.82,0.41000000000000003,4.8374063298
2021-01-06 16:30:00,5.35016,0.44088000000000005,5.3682946268,0.38016000000000005,0.11088,0.396,4.97,0.33,4.9809436857
2021-01-06 17:00:00,5.74344,0.50892,5.76594334,0.37344000000000005,0.10892,0.389,5.37,0.4,5.3848769717
2021-01-06 17:30:00,6.20792,0.5985600000000001,6.2367094529,0.33792000000000005,0.09856000000000001,0.352,5.87,0.5,5.8912562328
2021-01-06 18:00:00,6.39024,0.7663200000000001,6.4360246737,0.33024000000000003,0.09632,0.34400000000000003,6.06,0.67,6.0969254547
2021-01-06 18:30:00,6.30616,0.7438800000000001,6.3498827863,0.35616000000000003,0.10388000000000001,0.371,5.95,0.64,5.9843211812
2021-01-06 19:00:00,6.09112,0.71116,6.1324947126,0.38112,0.11116000000000001,0.397,5.71,0.6000000000000001,5.7414371023
2021-01-06 19:30:00,5.88632,0.7197600000000001,5.9301616841,0.37632000000000004,0.10976000000000001,0.392,5.51,0.61,5.5436630489
2021-01-06 20:00:00,5.78504,0.7577200000000001,5.8344517652,0.33504,0.09772,0.34900000000000003,5.45,0.66,5.4898178476
2021-01-06 20:30:00,5.66272,0.70996,5.7070518659000005,0.34272,0.09996000000000001,0.357,5.32,0.61,5.3548576078
2021-01-06 21:00:00,5.39912,0.58016,5.4302009539,0.30912,0.09016,0.322,5.09,0.49,5.1135310696
2021-01-06 21:30:00,5.0216,0.4738,5.0439025566,0.3216,0.09380000000000001,0.335,4.7,0.38,4.7153366794
2021-01-06 22:00:00,4.73256,0.49408,4.7582811182,0.32256,0.09408000000000001,0.336,4.41,0.4,4.4281034315
2021-01-06 22:30:00,4.20008,0.37044000000000005,4.2163844464,0.31008,0.09044,0.323,3.89,0.28,3.900064102
2021-01-06 23:00:00,3.91024,0.30632000000000004,3.9222198816000002,0.33024000000000003,0.09632,0.34400000000000003,3.58,0.21,3.5861539287
2021-01-06 23:30:00,3.6308,0.3194,3.6448216692,0.3408,0.0994,0.355,3.29,0.22,3.2973474188
2021-01-07 00:00:00,3.41176,0.27968000000000004,3.42320423,0.34176,0.09968,0.356,3.07,0.18,3.0752723457
2021-01-07 00:30:00,3.5524,0.2782,3.5632767223,0.3024,0.0882,0.315,3.25,0.19,3.2555491088
2021-01-07 01:00:00,3.952,0.311,3.9642180818,0.312,0.091,0.325,3.64,0.22,3.6466422912
2021-01-07 01:30:00,4.10296,0.35128000000000004,4.1179701796,0.31296,0.09128000000000001,0.326,3.79,0.26,3.7989077378
2021-01-07 02:00:00,4.0728,0.34540000000000004,4.0874198463,0.2928,0.0854,0.305,3.7800000000000002,0.26,3.7889312477
2021-01-07 02:30:00,4.148,0.334,4.1614252366,0.28800000000000003,0.084,0.30000000000000004,3.86,0.25,3.8680873827
2021-01-07 03:00:00,4.26704,0.34372,4.2808613386,0.28704,0.08372,0.299,3.98,0.26,3.9884834210999998
2021-01-07 03:30:00,4.1728,0.2954,4.1832428808,0.2928,0.0854,0.305,3.88,0.21,3.8856788339
2021-01-07 04:00:00,4.08088,0.29484000000000005,4.0915171025,0.29088,0.08484000000000001,0.303,3.79,0.21,3.7958134833
2021-01-07 04:30:00,4.08568,0.28624000000000005,4.0956946175,0.29568,0.08624000000000001,0.308,3.79,0.2,3.7952733762
2021-01-07 05:00:00,3.98992,0.27456,3.9993555481,0.28992,0.08456000000000001,0.302,3.7,0.19,3.7048751666
2021-01-07 05:30:00,3.95104,0.13072,3.9532018415,0.31104000000000004,0.09072000000000001,0.324,3.64,0.04,3.6402197736
2021-01-07 06:00:00,4.07184,0.11512000000000001,4.0734670245,0.29184000000000004,0.08512,0.304,3.7800000000000002,0.03,3.7801190457000002
2021-01-07 06:30:00,4.2928,0.16540000000000002,4.2959852188,0.2928,0.0854,0.305,4.0,0.08,4.00079992
2021-01-07 07:00:00,4.67872,0.19296000000000002,4.6826973423,0.31872,0.09296,0.332,4.36,0.1,4.3611466382
2021-01-07 07:30:00,4.86104,0.28072,4.8691388972,0.31104000000000004,0.09072000000000001,0.324,4.55,0.19,4.5539653051
2021-01-07 08:00:00,4.9604800000000004,0.37764000000000003,4.9748340475,0.30048,0.08764000000000001,0.313,4.66,0.29,4.6690148854
2021-01-07 08:30:00,5.16472,0.42596000000000006,5.1822557444,0.29472000000000004,0.08596000000000001,0.307,4.87,0.34,4.881854156
2021-01-07 09:00:00,5.42704,0.48372000000000004,5.4485546891,0.28704,0.08372,0.299,5.14,0.4,5.1555407088
2021-01-07 09:30:00,5.5022400000000005,0.48232,5.5233393522,0.28224000000000005,0.08232,0.294,5.22,0.4,5.2353032386
2021-01-07 10:00:00,5.63128,0.74204,5.6799593132,0.28128000000000003,0.08204,0.293,5.35,0.66,5.3905565575
2021-01-07 10:30:00,5.50704,0.70372,5.5518205483,0.28704,0.08372,0.299,5.22,0.62,5.2566909744
2021-01-07 11:00:00,5.51088,0.6548400000000001,5.5496498808,0.29088,0.08484000000000001,0.303,5.22,0.5700000000000001,5.2510284707
2021-01-07 11:30:00,5.45896,0.72428,5.5067981441,0.28896000000000005,0.08428000000000001,0.301,5.17,0.64,5.2094625443
2021-01-07 12:00:00,5.598,0.6940000000000001,5.6408545452,0.28800000000000003,0.084,0.30000000000000004,5.31,0.61,5.3449228245
2021-01-07 12:30:00,5.72896,0.73428,5.7758245991,0.28896000000000005,0.08428000000000001,0.301,5.44,0.65,5.4786951001
2021-01-07 13:00:00,5.72704,0.8137200000000001,5.7845593955,0.28704,0.08372,0.299,5.44,0.73,5.4887612446
2021-01-07 13:30:00,6.04704,0.8137200000000001,6.1015434932,0.28704,0.08372,0.299,5.76,0.73,5.8060744053
2021-01-07 14:00:00,6.10512,0.8331600000000001,6.1617080262,0.28512000000000004,0.08316000000000001,0.297,5.82,0.75,5.8681257655
2021-01-07 14:30:00,6.14224,0.8823200000000001,6.2052881319,0.28224000000000005,0.08232,0.294,5.86,0.8,5.9143554171
2021-01-07 15:00:00,6.13128,0.89204,6.1958316472,0.28128000000000003,0.08204,0.293,5.85,0.81,5.9058106979
2021-01-07 15:30:00,5.9684,0.8012,6.0219365656,0.27840000000000004,0.08120000000000001,0.29,5.69,0.72,5.7353726993
2021-01-07 16:00:00,6.18032,0.9117600000000001,6.2472123063,0.28032,0.08176000000000001,0.292,5.9,0.8300000000000001,5.9580953332
2021-01-07 16:30:00,6.38032,0.9117600000000001,6.4451368954,0.28032,0.08176000000000001,0.292,6.1,0.8300000000000001,6.1562082486
2021-01-07 17:00:00,6.6184,0.9612,6.687834029,0.27840000000000004,0.08120000000000001,0.29,6.34,0.88,6.4007812023
2021-01-07 17:30:00,6.99936,0.9414800000000001,7.062395132,0.27936,0.08148000000000001,0.291,6.72,0.86,6.7748062703
2021-01-07 18:00:00,7.05032,0.81176,7.0968983648,0.28032,0.08176000000000001,0.292,6.77,0.73,6.8092437172
2021-01-07 18:30:00,6.9084,0.7612,6.950209781,0.27840000000000004,0.08120000000000001,0.29,6.63,0.68,6.6647805665
2021-01-07 19:00:00,6.69032,0.83176,6.7418251535,0.28032,0.08176000000000001,0.292,6.41,0.75,6.453727605
2021-01-07 19:30:00,6.5283999999999995,0.9212,6.5930733349,0.27840000000000004,0.08120000000000001,0.29,6.25,0.84,6.3061953665
2021-01-07 20:00:00,6.1684,0.8712000000000001,6.2296186079,0.27840000000000004,0.08120000000000001,0.29,5.89,0.79,5.9427434742
2021-01-07 20:30:00,6.21032,0.8517600000000001,6.2684583113,0.28032,0.08176000000000001,0.292,5.93,0.77,5.9797826047000004
2021-01-07 21:00:00,5.8484,0.8112,5.9043905697,0.27840000000000004,0.08120000000000001,0.29,5.57,0.73,5.6176329535
2021-01-07 21:30:00,5.58032,0.81176,5.6390536085,0.28032,0.08176000000000001,0.292,5.3,0.73,5.350037383
2021-01-07 22:00:00,5.13032,0.7317600000000001,5.1822443015,0.28032,0.08176000000000001,0.292,4.85,0.65,4.8933628519
2021-01-07 22:30:00,4.6184,0.6612,4.6654907566,0.27840000000000004,0.08120000000000001,0.29,4.34,0.58,4.3785842461
2021-01-07 23:00:00,4.23032,0.6317600000000001,4.2772336855,0.28032,0.08176000000000001,0.292,3.95,0.55,3.9881073205
2021-01-07 23:30:00,4.00032,0.5917600000000001,4.0438521239,0.28032,0.08176000000000001,0.292,3.7199999999999998,0.51,3.7547969319
2021-01-08 00:00:00,3.83032,0.56176,3.8712950805,0.28032,0.08176000000000001,0.292,3.55,0.48,3.5823037280000003
2021-01-08 00:30:00,4.05032,0.58176,4.0918867042,0.28032,0.08176000000000001,0.292,3.77,0.5,3.8030119642
2021-01-08 01:00:00,4.37032,0.6217600000000001,4.4143269476,0.28032,0.08176000000000001,0.292,4.09,0.54,4.1254939098
2021-01-08 01:30:00,4.57032,0.6117600000000001,4.611081782,0.28032,0.08176000000000001,0.292,4.29,0.53,4.3226149493
2021-01-08 02:00:00,4.3684,0.5712,4.4055859996,0.27840000000000004,0.08120000000000001,0.29,4.09,0.49,4.1192475041
2021-01-08 02:30:00,4.34224,0.52232,4.3735416312,0.28224000000000005,0.08232,0.294,4.06,0.44,4.0837727655
2021-01-08 03:00:00,4.4103200000000005,0.52176,4.4410759957,0.28032,0.08176000000000001,0.292,4.13,0.44,4.1533721239
2021-01-08 03:30:00,4.3384,0.5312,4.3707994692,0.27840000000000004,0.08120000000000001,0.29,4.06,0.45,4.0848622988
2021-01-08 04:00:00,4.18224,0.46232000000000006,4.2077156748,0.28224000000000005,0.08232,0.294,3.9,0.38,3.9184690888
2021-01-08 04:30:00,4.10032,0.38176000000000004,4.1180535208,0.28032,0.08176000000000001,0.292,3.8200000000000003,0.30000000000000004,3.8317619968
2021-01-08 05:00:00,4.09032,0.38176000000000004,4.1080966882,0.28032,0.08176000000000001,0.292,3.81,0.30000000000000004,3.8217927730000003
2021-01-08 05:30:00,4.14032,0.42176,4.161746172,0.28032,0.08176000000000001,0.292,3.86,0.34,3.8749451609000003
2021-01-08 06:00:00,4.1384,0.3412,4.1524416913,0.27840000000000004,0.08120000000000001,0.29,3.86,0.26,3.868746567
2021-01-08 06:30:00,4.33032,0.18176,4.3341329006,0.28032,0.08176000000000001,0.292,4.05,0.1,4.0512343798
2021-01-08 07:00:00,4.65032,0.26176000000000005,4.6576812257,0.28032,0.08176000000000001,0.292,4.37,0.18,4.3737055228
2021-01-08 07:30:00,4.86032,0.33176000000000005,4.8716296247,0.28032,0.08176000000000001,0.292,4.58,0.25,4.5868180692
2021-01-08 08:00:00,4.90032,0.41176,4.9175890841,0.28032,0.08176000000000001,0.292,4.62,0.33,4.6317707197
2021-01-08 08:30:00,5.14032,0.54176,5.168790342,0.28032,0.08176000000000001,0.292,4.86,0.46,4.881721008
2021-01-08 09:00:00,5.39224,0.56232,5.4214809785,0.28224000000000005,0.08232,0.294,5.11,0.48,5.1324945202
2021-01-08 09:30:00,5.44032,0.58176,5.4713368019,0.28032,0.08176000000000001,0.292,5.16,0.5,5.1841682071
2021-01-08 10:00:00,5.5184,0.6012000000000001,5.5510521525000005,0.27840000000000004,0.08120000000000001,0.29,5.24,0.52,5.2657383148
2021-01-08 10:30:00,5.52032,0.57176,5.5498506647,0.28032,0.08176000000000001,0.292,5.24,0.49,5.262860439
2021-01-08 11:00:00,5.54032,0.57176,5.5697446261,0.28032,0.08176000000000001,0.292,5.26,0.49,5.2827738926
2021-01-08 11:30:00,5.6084,0.6212,5.6426979363,0.27840000000000004,0.08120000000000001,0.29,5.33,0.54,5.35728476
2021-01-08 12:00:00,5.49032,0.52176,5.5150564095,0.28032,0.08176000000000001,0.292,5.21,0.44,5.2285466432
2021-01-08 12:30:00,5.6284,0.7512000000000001,5.678308551,0.27840000000000004,0.08120000000000001,0.29,5.35,0.67,5.3917900552999996
2021-01-08 13:00:00,5.70032,0.6317600000000001,5.7352217743,0.28032,0.08176000000000001,0.292,5.42,0.55,5.4478344321
2021-01-08 13:30:00,5.7784,0.5412,5.8036888269,0.27840000000000004,0.08120000000000001,0.29,5.5,0.46,5.519202841
2021-01-08 14:00:00,5.75032,0.54176,5.7757842757,0.28032,0.08176000000000001,0.292,5.47,0.46,5.4893077888
2021-01-08 14:30:00,5.6184,0.7612,5.6697305051,0.27840000000000004,0.08120000000000001,0.29,5.34,0.68,5.3831217709
2021-01-08 15:00:00,5.56032,0.5917600000000001,5.5917205223,0.28032,0.08176000000000001,0.292,5.28,0.51,5.3045734984
2021-01-08 15:30:00,5.60416,0.55288,5.6313662285,0.28416,0.08288000000000001,0.296,5.32,0.47000000000000003,5.3407209251
2021-01-08 16:00:00,5.6676,0.5868,5.697896454,0.29760000000000003,0.0868,0.31,5.37,0.5,5.3932272342
2021-01-08 16:30:00,5.9128,0.6954,5.9535523009,0.2928,0.0854,0.305,5.62,0.61,5.6530080488
2021-01-08 17:00:00,6.18856,0.68708,6.2265844409,0.29856000000000005,0.08708,0.311,5.89,0.6000000000000001,5.9204813993
2021-01-08 17:30:00,6.47472,0.6159600000000001,6.5039530902,0.29472000000000004,0.08596000000000001,0.307,6.18,0.53,6.2026849025
2021-01-08 18:00:00,6.57048,0.6276400000000001,6.600389337,0.30048,0.08764000000000001,0.313,6.27,0.54,6.2932106273
2021-01-08 18:30:00,6.30896,0.61428,6.3387945384,0.28896000000000005,0.08428000000000001,0.301,6.02,0.53,6.0432855302
2021-01-08 19:00:00,6.12472,0.58596,6.1526859338,0.29472000000000004,0.08596000000000001,0.307,5.83,0.5,5.8514015415
2021-01-08 19:30:00,5.87296,0.61128,5.9046864777,0.31296,0.09128000000000001,0.326,5.5600000000000005,0.52,5.5842636041
2021-01-08 20:00:00,5.45856,0.54708,5.4859068348,0.29856000000000005,0.08708,0.311,5.16,0.46,5.1804632997
2021-01-08 20:30:00,5.66416,0.65288,5.7016629855000005,0.28416,0.08288000000000001,0.296,5.38,0.5700000000000001,5.4101109046
2021-01-08 21:00:00,5.48032,0.70176,5.5250678186,0.28032,0.08176000000000001,0.292,5.2,0.62,5.2368311029
2021-01-08 21:30:00,5.19704,0.62372,5.2343339022,0.28704,0.08372,0.299,4.91,0.54,4.9396052474
2021-01-08 22:00:00,4.92128,0.48204,4.9448315846,0.28128000000000003,0.08204,0.293,4.64,0.4,4.6572094649
2021-01-08 22:30:00,4.39088,0.42484000000000005,4.4113848393,0.29088,0.08484000000000001,0.303,4.1,0.34,4.1140734072
2021-01-08 23:00:00,3.88992,0.27456,3.8995975177,0.28992,0.08456000000000001,0.302,3.6,0.19,3.6050104022
2021-01-08 23:30:00,3.66032,0.29176,3.67192952,0.28032,0.08176000000000001,0.292,3.38,0.21,3.3865173852
2021-01-09 00:00:00,3.59648,0.36064,3.6145165099,0.27648,0.08064,0.28800000000000003,3.32,0.28,3.3317863077
2021-01-09 00:30:00,3.74224,0.36232000000000003,3.7597388207,0.28224000000000005,0.08232,0.294,3.46,0.28,3.4713109915
2021-01-09 01:00:00,4.07512,0.38316000000000006,4.0930935245,0.28512000000000004,0.08316000000000001,0.297,3.79,0.30000000000000004,3.8018548105
2021-01-09 01:30:00,4.3184000000000005,0.37120000000000003,4.3343243995,0.27840000000000004,0.08120000000000001,0.29,4.04,0.29,4.0503950425
2021-01-09 02:00:00,4.1784,0.3512,4.1931334346,0.27840000000000004,0.08120000000000001,0.29,3.9,0.27,3.9093349818
2021-01-09 02:30:00,4.28032,0.37176000000000003,4.2964339632,0.28032,0.08176000000000001,0.292,4.0,0.29,4.0104987221
2021-01-09 03:00:00,4.2584,0.3512,4.2728575918,0.27840000000000004,0.08120000000000001,0.29,3.98,0.27,3.9891477787
2021-01-09 03:30:00,4.1832,0.3826,4.2006600672,0.2832,0.0826,0.295,3.9,0.30000000000000004,3.9115214431
2021-01-09 04:00:00,4.00128,0.38204000000000005,4.0194771053,0.28128000000000003,0.08204,0.293,3.7199999999999998,0.30000000000000004,3.7320771696
2021-01-09 04:30:00,3.7584,0.031200000000000002,3.7585294997,0.27840000000000004,0.08120000000000001,0.29,3.48,-0.05,3.4803591769
2021-01-09 05:00:00,3.4884,-0.1288,3.4907769909,0.27840000000000004,0.08120000000000001,0.29,3.21,-0.21,3.2168618248
2021-01-09 05:30:00,3.4732,-0.1274,3.475535786,0.2832,0.0826,0.295,3.19,-0.21,3.196904753
2021-01-09 06:00:00,3.4922400000000002,-0.11768,3.4942222024,0.28224000000000005,0.08232,0.294,3.21,-0.2,3.2162244947
2021-01-09 06:30:00,3.6084,-0.1288,3.6106979935,0.27840000000000004,0.08120000000000001,0.29,3.33,-0.21,3.3366150512
2021-01-09 07:00:00,3.81032,-0.08824000000000001,3.8113416011,0.28032,0.08176000000000001,0.292,3.5300000000000002,-0.17,3.5340911137
2021-01-09 07:30:00,4.0084,0.0112,4.0084156471,0.27840000000000004,0.08120000000000001,0.29,3.73,-0.07,3.7306567786000002
2021-01-09 08:00:00,4.0284,0.0912,4.0294322181,0.27840000000000004,0.08120000000000001,0.29,3.75,0.01,3.7500133333
2021-01-09 08:30:00,4.14032,0.24176000000000003,4.147372373,0.28032,0.08176000000000001,0.292,3.86,0.16,3.863314639
2021-01-09 09:00:00,4.4184,0.14120000000000002,4.4206556075,0.27840000000000004,0.08120000000000001,0.29,4.14,0.06,4.1404347598
2021-01-09 09:30:00,4.6603200000000005,0.14176000000000002,4.6624755656,0.28032,0.08176000000000001,0.292,4.38,0.06,4.3804109396
2021-01-09 10:00:00,4.70936,0.17148000000000002,4.7124809814,0.27936,0.08148000000000001,0.291,4.43,0.09,4.4309141269
2021-01-09 10:30:00,4.79224,0.19232000000000002,4.7960974969,0.28224000000000005,0.08232,0.294,4.51,0.11,4.511341264
2021-01-09 11:00:00,4.859360000000001,0.28148,4.8675055829,0.27936,0.08148000000000001,0.291,4.58,0.2,4.5843647324
2021-01-09 11:30:00,4.8432,0.30260000000000004,4.8526439185,0.2832,0.0826,0.295,4.5600000000000005,0.22,4.5653039329
2021-01-09 12:00:00,4.88224,0.21232,4.8868545303,0.28224000000000005,0.08232,0.294,4.6,0.13,4.6018365898999996
2021-01-09 12:30:00,5.08416,0.23288000000000003,5.0894907407,0.28416,0.08288000000000001,0.296,4.8,0.15,4.8023431781
2021-01-09 13:00:00,5.07224,0.29232,5.0806564143,0.28224000000000005,0.08232,0.294,4.79,0.21,4.7946011304
2021-01-09 13:30:00,5.16128,0.30204000000000003,5.1701101922,0.28128000000000003,0.08204,0.293,4.88,0.22,4.8849564993
2021-01-09 14:00:00,5.22224,0.27232,5.2293354071,0.28224000000000005,0.08232,0.294,4.94,0.19,4.9436524959
2021-01-09 14:30:00,5.22032,0.33176000000000005,5.2308513265,0.28032,0.08176000000000001,0.292,4.94,0.25,4.9463218658
2021-01-09 15:00:00,5.14032,0.31176000000000004,5.1497654316,0.28032,0.08176000000000001,0.292,4.86,0.23,4.865439343
2021-01-09 15:30:00,5.13936,0.29148,5.1476190418,0.27936,0.08148000000000001,0.291,4.86,0.21,4.8645349212
2021-01-09 16:00:00,5.05896,0.18428000000000003,5.0623152213000004,0.28896000000000005,0.08428000000000001,0.301,4.77,0.1,4.7710481029
2021-01-09 16:30:00,5.30416,0.20288,5.3080385831,0.28416,0.08288000000000001,0.296,5.02,0.12,5.0214340581
2021-01-09 17:00:00,5.60088,0.17484000000000002,5.603608284,0.29088,0.08484000000000001,0.303,5.31,0.09,5.3107626571
2021-01-09 17:30:00,5.84992,0.20456000000000002,5.8534954344,0.28992,0.08456000000000001,0.302,5.5600000000000005,0.12,5.5612948133
2021-01-09 18:00:00,5.83896,0.20428000000000002,5.8425323448,0.28896000000000005,0.08428000000000001,0.301,5.55,0.12,5.5512971456999995
2021-01-09 18:30:00,5.74512,0.19316000000000003,5.7483662549,0.28512000000000004,0.08316000000000001,0.297,5.46,0.11,5.4611079462
2021-01-09 19:00:00,5.52376,0.19568000000000002,5.5272249095,0.29376,0.08568,0.306,5.23,0.11,5.2311566599
2021-01-09 19:30:00,5.33816,0.19988000000000003,5.341900804,0.30816000000000004,0.08988,0.321,5.03,0.11,5.0312026395
2021-01-09 20:00:00,5.1172,0.1496,5.1193862913,0.30720000000000003,0.0896,0.32,4.8100000000000005,0.06,4.8103742058000005
2021-01-09 20:30:00,5.00856,0.15708000000000003,5.0110225903,0.29856000000000005,0.08708,0.311,4.71,0.07,4.7105201411
2021-01-09 21:00:00,4.87416,0.13288,4.8759709597,0.28416,0.08288000000000001,0.296,4.59,0.05,4.5902723231
2021-01-09 21:30:00,4.52896,0.08428000000000001,4.5297441208,0.28896000000000005,0.08428000000000001,0.301,4.24,0.0,4.24
2021-01-09 22:00:00,4.2528,0.0454,4.2530423229,0.2928,0.0854,0.305,3.96,-0.04,3.960202015
2021-01-09 22:30:00,3.87944,0.0019200000000000003,3.8794404751,0.34944000000000003,0.10192000000000001,0.364,3.5300000000000002,-0.1,3.5314161465
2021-01-09 23:00:00,3.51856,0.01208,3.5185807366,0.41856000000000004,0.12208000000000001,0.436,3.1,-0.11,3.101950999
2021-01-09 23:30:00,3.28088,0.10984000000000001,3.2827181420000002,0.41088,0.11984000000000002,0.428,2.87,-0.01,2.8700174215
2021-01-10 00:00:00,3.15632,-0.09024,3.1576097289,0.37632000000000004,0.10976000000000001,0.392,2.7800000000000002,-0.2,2.7871849598000003
2021-01-10 00:30:00,3.31736,-0.06452000000000001,3.3179873719,0.32736000000000004,0.09548000000000001,0.341,2.99,-0.16,2.9942778762
2021-01-10 01:00:00,3.67752,0.08136,3.6784198782,0.34752000000000005,0.10136,0.362,3.33,-0.02,3.3300600595
2021-01-10 01:30:00,3.82696,0.03828,3.8271514472,0.33696000000000004,0.09828,0.35100000000000003,3.49,-0.06,3.4905157212
2021-01-10 02:00:00,3.75888,0.05884,3.7593405007,0.33888,0.09884000000000001,0.353,3.42,-0.04,3.4202339101
2021-01-10 02:30:00,3.75216,-0.0031200000000000004,3.7521612972,0.33216,0.09688000000000001,0.34600000000000003,3.42,-0.1,3.421461676
2021-01-10 03:00:00,3.7412,0.0666,3.7417927521000003,0.3312,0.0966,0.34500000000000003,3.41,-0.03,3.4101319623
2021-01-10 03:30:00,3.71944,0.041920000000000006,3.7196762225,0.34944000000000003,0.10192000000000001,0.364,3.37,-0.06,3.3705340823
2021-01-10 04:00:00,3.65096,0.035280000000000006,3.6511304551,0.36096,0.10528000000000001,0.376,3.29,-0.07,3.2907445966
2021-01-10 04:30:00,3.6352,0.0536,3.635595137,0.3552,0.10360000000000001,0.37,3.2800000000000002,-0.05,3.2803810754000002
2021-01-10 05:00:00,3.5664,0.045200000000000004,3.5666864174,0.3264,0.0952,0.34,3.24,-0.05,3.2403857795
2021-01-10 05:30:00,3.46336,0.03848,3.4635737613,0.30336,0.08848,0.316,3.16,-0.05,3.1603955449
2021-01-10 06:00:00,3.41352,0.044360000000000004,3.4138082254,0.32352000000000003,0.09436000000000001,0.337,3.09,-0.05,3.0904045043
2021-01-10 06:30:00,3.58832,0.055760000000000004,3.5887532097,0.32832,0.09576000000000001,0.342,3.26,-0.04,3.2602453895
2021-01-10 07:00:00,3.7569600000000003,0.09828,3.7582452554,0.33696000000000004,0.09828,0.35100000000000003,3.42,0.0,3.42
2021-01-10 07:30:00,3.91784,0.14312000000000002,3.9204532391,0.38784,0.11312000000000001,0.404,3.5300000000000002,0.03,3.5301274765
2021-01-10 08:00:00,3.9172000000000002,0.18460000000000001,3.9215472712,0.4272,0.1246,0.445,3.49,0.06,3.4905157212
2021-01-10 08:30:00,3.9676,0.1718,3.9713177914,0.4176,0.1218,0.435,3.55,0.05,3.5503520952
2021-01-10 09:00:00,4.25632,0.15476,4.2591326112,0.49632000000000004,0.14476,0.517,3.76,0.01,3.7600132978
2021-01-10 09:30:00,4.41928,0.13104000000000002,4.4212223649,0.44928,0.13104000000000002,0.468,3.9699999999999998,0.0,3.9699999999999998
2021-01-10 10:00:00,4.6552,0.1436,4.6574143041,0.3552,0.10360000000000001,0.37,4.3,0.04,4.3001860425
2021-01-10 10:30:00,4.67592,0.18256000000000003,4.67948245,0.38592000000000004,0.11256000000000001,0.402,4.29,0.07,4.2905710576
2021-01-10 11:00:00,4.6076,0.1618,4.6104400007,0.4176,0.1218,0.435,4.19,0.04,4.1901909264
2021-01-10 11:30:00,4.7948,0.1514,4.7971896981,0.4848,0.1414,0.505,4.31,0.01,4.3100116009
2021-01-10 12:00:00,4.9179200000000005,0.25356,4.9244522335,0.45792000000000005,0.13356,0.47700000000000004,4.46,0.12,4.4616140577
