Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-10 12:30:00,5.11208,0.16144,5.1146285105,0.38208000000000003,0.11144000000000001,0.398,4.73,0.05,4.7302642632000005
2021-01-10 13:00:00,5.23312,0.20716,5.2372187466,0.33312,0.09716000000000001,0.34700000000000003,4.9,0.11,4.9012345384
2021-01-10 13:30:00,5.38496,0.26228,5.3913435246,0.38496,0.11228,0.401,5.0,0.15,5.002249494
2021-01-10 14:00:00,5.35024,0.28132,5.357630913,0.45024000000000003,0.13132000000000002,0.46900000000000003,4.9,0.15,4.9022953807
2021-01-10 14:30:00,5.21784,0.29312000000000005,5.2260667428,0.38784,0.11312000000000001,0.404,4.83,0.18,4.8333528735
2021-01-10 15:00:00,5.10976,0.24368,5.1155671435,0.38976000000000005,0.11368,0.406,4.72,0.13,4.7217899149
2021-01-10 15:30:00,5.15648,0.25564000000000003,5.1628129736,0.39648000000000005,0.11564,0.41300000000000003,4.76,0.14,4.7620583785
2021-01-10 16:00:00,5.4372,0.3146,5.4462938775,0.4272,0.1246,0.445,5.01,0.19,5.0136014999
2021-01-10 16:30:00,5.68096,0.27528,5.6876256558,0.36096,0.10528000000000001,0.376,5.32,0.17,5.3227154724
2021-01-10 17:00:00,5.96496,0.34728000000000003,5.9750607696,0.5049600000000001,0.14728000000000002,0.526,5.46,0.2,5.4636617758
2021-01-10 17:30:00,6.13664,0.39152000000000003,6.1491168797,0.41664,0.12152,0.434,5.72,0.27,5.726368832
2021-01-10 18:00:00,6.0608,0.3094,6.0686921985,0.3408,0.0994,0.355,5.72,0.21,5.723853597
2021-01-10 18:30:00,5.68888,0.27884000000000003,5.6957095607,0.33888,0.09884000000000001,0.353,5.35,0.18,5.353027181
2021-01-10 19:00:00,5.42824,0.29032,5.4359980868,0.37824,0.11032000000000002,0.394,5.05,0.18,5.0532069026
2021-01-10 19:30:00,5.20656,0.32108000000000003,5.2164508432,0.34656000000000003,0.10108,0.361,4.86,0.22,4.8649768756
2021-01-10 20:00:00,5.1536,0.44480000000000003,5.1727594183,0.3936,0.1148,0.41000000000000003,4.76,0.33,4.7714253636
2021-01-10 20:30:00,5.19368,0.49524,5.2172382158,0.46368000000000004,0.13524,0.483,4.73,0.36,4.7436800061
2021-01-10 21:00:00,4.98224,0.44232000000000005,5.0018359029,0.52224,0.15232,0.544,4.46,0.29,4.4694183067
2021-01-10 21:30:00,4.67952,0.38736000000000004,4.6955250186,0.53952,0.15736,0.562,4.14,0.23,4.1463839668
2021-01-10 22:00:00,4.31,0.355,4.3245953568,0.6000000000000001,0.17500000000000002,0.625,3.71,0.18,3.7143640102
2021-01-10 22:30:00,3.854,0.342,3.8691446083,0.624,0.182,0.65,3.23,0.16,3.2339604203
2021-01-10 23:00:00,3.51192,0.27556,3.5227142092,0.60192,0.17556000000000002,0.627,2.91,0.1,2.9117177061
2021-01-10 23:30:00,3.22248,0.26364000000000004,3.2332465727,0.49248000000000003,0.14364000000000002,0.513,2.73,0.12,2.7326360899
2021-01-11 00:00:00,3.1348,0.4414,3.165723456,0.4848,0.1414,0.505,2.65,0.30000000000000004,2.6669270706
2021-01-11 00:30:00,3.25576,0.39168000000000003,3.2792356426,0.48576,0.14168,0.506,2.77,0.25,2.7812587079
2021-01-11 01:00:00,3.6804,0.43720000000000003,3.706276838,0.47040000000000004,0.13720000000000002,0.49,3.21,0.30000000000000004,3.2239882134
2021-01-11 01:30:00,3.88056,0.46308000000000005,3.9080927573,0.49056000000000005,0.14308,0.511,3.39,0.32,3.4050697497
2021-01-11 02:00:00,3.69624,0.28932,3.707545846,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.15,0.13,3.1526813984
2021-01-11 02:30:00,3.7200800000000003,0.29044000000000003,3.7314006217999998,0.55008,0.16044,0.5730000000000001,3.17,0.13,3.1726644953
2021-01-11 03:00:00,3.64968,0.42324000000000006,3.6741388379,0.5596800000000001,0.16324000000000002,0.583,3.09,0.26,3.1009192186
2021-01-11 03:30:00,3.63184,0.42512000000000005,3.6566362685,0.5318400000000001,0.15512,0.554,3.1,0.27,3.11173585
2021-01-11 04:00:00,3.6139200000000002,0.43156000000000005,3.6395963787,0.5539200000000001,0.16156,0.577,3.06,0.27,3.0718886699
2021-01-11 04:30:00,3.65936,0.27648,3.6697897487,0.63936,0.18648,0.666,3.02,0.09,3.021340762
2021-01-11 05:00:00,3.548,0.259,3.5574407936,0.648,0.189,0.675,2.9,0.07,2.9008447046
2021-01-11 05:30:00,3.58488,0.31184,3.5984175411,0.79488,0.23184000000000002,0.8280000000000001,2.79,0.08,2.7911467177000002
2021-01-11 06:00:00,3.6294399999999998,0.25692000000000004,3.6385220351000003,0.7094400000000001,0.20692000000000002,0.739,2.92,0.05,2.9204280508
2021-01-11 06:30:00,3.92952,0.41236000000000006,3.9510970882,0.8995200000000001,0.26236000000000004,0.937,3.03,0.15,3.0337105992
2021-01-11 07:00:00,4.164,0.362,4.1797057313,0.864,0.252,0.9,3.3,0.11,3.3018328244
2021-01-11 07:30:00,4.37992,0.20956000000000002,4.3849303985,0.64992,0.18956,0.677,3.73,0.02,3.7300536189
2021-01-11 08:00:00,4.4556000000000004,0.2808,4.4644394945,0.8256,0.24080000000000001,0.86,3.63,0.04,3.630220379
2021-01-11 08:30:00,4.52816,0.26988,4.5361953441,0.7881600000000001,0.22988000000000003,0.8210000000000001,3.74,0.04,3.7402138976
2021-01-11 09:00:00,4.83472,0.37596,4.8493157662,0.7747200000000001,0.22596000000000002,0.807,4.06,0.15,4.062769991
2021-01-11 09:30:00,4.84248,0.49864,4.868085291,0.85248,0.24864000000000003,0.888,3.99,0.25,3.9978244084
2021-01-11 10:00:00,4.78496,0.44728,4.8058195555,0.9849600000000001,0.28728000000000004,1.026,3.8,0.16,3.8033669294
2021-01-11 10:30:00,4.82048,0.52264,4.8487297306,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.92,0.26,3.9286129868
2021-01-11 11:00:00,4.6616800000000005,0.43424,4.6818612538,1.11168,0.32424000000000003,1.158,3.55,0.11,3.5517038165
2021-01-11 11:30:00,4.53312,0.37216000000000005,4.548371137,1.17312,0.34216,1.222,3.36,0.03,3.3601339259
2021-01-11 12:00:00,4.5348,0.3914,4.5516595874,1.2048,0.3514,1.255,3.33,0.04,3.3302402316
2021-01-11 12:30:00,4.68912,0.59516,4.7267390239000004,1.14912,0.33516,1.197,3.54,0.26,3.5495351808
2021-01-11 13:00:00,4.80912,0.74516,4.8665078444,1.14912,0.33516,1.197,3.66,0.41000000000000003,3.6828928847
2021-01-11 13:30:00,5.00128,0.75704,5.0582517929,1.12128,0.32704000000000005,1.168,3.88,0.43,3.9037546029
2021-01-11 14:00:00,4.93792,0.8535600000000001,5.011149429,1.17792,0.34356000000000003,1.227,3.76,0.51,3.7944301285
2021-01-11 14:30:00,4.8624,0.8632000000000001,4.9384256601,1.1424,0.3332,1.19,3.7199999999999998,0.53,3.7575657014
2021-01-11 15:00:00,4.90272,0.81996,4.9708146012,1.06272,0.30996,1.107,3.84,0.51,3.8737191430999998
2021-01-11 15:30:00,4.9916,0.6988000000000001,5.0402769765,0.9216000000000001,0.26880000000000004,0.96,4.07,0.43,4.092651952
2021-01-11 16:00:00,5.1272,0.7396,5.180269105,0.7872,0.2296,0.8200000000000001,4.34,0.51,4.3698626981
2021-01-11 16:30:00,5.18096,0.6752800000000001,5.2247822538,0.84096,0.24528000000000003,0.876,4.34,0.43,4.3612498209
2021-01-11 17:00:00,5.4938400000000005,0.78112,5.5490923943,0.72384,0.21112000000000003,0.754,4.77,0.5700000000000001,4.8039358863
2021-01-11 17:30:00,5.9556000000000004,0.8308000000000001,6.0132686619,0.8256,0.24080000000000001,0.86,5.13,0.59,5.1638164181
2021-01-11 18:00:00,6.23592,1.01756,6.3183958882,0.9859200000000001,0.28756000000000004,1.027,5.25,0.73,5.3005094095
2021-01-11 18:30:00,6.11952,1.03736,6.2068221176,1.01952,0.29736,1.062,5.1,0.74,5.1534066403
2021-01-11 19:00:00,5.92528,1.01904,6.0122695881,1.02528,0.29904000000000003,1.068,4.9,0.72,4.9526154706
2021-01-11 19:30:00,5.64128,1.03204,5.73490598,1.00128,0.29204,1.043,4.64,0.74,4.6986381006
2021-01-11 20:00:00,5.45952,1.04736,5.5590756066,1.01952,0.29736,1.062,4.44,0.75,4.5028990662
2021-01-11 20:30:00,5.2328,1.0704,5.3411564291,1.1328,0.3304,1.18,4.1,0.74,4.166245312
2021-01-11 21:00:00,4.93344,0.9689200000000001,5.0276869632,1.09344,0.31892000000000004,1.139,3.84,0.65,3.8946245005
2021-01-11 21:30:00,4.6892,0.8006000000000001,4.7570533947,1.0992,0.3206,1.145,3.59,0.48,3.6219469902
2021-01-11 22:00:00,4.3236,0.9148000000000001,4.4193184995,1.1136,0.32480000000000003,1.16,3.21,0.59,3.2637708253
2021-01-11 22:30:00,3.82512,0.7881600000000001,3.9054755408,1.12512,0.32816,1.172,2.7,0.46,2.7389048905999998
2021-01-11 23:00:00,3.44128,0.75704,3.5235660346,1.12128,0.32704000000000005,1.168,2.32,0.43,2.3595126615
2021-01-11 23:30:00,3.21888,0.6788400000000001,3.2896826899000002,1.05888,0.30884,1.103,2.16,0.37,2.1914607001
2021-01-12 00:00:00,3.05288,0.6458400000000001,3.1204463783,1.08288,0.31584,1.1280000000000001,1.97,0.33,1.9974483723
2021-01-12 00:30:00,3.20016,0.5908800000000001,3.254253094,1.10016,0.32088,1.146,2.1,0.27,2.1172859986
2021-01-12 01:00:00,3.53744,0.51592,3.5748643611,1.11744,0.32592000000000004,1.164,2.42,0.19,2.4274472188000003
2021-01-12 01:30:00,3.70768,0.45724000000000004,3.7357675784,1.08768,0.31724,1.133,2.62,0.14,2.6237377918
2021-01-12 02:00:00,3.68672,0.39196000000000003,3.7074974039,0.96672,0.28196000000000004,1.007,2.7199999999999998,0.11,2.722223356
2021-01-12 02:30:00,3.6605600000000003,0.39308000000000004,3.68160446,0.9705600000000001,0.28308,1.011,2.69,0.11,2.6922481312
2021-01-12 03:00:00,3.70344,0.47892,3.7342780025,1.09344,0.31892000000000004,1.139,2.61,0.16,2.6148996157
2021-01-12 03:30:00,3.6056,0.4408,3.6324449067,1.0656,0.3108,1.11,2.54,0.13,2.5433245959
2021-01-12 04:00:00,3.5072,0.4096,3.5310372414,1.0272000000000001,0.29960000000000003,1.07,2.48,0.11,2.4824383174999998
2021-01-12 04:30:00,3.45696,0.30828,3.4706784639,0.81696,0.23828000000000002,0.851,2.64,0.07,2.6409278672000003
2021-01-12 05:00:00,3.3896,0.3028,3.4030980004,0.7296,0.21280000000000002,0.76,2.66,0.09,2.6615221209
2021-01-12 05:30:00,3.40616,0.32888,3.4220005845,0.71616,0.20888,0.746,2.69,0.12,2.6926752496
2021-01-12 06:00:00,3.50344,0.23892000000000002,3.511577224,0.6134400000000001,0.17892000000000002,0.639,2.89,0.06,2.8906227703000003
2021-01-12 06:30:00,3.7116,0.3038,3.7240124866,0.5616,0.1638,0.585,3.15,0.14,3.1531095763
2021-01-12 07:00:00,3.8948,0.3014,3.9064445472,0.4848,0.1414,0.505,3.41,0.16,3.413751602
2021-01-12 07:30:00,4.14072,0.24896000000000001,4.1481975845,0.5107200000000001,0.14896,0.532,3.63,0.1,3.6313771492
2021-01-12 08:00:00,4.29968,0.42324000000000006,4.3204606467,0.5596800000000001,0.16324000000000002,0.583,3.74,0.26,3.7490265403
2021-01-12 08:30:00,4.44384,0.41612000000000005,4.4632801615,0.36384000000000005,0.10612,0.379,4.08,0.31,4.0917600125
2021-01-12 09:00:00,4.62584,0.42212000000000005,4.6450598489,0.31584,0.09212000000000001,0.329,4.31,0.33,4.3226149493
2021-01-12 09:30:00,4.58464,0.30052,4.5944788823,0.34464,0.10052000000000001,0.359,4.24,0.2,4.2447143602
2021-01-12 10:00:00,4.68312,0.27716,4.6913143787,0.33312,0.09716000000000001,0.34700000000000003,4.35,0.18,4.3537225451
2021-01-12 10:30:00,4.6177600000000005,0.24268,4.6241324592,0.31776000000000004,0.09268000000000001,0.331,4.3,0.15,4.3026154836
2021-01-12 11:00:00,4.65392,0.27156,4.6618361404,0.31392000000000003,0.09156,0.327,4.34,0.18,4.3437311151
2021-01-12 11:30:00,4.84584,0.47212000000000004,4.8687845095,0.31584,0.09212000000000001,0.329,4.53,0.38,4.5459102499
2021-01-12 12:00:00,4.88664,0.57652,4.9205310486,0.29664,0.08652000000000001,0.309,4.59,0.49,4.6160805886
2021-01-12 12:30:00,5.0168,0.5824,5.0504922532,0.3168,0.09240000000000001,0.33,4.7,0.49,4.7254735212
2021-01-12 13:00:00,4.97528,0.6890400000000001,5.0227668869,0.30528000000000005,0.08904000000000001,0.318,4.67,0.6000000000000001,4.7083861354
2021-01-12 13:30:00,5.17432,0.68876,5.2199595592,0.30432000000000003,0.08876,0.317,4.87,0.6000000000000001,4.906821782
2021-01-12 14:00:00,5.02952,0.6873600000000001,5.0762717815,0.29952,0.08736000000000001,0.312,4.73,0.6000000000000001,4.767903103
2021-01-12 14:30:00,4.94008,0.69044,4.9880956085,0.31008,0.09044,0.323,4.63,0.6000000000000001,4.6687150266
2021-01-12 15:00:00,4.93184,0.7051200000000001,4.9819915696,0.29184000000000004,0.08512,0.304,4.64,0.62,4.6812391522
2021-01-12 15:30:00,5.0128,0.5854,5.0468660573,0.2928,0.0854,0.305,4.72,0.5,4.746409169
2021-01-12 16:00:00,5.15472,0.57596,5.1867974898,0.29472000000000004,0.08596000000000001,0.307,4.86,0.49,4.8846391882999995
2021-01-12 16:30:00,5.39296,0.5212800000000001,5.4180947205,0.31296,0.09128000000000001,0.326,5.08,0.43,5.098166337
2021-01-12 17:00:00,5.7896,0.7278,5.8351658931,0.36960000000000004,0.1078,0.385,5.42,0.62,5.4553460019
2021-01-12 17:30:00,6.11848,0.80164,6.170771767,0.34848,0.10164000000000001,0.363,5.77,0.7000000000000001,5.8123059107
2021-01-12 18:00:00,6.25832,0.82576,6.3125627759,0.32832,0.09576000000000001,0.342,5.93,0.73,5.9747635936000005
2021-01-12 18:30:00,6.14408,0.8774400000000001,6.2064176463,0.33408000000000004,0.09744000000000001,0.34800000000000003,5.8100000000000005,0.78,5.8621241884
2021-01-12 19:00:00,5.86544,0.77492,5.9164083192,0.32544,0.09492,0.339,5.54,0.68,5.5815768381
2021-01-12 19:30:00,5.63528,0.6490400000000001,5.6725332613,0.30528000000000005,0.08904000000000001,0.318,5.33,0.56,5.3593376456
2021-01-12 20:00:00,5.3876,0.5968,5.4205538462,0.29760000000000003,0.0868,0.31,5.09,0.51,5.1154862916
2021-01-12 20:30:00,5.28608,0.48344000000000004,5.3081405407,0.28608,0.08344,0.298,5.0,0.4,5.0159744816
2021-01-12 21:00:00,5.1724,0.6282,5.2104085253,0.3024,0.0882,0.315,4.87,0.54,4.8998469364
2021-01-12 21:30:00,4.94816,0.53988,4.9775252686,0.30816000000000004,0.08988,0.321,4.64,0.45,4.6617700501
2021-01-12 22:00:00,4.58336,0.59848,4.6222686205,0.30336,0.08848,0.316,4.28,0.51,4.3102784133
2021-01-12 22:30:00,4.02376,0.41568000000000005,4.0451742113,0.29376,0.08568,0.306,3.73,0.33,3.7445694011
2021-01-12 23:00:00,3.696,0.428,3.7206988591,0.336,0.098,0.35000000000000003,3.36,0.33,3.3761664651
2021-01-12 23:30:00,3.47336,0.40848,3.497296899,0.30336,0.08848,0.316,3.17,0.32,3.1861104814
2021-01-13 00:00:00,3.2866400000000002,0.39652000000000004,3.3104728665,0.29664,0.08652000000000001,0.309,2.99,0.31,3.0060272787
2021-01-13 00:30:00,3.42816,0.35988000000000003,3.4469979112,0.30816000000000004,0.08988,0.321,3.12,0.27,3.1316609012
2021-01-13 01:00:00,3.90336,0.40848,3.9246751713,0.30336,0.08848,0.316,3.6,0.32,3.6141942394
2021-01-13 01:30:00,3.95376,0.37568,3.9715681538,0.29376,0.08568,0.306,3.66,0.29,3.6714710948000002
2021-01-13 02:00:00,3.89432,0.31876000000000004,3.9073438804,0.30432000000000003,0.08876,0.317,3.59,0.23,3.5973601432
2021-01-13 02:30:00,3.93472,0.29596,3.945834994,0.29472000000000004,0.08596000000000001,0.307,3.64,0.21,3.6460526601
2021-01-13 03:00:00,3.92416,0.25288,3.9322995817,0.28416,0.08288000000000001,0.296,3.64,0.17,3.6439676179
2021-01-13 03:30:00,3.80992,0.23456000000000002,3.8171335842,0.28992,0.08456000000000001,0.302,3.52,0.15,3.5231945731
2021-01-13 04:00:00,3.6676,0.2068,3.6734256492,0.29760000000000003,0.0868,0.31,3.37,0.12,3.3721358217
2021-01-13 04:30:00,3.71856,0.16708,3.7223116742,0.29856000000000005,0.08708,0.311,3.42,0.08,3.4209355446
2021-01-13 05:00:00,3.59048,0.17764000000000002,3.5948717084,0.30048,0.08764000000000001,0.313,3.29,0.09,3.2912307728
2021-01-13 05:30:00,3.642,0.191,3.6470049356,0.312,0.091,0.325,3.33,0.1,3.3315011631
2021-01-13 06:00:00,3.64544,0.13492,3.6479358821,0.32544,0.09492,0.339,3.32,0.04,3.3202409551
2021-01-13 06:30:00,3.9358400000000002,0.18212,3.9400512941,0.31584,0.09212000000000001,0.329,3.62,0.09,3.6211186117
2021-01-13 07:00:00,4.19376,0.14568,4.1962895038,0.29376,0.08568,0.306,3.9,0.06,3.9004615112
2021-01-13 07:30:00,4.418,0.164,4.4210428634,0.28800000000000003,0.084,0.30000000000000004,4.13,0.08,4.1307747457
2021-01-13 08:00:00,4.53896,0.24428000000000002,4.5455286381,0.28896000000000005,0.08428000000000001,0.301,4.25,0.16,4.2530106983
2021-01-13 08:30:00,4.66416,0.23288000000000003,4.6699701926,0.28416,0.08288000000000001,0.296,4.38,0.15,4.3825677405
2021-01-13 09:00:00,4.9360800000000005,0.32344,4.9466654627,0.28608,0.08344,0.298,4.65,0.24,4.6561894291
2021-01-13 09:30:00,5.01416,0.36288000000000004,5.0272738537,0.28416,0.08288000000000001,0.296,4.73,0.28,4.7382802788
2021-01-13 10:00:00,4.99416,0.36288000000000004,5.0073262326,0.28416,0.08288000000000001,0.296,4.71,0.28,4.7183153773
2021-01-13 10:30:00,4.88608,0.39344,4.9018948173,0.28608,0.08344,0.298,4.6,0.31,4.6104338191
2021-01-13 11:00:00,4.86416,0.29288000000000003,4.8729694438,0.28416,0.08288000000000001,0.296,4.58,0.21,4.5848118827
2021-01-13 11:30:00,4.89416,0.30288000000000004,4.90352306,0.28416,0.08288000000000001,0.296,4.61,0.22,4.6152464723
2021-01-13 12:00:00,4.9360800000000005,0.31344000000000005,4.946021674,0.28608,0.08344,0.298,4.65,0.23,4.6556846972
2021-01-13 12:30:00,4.90416,0.35288,4.9168393913,0.28416,0.08288000000000001,0.296,4.62,0.27,4.6278828853
2021-01-13 13:00:00,4.9241600000000005,0.38288000000000005,4.9390230613,0.28416,0.08288000000000001,0.296,4.64,0.30000000000000004,4.6496881616
2021-01-13 13:30:00,5.17608,0.43344000000000005,5.1941962227,0.28608,0.08344,0.298,4.89,0.35000000000000003,4.9025095614000005
2021-01-13 14:00:00,5.11416,0.37288000000000004,5.1277355626,0.28416,0.08288000000000001,0.296,4.83,0.29,4.838698172
2021-01-13 14:30:00,5.06608,0.39344,5.0813346278000004,0.28608,0.08344,0.298,4.78,0.31,4.7900417535
2021-01-13 15:00:00,4.9241600000000005,0.33288,4.9353987478,0.28416,0.08288000000000001,0.296,4.64,0.25,4.646730033
2021-01-13 15:30:00,4.91416,0.23288000000000003,4.9196749486,0.28416,0.08288000000000001,0.296,4.63,0.15,4.6324291684
2021-01-13 16:00:00,5.04608,0.23344,5.0514767742,0.28608,0.08344,0.298,4.76,0.15,4.7623628588999996
2021-01-13 16:30:00,5.18416,0.29288000000000003,5.1924265618,0.28416,0.08288000000000001,0.296,4.9,0.21,4.9044979356
2021-01-13 17:00:00,5.48608,0.38344000000000006,5.4994636102,0.28608,0.08344,0.298,5.2,0.30000000000000004,5.2086466572
2021-01-13 17:30:00,5.82416,0.49288000000000004,5.8449782207,0.28416,0.08288000000000001,0.296,5.54,0.41000000000000003,5.555150763
2021-01-13 18:00:00,5.94416,0.47288,5.9629400131,0.28416,0.08288000000000001,0.296,5.66,0.39,5.673420485
2021-01-13 18:30:00,5.81416,0.44288000000000005,5.8310032756,0.28416,0.08288000000000001,0.296,5.53,0.36,5.5417055136
2021-01-13 19:00:00,5.50896,0.26428,5.5152954771000005,0.28896000000000005,0.08428000000000001,0.301,5.22,0.18,5.2231025263
2021-01-13 19:30:00,5.37608,0.27344,5.3830294073000005,0.28608,0.08344,0.298,5.09,0.19,5.0935449345
2021-01-13 20:00:00,5.07896,0.28428000000000003,5.0869096513,0.28896000000000005,0.08428000000000001,0.301,4.79,0.2,4.7941735471
2021-01-13 20:30:00,4.97376,0.30568,4.9831444691,0.29376,0.08568,0.306,4.68,0.22,4.6851680866
2021-01-13 21:00:00,4.768,0.274,4.7758664135,0.28800000000000003,0.084,0.30000000000000004,4.48,0.19,4.4840272078
2021-01-13 21:30:00,4.54952,0.33736000000000005,4.5620109601,0.29952,0.08736000000000001,0.312,4.25,0.25,4.2573465915
2021-01-13 22:00:00,4.3148800000000005,0.45184,4.3384730955,0.31488000000000005,0.09184,0.328,4.0,0.36,4.0161673272
2021-01-13 22:30:00,3.9924,0.44820000000000004,4.0174794337,0.3024,0.0882,0.315,3.69,0.36,3.7075193863
2021-01-13 23:00:00,3.70528,0.44904000000000005,3.7323902261,0.30528000000000005,0.08904000000000001,0.318,3.4,0.36,3.4190057034
2021-01-13 23:30:00,3.50664,0.47652000000000005,3.5388692262,0.29664,0.08652000000000001,0.309,3.21,0.39,3.2336047996
2021-01-14 00:00:00,3.38432,0.43876000000000004,3.4126429933,0.30432000000000003,0.08876,0.317,3.08,0.35000000000000003,3.0998225756
2021-01-14 00:30:00,3.46448,0.46464000000000005,3.4954988199,0.32448000000000005,0.09464,0.338,3.14,0.37,3.1617242131
2021-01-14 01:00:00,4.02888,0.59884,4.0731417113,0.33888,0.09884000000000001,0.353,3.69,0.5,3.7237212570000002
2021-01-14 01:30:00,4.16216,0.5968800000000001,4.2047403725,0.33216,0.09688000000000001,0.34600000000000003,3.83,0.5,3.8624991909
2021-01-14 02:00:00,4.13024,0.5963200000000001,4.1730660191,0.33024000000000003,0.09632,0.34400000000000003,3.8,0.5,3.8327535793000003
2021-01-14 02:30:00,4.1608,0.5794,4.2009476312,0.3408,0.0994,0.355,3.8200000000000003,0.48,3.8500389608
2021-01-14 03:00:00,4.16752,0.5713600000000001,4.2065039166,0.34752000000000005,0.10136,0.362,3.8200000000000003,0.47000000000000003,3.8488050094
2021-01-14 03:30:00,4.07272,0.56996,4.1124083698,0.34272,0.09996000000000001,0.357,3.73,0.47000000000000003,3.7594946469
2021-01-14 04:00:00,3.94984,0.52912,3.9851228337,0.33984000000000003,0.09912000000000001,0.354,3.61,0.43,3.6355192201
2021-01-14 04:30:00,3.91736,0.49548000000000003,3.9485706021,0.32736000000000004,0.09548000000000001,0.341,3.59,0.4,3.6122153867
2021-01-14 05:00:00,3.64488,0.27184,3.6550030369,0.31488000000000005,0.09184,0.328,3.33,0.18,3.3348613165
2021-01-14 05:30:00,3.5744800000000003,0.19464,3.5797754119,0.32448000000000005,0.09464,0.338,3.25,0.1,3.2515380976
2021-01-14 06:00:00,3.60136,0.10248,3.6028177861,0.35136,0.10248,0.366,3.25,0.0,3.25
2021-01-14 06:30:00,3.76728,0.14004,3.7698819345,0.37728,0.11004000000000001,0.393,3.39,0.03,3.3901327408
2021-01-14 07:00:00,4.10112,0.27116,4.1100745735,0.38112,0.11116000000000001,0.397,3.7199999999999998,0.16,3.7234392704
2021-01-14 07:30:00,4.35168,0.23424000000000003,4.3579797154,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.96,0.12,3.9618177646
2021-01-14 08:00:00,4.44128,0.28704,4.4505460339,0.40128,0.11704,0.418,4.04,0.17,4.0435751508
2021-01-14 08:30:00,4.6376,0.40180000000000005,4.6549733619,0.4176,0.1218,0.435,4.22,0.28,4.2292788983
2021-01-14 09:00:00,4.82832,0.37076000000000003,4.8425341506,0.44832000000000005,0.13076000000000002,0.467,4.38,0.24,4.3865704143
2021-01-14 09:30:00,4.77408,0.32244,4.7849563634,0.45408000000000004,0.13244,0.47300000000000003,4.32,0.19,4.3241762221
2021-01-14 10:00:00,4.856,0.433,4.8752666594,0.456,0.133,0.47500000000000003,4.4,0.30000000000000004,4.4102154142
2021-01-14 10:30:00,4.8676,0.40180000000000005,4.8841553006,0.4176,0.1218,0.435,4.45,0.28,4.4588002871
2021-01-14 11:00:00,4.81016,0.38088000000000005,4.825215933,0.38016000000000005,0.11088,0.396,4.43,0.27,4.4382203641
2021-01-14 11:30:00,4.88736,0.40548,4.9041514862,0.32736000000000004,0.09548000000000001,0.341,4.5600000000000005,0.31,4.5705251339
2021-01-14 12:00:00,4.8552800000000005,0.46404000000000006,4.8774047402,0.42528000000000005,0.12404000000000001,0.443,4.43,0.34,4.4430282466
2021-01-14 12:30:00,5.07056,0.47308000000000006,5.0925812119,0.49056000000000005,0.14308,0.511,4.58,0.33,4.5918732560999995
2021-01-14 13:00:00,5.15448,0.43964000000000003,5.1731950862,0.44448000000000004,0.12964,0.463,4.71,0.31,4.7201906741
2021-01-14 13:30:00,5.19256,0.48908,5.2155420236,0.44256,0.12908,0.461,4.75,0.36,4.7636225711
2021-01-14 14:00:00,5.15808,0.43944000000000005,5.1767650903,0.47808000000000006,0.13944,0.498,4.68,0.30000000000000004,4.6896055271
2021-01-14 14:30:00,5.0168,0.5124000000000001,5.0428995628,0.5568000000000001,0.16240000000000002,0.58,4.46,0.35000000000000003,4.4737121052
2021-01-14 15:00:00,5.05264,0.52952,5.0803112503,0.5126400000000001,0.14952000000000001,0.534,4.54,0.38,4.5558753275
2021-01-14 15:30:00,5.15416,0.49788000000000004,5.1781511952,0.40416,0.11788000000000001,0.421,4.75,0.38,4.7651757575
2021-01-14 16:00:00,5.30784,0.6031200000000001,5.3419958068,0.38784,0.11312000000000001,0.404,4.92,0.49,4.9443401987
2021-01-14 16:30:00,5.69744,0.74592,5.7460611901,0.39744,0.11592000000000001,0.41400000000000003,5.3,0.63,5.3373120576
2021-01-14 17:00:00,6.19392,0.8665600000000001,6.2542442549,0.43392000000000003,0.12656,0.452,5.76,0.74,5.8073401829
2021-01-14 17:30:00,6.56336,0.85348,6.6186193878,0.42336,0.12348,0.441,6.14,0.73,6.1832434854
2021-01-14 18:00:00,6.31608,0.66844,6.3513525016,0.40608000000000005,0.11844,0.423,5.91,0.55,5.9355370439
2021-01-14 18:30:00,6.19024,0.52632,6.2125746676,0.33024000000000003,0.09632,0.34400000000000003,5.86,0.43,5.8757552706
2021-01-14 19:00:00,6.02952,0.5423600000000001,6.0538637084,0.41952000000000006,0.12236000000000001,0.437,5.61,0.42,5.6256999564
2021-01-14 19:30:00,5.87464,0.7805200000000001,5.9262641352,0.34464,0.10052000000000001,0.359,5.53,0.68,5.5716514607
2021-01-14 20:00:00,5.65552,0.8353600000000001,5.7168813876,0.39552000000000004,0.11536,0.41200000000000003,5.26,0.72,5.309048879
2021-01-14 20:30:00,5.6,0.765,5.6520107042,0.36,0.105,0.375,5.24,0.66,5.2814013292
2021-01-14 21:00:00,5.21888,0.5388400000000001,5.2466233903,0.33888,0.09884000000000001,0.353,4.88,0.44,4.8997959141
2021-01-14 21:30:00,4.96064,0.46352000000000004,4.9822484884,0.32064000000000004,0.09352,0.334,4.64,0.37,4.6547287784
2021-01-14 22:00:00,4.6668,0.5424,4.6982145545,0.3168,0.09240000000000001,0.33,4.35,0.45,4.3732139211
2021-01-14 22:30:00,4.26832,0.54576,4.303069788,0.32832,0.09576000000000001,0.342,3.94,0.45,3.9656147064000002
2021-01-14 23:00:00,3.8377600000000003,0.49768000000000007,3.8698949857000002,0.43776000000000004,0.12768000000000002,0.456,3.4,0.37,3.4200730986
2021-01-14 23:30:00,3.67416,0.50788,3.7090960893,0.40416,0.11788000000000001,0.421,3.27,0.39,3.29317476
2021-01-15 00:00:00,3.55544,0.58492,3.6032325765,0.32544,0.09492,0.339,3.23,0.49,3.2669557695
2021-01-15 00:30:00,3.78776,0.63268,3.8402356438,0.31776000000000004,0.09268000000000001,0.331,3.47,0.54,3.5117659375
2021-01-15 01:00:00,4.17192,0.61556,4.2170879289,0.36192,0.10556000000000001,0.377,3.81,0.51,3.8439823101
2021-01-15 01:30:00,4.39784,0.62312,4.4417648745000005,0.38784,0.11312000000000001,0.404,4.01,0.51,4.0423013247
2021-01-15 02:00:00,4.2972,0.6346,4.3438053594,0.4272,0.1246,0.445,3.87,0.51,3.9034600036000002
2021-01-15 02:30:00,4.3232,0.6276,4.3685169108,0.4032,0.11760000000000001,0.42,3.92,0.51,3.9530368073
2021-01-15 03:00:00,4.35784,0.64312,4.4050394777,0.38784,0.11312000000000001,0.404,3.9699999999999998,0.53,4.0052215919
2021-01-15 03:30:00,4.2852,0.6436000000000001,4.3332620507,0.3552,0.10360000000000001,0.37,3.93,0.54,3.9669257618
2021-01-15 04:00:00,4.17544,0.77492,4.2467399497,0.32544,0.09492,0.339,3.85,0.68,3.9095907714
2021-01-15 04:30:00,4.16624,0.6293200000000001,4.2135020351,0.30624,0.08932000000000001,0.319,3.86,0.54,3.8975889983
2021-01-15 05:00:00,4.072,0.551,4.109110001,0.312,0.091,0.325,3.76,0.46,3.7880337908
2021-01-15 05:30:00,4.1172,0.5396000000000001,4.152409421,0.30720000000000003,0.0896,0.32,3.81,0.45,3.8364827642
2021-01-15 06:00:00,3.93352,0.36436,3.9503591989,0.32352000000000003,0.09436000000000001,0.337,3.61,0.27,3.6200828720000002
2021-01-15 06:30:00,4.18696,0.36828000000000005,4.2031255275,0.33696000000000004,0.09828,0.35100000000000003,3.85,0.27,3.8594559202000003
2021-01-15 07:00:00,4.45504,0.46772,4.4795249078,0.33504,0.09772,0.34900000000000003,4.12,0.37,4.1365807136
2021-01-15 07:30:00,4.61624,0.33932,4.6286941787,0.30624,0.08932000000000001,0.319,4.31,0.25,4.3172444916
2021-01-15 08:00:00,4.68376,0.37568,4.6988023155,0.29376,0.08568,0.306,4.39,0.29,4.3995681606
2021-01-15 08:30:00,4.838,0.424,4.8565440387,0.28800000000000003,0.084,0.30000000000000004,4.55,0.34,4.5626856127
2021-01-15 09:00:00,5.06608,0.45344,5.0863321166,0.28608,0.08344,0.298,4.78,0.37,4.7942986974
2021-01-15 09:30:00,5.24552,0.41036000000000006,5.2615468638,0.27552000000000004,0.08036,0.28700000000000003,4.97,0.33,4.9809436857
2021-01-15 10:00:00,5.10552,0.51036,5.130964997,0.27552000000000004,0.08036,0.28700000000000003,4.83,0.43,4.8491030098
2021-01-15 10:30:00,5.01056,0.38808000000000004,5.0255663959,0.13056,0.03808,0.136,4.88,0.35000000000000003,4.8925351302
2021-01-15 11:00:00,5.10288,0.38084,5.1170717603,0.00288,0.00084,0.003,5.1,0.38,5.1141372684
2021-01-15 11:30:00,4.95288,0.30084000000000005,4.962008162,0.00288,0.00084,0.003,4.95,0.30000000000000004,4.9590825764
2021-01-15 12:00:00,5.00384,0.29112000000000005,5.0123014275,0.0038400000000000005,0.0011200000000000001,0.004,5.0,0.29,5.0084029391
2021-01-15 12:30:00,5.38288,0.6708400000000001,5.4245205687,0.00288,0.00084,0.003,5.38,0.67,5.4215588164
2021-01-15 13:00:00,5.40576,0.54168,5.4328315269,0.00576,0.00168,0.006,5.4,0.54,5.4269328354
2021-01-15 13:30:00,5.47768,0.54224,5.504452961,0.007680000000000001,0.0022400000000000002,0.008,5.47,0.54,5.4965898519
2021-01-15 14:00:00,5.45768,0.7022400000000001,5.5026731686,0.007680000000000001,0.0022400000000000002,0.008,5.45,0.7000000000000001,5.4947702409
2021-01-15 14:30:00,5.47216,0.7268800000000001,5.5202255026,0.09216,0.02688,0.096,5.38,0.7000000000000001,5.4253479151
2021-01-15 15:00:00,5.41456,0.7500800000000001,5.4662674651,0.27456,0.08008000000000001,0.28600000000000003,5.14,0.67,5.1834833848
2021-01-15 15:30:00,5.64456,0.82008,5.7038222974,0.27456,0.08008000000000001,0.28600000000000003,5.37,0.74,5.420747181
2021-01-15 16:00:00,5.6336,0.7598,5.684605967,0.2736,0.07980000000000001,0.28500000000000003,5.36,0.68,5.4029621505
2021-01-15 16:30:00,5.57456,0.6500800000000001,5.612336697,0.27456,0.08008000000000001,0.28600000000000003,5.3,0.5700000000000001,5.3305628221
2021-01-15 17:00:00,5.9684,0.6612,6.0049133216,0.27840000000000004,0.08120000000000001,0.29,5.69,0.58,5.7194842425
2021-01-15 17:30:00,6.14648,0.69064,6.1851596584,0.27648,0.08064,0.28800000000000003,5.87,0.61,5.9016099498
2021-01-15 18:00:00,6.44648,0.7406400000000001,6.4888868075,0.27648,0.08064,0.28800000000000003,6.17,0.66,6.2051994327
2021-01-15 18:30:00,6.1684,0.6012000000000001,6.1976285787,0.27840000000000004,0.08120000000000001,0.29,5.89,0.52,5.9129096053
2021-01-15 19:00:00,5.72896,0.38428,5.7418336618,0.28896000000000005,0.08428000000000001,0.301,5.44,0.30000000000000004,5.4482657791
2021-01-15 19:30:00,5.54488,0.36184000000000005,5.5566736813,0.31488000000000005,0.09184,0.328,5.23,0.27,5.2369647698
2021-01-15 20:00:00,5.32272,0.33996000000000004,5.3335655054,0.34272,0.09996000000000001,0.357,4.98,0.24,4.9857797784999995
2021-01-15 20:30:00,5.29928,0.29604,5.3075425764,0.32928,0.09604000000000001,0.343,4.97,0.2,4.974022517
2021-01-15 21:00:00,5.0764,0.3352,5.0874547664,0.3264,0.0952,0.34,4.75,0.24,4.7560592932
2021-01-15 21:30:00,4.67616,0.26388,4.6835995772,0.35616000000000003,0.10388000000000001,0.371,4.32,0.16,4.3229619476
2021-01-15 22:00:00,4.38264,0.25452,4.3900243507,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.99,0.14,3.9924553848
2021-01-15 22:30:00,3.9882400000000002,0.17032000000000003,3.9918751483,0.37824,0.11032000000000002,0.394,3.61,0.06,3.6104985805
2021-01-15 23:00:00,3.646,0.11800000000000001,3.6479089901,0.336,0.098,0.35000000000000003,3.31,0.02,3.3100604224
2021-01-15 23:30:00,3.41304,0.13172,3.4155807998,0.38304000000000005,0.11172000000000001,0.399,3.03,0.02,3.0300660059
2021-01-16 00:00:00,3.29696,0.10828000000000002,3.298737607,0.33696000000000004,0.09828,0.35100000000000003,2.96,0.01,2.9600168918
2021-01-16 00:30:00,3.46568,0.18124,3.4704157964,0.41568000000000005,0.12124000000000001,0.433,3.05,0.06,3.0505901068
2021-01-16 01:00:00,3.83064,0.22852000000000003,3.8374502212,0.44064000000000003,0.12852000000000002,0.459,3.39,0.1,3.3914746055
2021-01-16 01:30:00,3.9523200000000003,0.21276,3.9580424707,0.5923200000000001,0.17276000000000002,0.617,3.36,0.04,3.3602380868
2021-01-16 02:00:00,3.86592,0.26756,3.8751678415,0.74592,0.21756000000000003,0.777,3.12,0.05,3.1204006153
2021-01-16 02:30:00,3.9156,0.27080000000000004,3.9249529933,0.8256,0.24080000000000001,0.86,3.09,0.03,3.0901456276
2021-01-16 03:00:00,3.91904,0.37472000000000005,3.9369137151,1.07904,0.31472,1.124,2.84,0.06,2.8406337321
2021-01-16 03:30:00,3.90776,0.40768000000000004,3.9289682106,1.1577600000000001,0.33768000000000004,1.206,2.75,0.07,2.7508907648000003
2021-01-16 04:00:00,3.7663200000000003,0.37976000000000004,3.7854172822,1.09632,0.31976000000000004,1.142,2.67,0.06,2.6706740721999997
2021-01-16 04:30:00,3.78056,0.32308000000000003,3.7943398108,0.9705600000000001,0.28308,1.011,2.81,0.04,2.8102846831
2021-01-16 05:00:00,3.61504,0.33772,3.63078077,1.05504,0.30772000000000005,1.099,2.56,0.03,2.5601757752000003
2021-01-16 05:30:00,3.56872,0.36796,3.5876394746,1.15872,0.33796000000000004,1.207,2.41,0.03,2.4101867148
2021-01-16 06:00:00,3.56832,0.36076,3.586510198,1.16832,0.34076,1.217,2.4,0.02,2.4000833319
2021-01-16 06:30:00,3.6712,0.3416,3.6870584481,1.1712,0.3416,1.22,2.5,0.0,2.5
2021-01-16 07:00:00,3.70816,0.27488,3.7183342507,1.14816,0.33488,1.196,2.56,-0.06,2.5607030285
2021-01-16 07:30:00,4.00336,0.33348000000000005,4.0172254355,1.14336,0.33348000000000005,1.191,2.86,0.0,2.86
2021-01-16 08:00:00,4.012,0.35100000000000003,4.0273247945,1.032,0.301,1.075,2.98,0.05,2.9804194336
2021-01-16 08:30:00,4.12856,0.36708,4.1448468488,1.01856,0.29708,1.061,3.11,0.07,3.1107876816
2021-01-16 09:00:00,4.42192,0.32556,4.4338883387,0.8419200000000001,0.24556000000000003,0.877,3.58,0.08,3.5808937432
2021-01-16 09:30:00,4.5662400000000005,0.31932000000000005,4.5773915061,0.78624,0.22932000000000002,0.8190000000000001,3.7800000000000002,0.09,3.7810712768
2021-01-16 10:00:00,4.74352,0.22936,4.7490618021,0.44352,0.12936,0.462,4.3,0.1,4.3011626335
2021-01-16 10:30:00,4.81336,0.29348,4.8222987257,0.42336,0.12348,0.441,4.39,0.17,4.3932903387
2021-01-16 11:00:00,4.6496,0.2528,4.6564673305,0.48960000000000004,0.1428,0.51,4.16,0.11,4.1614540728
2021-01-16 11:30:00,4.77968,0.22824000000000003,4.7851263724,0.43968,0.12824000000000002,0.458,4.34,0.1,4.3411519209
2021-01-16 12:00:00,4.66808,0.18444000000000002,4.6717222734,0.35808,0.10444,0.373,4.31,0.08,4.3107423955
2021-01-16 12:30:00,4.61576,0.21668,4.6208430616000005,0.36576000000000003,0.10668000000000001,0.381,4.25,0.11,4.2514232911
2021-01-16 13:00:00,4.5307200000000005,0.17396,4.5340584248999996,0.39072,0.11396,0.40700000000000003,4.14,0.06,4.1404347598
2021-01-16 13:30:00,4.51792,0.23356000000000002,4.5239530723,0.45792000000000005,0.13356,0.47700000000000004,4.06,0.1,4.0612313404
2021-01-16 14:00:00,4.75136,0.24748000000000003,4.7578007735,0.47136000000000006,0.13748000000000002,0.491,4.28,0.11,4.2814133181
2021-01-16 14:30:00,4.72352,0.23936000000000002,4.7295807847999995,0.44352,0.12936,0.462,4.28,0.11,4.2814133181
2021-01-16 15:00:00,4.77512,0.22816000000000003,4.7805677487,0.40512000000000004,0.11816000000000002,0.422,4.37,0.11,4.3713842201
2021-01-16 15:30:00,4.682,0.241,4.6881984813,0.552,0.161,0.5750000000000001,4.13,0.08,4.1307747457
2021-01-16 16:00:00,4.5892,0.2056,4.5938032174,0.49920000000000003,0.1456,0.52,4.09,0.06,4.0904400741
2021-01-16 16:30:00,4.869120000000001,0.20516,4.8734402838,0.42912000000000006,0.12516000000000002,0.447,4.44,0.08,4.4407206622
2021-01-16 17:00:00,5.2816,0.33380000000000004,5.2921376588,0.5616,0.1638,0.585,4.72,0.17,4.7230604485
2021-01-16 17:30:00,5.53672,0.37696,5.5495375663,0.60672,0.17696,0.632,4.93,0.2,4.9340551274
2021-01-16 18:00:00,5.57808,0.36444000000000004,5.5899725402,0.5980800000000001,0.17444,0.623,4.98,0.19,4.98362318
2021-01-16 18:30:00,5.43904,0.34472,5.4499530273,0.59904,0.17472000000000001,0.624,4.84,0.17,4.8429846169
2021-01-16 19:00:00,5.3212,0.3366,5.3318354251,0.5712,0.1666,0.595,4.75,0.17,4.7530411317
2021-01-16 19:30:00,5.08656,0.37108,5.1000777445,0.5865600000000001,0.17108,0.611,4.5,0.2,4.5044422518000005
2021-01-16 20:00:00,4.88464,0.33052000000000004,4.8958095755,0.58464,0.17052,0.609,4.3,0.16,4.3029757145
2021-01-16 20:30:00,4.73904,0.28972000000000003,4.7478877198,0.47904,0.13972,0.499,4.26,0.15,4.262640027
2021-01-16 21:00:00,4.56328,0.26804,4.5711453488,0.47328000000000003,0.13804000000000002,0.493,4.09,0.13,4.0920654931
2021-01-16 21:30:00,4.2864,0.3052,4.2972516799000005,0.5664,0.1652,0.59,3.7199999999999998,0.14,3.7226334765
2021-01-16 22:00:00,4.01784,0.23812000000000003,4.0248899861,0.5078400000000001,0.14812,0.529,3.51,0.09,3.5111536566
2021-01-16 22:30:00,3.6459200000000003,0.25256,3.6546571932000003,0.62592,0.18256000000000003,0.652,3.02,0.07,3.0208111493
2021-01-16 23:00:00,3.35304,0.25672,3.3628533123,0.74304,0.21672000000000002,0.774,2.61,0.04,2.6103064954
2021-01-16 23:30:00,3.11312,0.20716,3.120005032,0.5731200000000001,0.16716,0.597,2.54,0.04,2.5403149411
2021-01-17 00:00:00,3.00096,0.21028000000000002,3.0083182345,0.72096,0.21028000000000002,0.751,2.2800000000000002,0.0,2.2800000000000002
2021-01-17 00:30:00,3.10048,0.23764000000000002,3.109573765,0.7804800000000001,0.22764,0.8130000000000001,2.32,0.01,2.3200215516
2021-01-17 01:00:00,3.49392,0.23656000000000002,3.501919131,0.6739200000000001,0.19656,0.7020000000000001,2.8200000000000003,0.04,2.8202836737
2021-01-17 01:30:00,3.71776,0.21268,3.7238383692,0.55776,0.16268000000000002,0.581,3.16,0.05,3.1603955449
2021-01-17 02:00:00,3.61224,0.24232,3.6203586563,0.76224,0.22232000000000002,0.794,2.85,0.02,2.8500701746
2021-01-17 02:30:00,3.57584,0.22712000000000002,3.5830455202,0.6758400000000001,0.19712000000000002,0.704,2.9,0.03,2.9001551683
2021-01-17 03:00:00,3.5788,0.1784,3.5832437818000002,0.5088,0.1484,0.53,3.07,0.03,3.0701465763
2021-01-17 03:30:00,3.4968,0.2374,3.5048493548,0.6768000000000001,0.19740000000000002,0.705,2.8200000000000003,0.04,2.8202836737
2021-01-17 04:00:00,3.4384,0.2162,3.4451904156,0.6384000000000001,0.1862,0.665,2.8,0.03,2.8001607097
2021-01-17 04:30:00,3.3784,0.31120000000000003,3.3927027574,0.9984000000000001,0.2912,1.04,2.38,0.02,2.3800840321
2021-01-17 05:00:00,3.27424,0.18832000000000002,3.279651201,0.7142400000000001,0.20832,0.744,2.56,-0.02,2.5600781238
2021-01-17 05:30:00,3.20688,0.23284000000000002,3.2153217257,0.8668800000000001,0.25284,0.903,2.34,-0.02,2.3400854685
2021-01-17 06:00:00,3.19704,0.21372000000000002,3.204175557,0.76704,0.22372000000000003,0.799,2.43,-0.01,2.430020576
2021-01-17 06:30:00,3.29744,0.11092,3.299305048,0.51744,0.15092,0.539,2.7800000000000002,-0.04,2.7802877549
2021-01-17 07:00:00,3.39648,0.12064000000000001,3.3986218383,0.51648,0.15064000000000002,0.538,2.88,-0.03,2.8801562458000003
2021-01-17 07:30:00,3.6361600000000003,0.11888000000000001,3.6381028023,0.47616,0.13888,0.496,3.16,-0.02,3.1600632905
2021-01-17 08:00:00,3.6168,0.1174,3.6187048788,0.4368,0.1274,0.455,3.18,-0.01,3.1800157232
2021-01-17 08:30:00,3.82288,0.14084000000000002,3.825473487,0.48288000000000003,0.14084000000000002,0.503,3.34,0.0,3.34
2021-01-17 09:00:00,4.01096,0.15028000000000002,4.0137743086,0.48096000000000005,0.14028000000000002,0.501,3.5300000000000002,0.01,3.5300141643
2021-01-17 09:30:00,4.13672,0.14696,4.1393296076,0.36672000000000005,0.10696000000000001,0.382,3.77,0.04,3.7702121956
2021-01-17 10:00:00,4.09672,0.15696000000000002,4.0997257469,0.36672000000000005,0.10696000000000001,0.382,3.73,0.05,3.7303351056
2021-01-17 10:30:00,4.10608,0.23344,4.1127104445,0.52608,0.15344000000000002,0.548,3.58,0.08,3.5808937432
2021-01-17 11:00:00,4.10368,0.20524,4.1088091949,0.46368000000000004,0.13524,0.483,3.64,0.07,3.6406730147
2021-01-17 11:30:00,4.13384,0.17112000000000002,4.1373802339,0.48384000000000005,0.14112000000000002,0.504,3.65,0.03,3.6501232856
2021-01-17 12:00:00,4.18832,0.17076000000000002,4.191799542,0.44832000000000005,0.13076000000000002,0.467,3.74,0.04,3.7402138976
2021-01-17 12:30:00,4.442,0.321,4.4535833887,0.792,0.231,0.8250000000000001,3.65,0.09,3.6511094204
2021-01-17 13:00:00,4.47608,0.38344000000000006,4.492473528,0.7660800000000001,0.22344000000000003,0.798,3.71,0.16,3.713448532
2021-01-17 13:30:00,4.62064,0.34852000000000005,4.6337652293,0.68064,0.19852000000000003,0.709,3.94,0.15,3.9428542961
2021-01-17 14:00:00,4.7512,0.36160000000000003,4.7649402934000005,0.6912,0.2016,0.72,4.06,0.16,4.0631514862
2021-01-17 14:30:00,4.68472,0.28596000000000005,4.6934395277,0.5347200000000001,0.15596000000000002,0.557,4.15,0.13,4.1520356453
2021-01-17 15:00:00,4.56888,0.23384000000000002,4.5748601727,0.45888,0.13384000000000001,0.47800000000000004,4.11,0.1,4.111216365
2021-01-17 15:30:00,4.5604,0.23720000000000002,4.5665645731,0.47040000000000004,0.13720000000000002,0.49,4.09,0.1,4.0912223112
2021-01-17 16:00:00,4.76392,0.22656,4.7693042679,0.43392000000000003,0.12656,0.452,4.33,0.1,4.3311545805
2021-01-17 16:30:00,5.11152,0.19836,5.1153673768,0.37152,0.10836000000000001,0.387,4.74,0.09,4.7408543534
2021-01-17 17:00:00,5.53872,0.22796000000000002,5.5434091496,0.43872000000000005,0.12796000000000002,0.457,5.1,0.1,5.1009802979
2021-01-17 17:30:00,5.83096,0.26528,5.8369913483,0.36096,0.10528000000000001,0.376,5.47,0.16,5.4723395362
2021-01-17 18:00:00,5.8408,0.3244,5.849801706,0.46080000000000004,0.13440000000000002,0.48,5.38,0.19,5.3833539731
2021-01-17 18:30:00,5.63528,0.57904,5.6649508383,0.5452800000000001,0.15904000000000001,0.5680000000000001,5.09,0.42,5.1072986989
2021-01-17 19:00:00,5.33272,0.49496000000000007,5.3556407647,0.46272,0.13496000000000002,0.482,4.87,0.36,4.8832878269
2021-01-17 19:30:00,5.24952,0.8173600000000001,5.312771179,0.53952,0.15736,0.562,4.71,0.66,4.7560172413
2021-01-17 20:00:00,5.10904,0.83472,5.1767796167,0.59904,0.17472000000000001,0.624,4.51,0.66,4.5580368581
2021-01-17 20:30:00,5.15576,0.8566800000000001,5.2264482969,0.6057600000000001,0.17668,0.631,4.55,0.68,4.6005325779
2021-01-17 21:00:00,5.04072,0.84896,5.1117111812000005,0.5107200000000001,0.14896,0.532,4.53,0.7000000000000001,4.5837648282
2021-01-17 21:30:00,4.76576,0.88168,4.8466305821999995,0.7257600000000001,0.21168,0.756,4.04,0.67,4.0951800937
2021-01-17 22:00:00,4.42584,0.8171200000000001,4.5006382658,0.6758400000000001,0.19712000000000002,0.704,3.75,0.62,3.8009077863
2021-01-17 22:30:00,4.04224,0.69232,4.1010987796,0.76224,0.22232000000000002,0.794,3.2800000000000002,0.47000000000000003,3.3135026784
2021-01-17 23:00:00,3.65184,0.61512,3.703283408,0.7718400000000001,0.22512000000000001,0.804,2.88,0.39,2.9062862901
2021-01-17 23:30:00,3.4092000000000002,0.5006,3.4457575364,0.6192000000000001,0.1806,0.645,2.79,0.32,2.8082912954
2021-01-18 00:00:00,3.24536,0.51448,3.2858866688,0.49536,0.14448000000000003,0.516,2.75,0.37,2.7747792705
2021-01-18 00:30:00,3.43488,0.48684000000000005,3.4692093912,0.43488000000000004,0.12684,0.453,3.0,0.36,3.0215227949
2021-01-18 01:00:00,3.82232,0.5827600000000001,3.8664892862,0.5923200000000001,0.17276000000000002,0.617,3.23,0.41000000000000003,3.2559176894
2021-01-18 01:30:00,4.02744,0.5709200000000001,4.067704832,0.51744,0.15092,0.539,3.51,0.42,3.5350388965
2021-01-18 02:00:00,3.90984,0.5791200000000001,3.9524965275,0.57984,0.16912000000000002,0.604,3.33,0.41000000000000003,3.3551453024
2021-01-18 02:30:00,3.94488,0.70684,4.0077052037,0.91488,0.26684,0.9530000000000001,3.03,0.44,3.0617805277
2021-01-18 03:00:00,3.90328,0.61804,3.9519069068,0.9532800000000001,0.27804,0.993,2.95,0.34,2.9695285821
2021-01-18 03:30:00,3.888,0.789,3.9672490469,0.888,0.259,0.925,3.0,0.53,3.0464569585
2021-01-18 04:00:00,3.76296,0.55128,3.8031273447,0.7929600000000001,0.23128,0.8260000000000001,2.9699999999999998,0.32,2.9871893144
2021-01-18 04:30:00,3.7752,0.5086,3.8093055798,0.7152000000000001,0.2086,0.745,3.06,0.30000000000000004,3.0746707141
2021-01-18 05:00:00,3.7364,0.5702,3.7796577887,0.9264,0.2702,0.965,2.81,0.30000000000000004,2.8259688604
2021-01-18 05:30:00,3.81176,0.75468,3.8857504037,0.94176,0.27468000000000004,0.981,2.87,0.48,2.9098625397
2021-01-18 06:00:00,3.62448,0.24464000000000002,3.6327267995,0.5644800000000001,0.16464,0.588,3.06,0.08,3.061045573
2021-01-18 06:30:00,3.73976,0.17868,3.744026095,0.50976,0.14868,0.531,3.23,0.03,3.2301393159
2021-01-18 07:00:00,3.98208,0.19644,3.9869223469,0.5020800000000001,0.14644000000000001,0.523,3.48,0.05,3.4803591769
2021-01-18 07:30:00,4.31192,0.21056000000000002,4.3170579797,0.48192,0.14056000000000002,0.502,3.83,0.07,3.8306396333
2021-01-18 08:00:00,4.4964,0.2702,4.5045111832,0.4464,0.1302,0.465,4.05,0.14,4.0524190307
2021-01-18 08:30:00,4.5209600000000005,0.36528000000000005,4.5356927586,0.60096,0.17528000000000002,0.626,3.92,0.19,3.9246018906
2021-01-18 09:00:00,4.67096,0.5252800000000001,4.7004027913,0.60096,0.17528000000000002,0.626,4.07,0.35000000000000003,4.0850214198
2021-01-18 09:30:00,4.84984,0.50912,4.8764896391,0.57984,0.16912000000000002,0.604,4.27,0.34,4.2835149118
2021-01-18 10:00:00,4.77496,0.45728,4.7968060207,0.5049600000000001,0.14728000000000002,0.526,4.27,0.31,4.2812381387
2021-01-18 10:30:00,4.6712,0.37160000000000004,4.6859573195,0.45120000000000005,0.1316,0.47000000000000003,4.22,0.24,4.226819135
2021-01-18 11:00:00,4.57128,0.39204000000000006,4.5880601783,0.5212800000000001,0.15204,0.543,4.05,0.24,4.0571048791
2021-01-18 11:30:00,4.6792,0.5206000000000001,4.7080714735,0.6192000000000001,0.1806,0.645,4.06,0.34,4.0742115802
2021-01-18 12:00:00,4.87584,0.5921200000000001,4.9116618165,0.55584,0.16212000000000001,0.579,4.32,0.43,4.341347717
2021-01-18 12:30:00,5.02768,0.61224,5.0648202337,0.48768000000000006,0.14224,0.508,4.54,0.47000000000000003,4.5642633579
2021-01-18 13:00:00,5.01272,0.6149600000000001,5.0503007435,0.46272,0.13496000000000002,0.482,4.55,0.48,4.5752486271
2021-01-18 13:30:00,5.06952,0.64236,5.1100547355,0.41952000000000006,0.12236000000000001,0.437,4.65,0.52,4.6789849327
2021-01-18 14:00:00,5.052,0.506,5.0772768292,0.432,0.126,0.45,4.62,0.38,4.6356013634
2021-01-18 14:30:00,5.1428,0.7754000000000001,5.2009265521,0.5328,0.1554,0.555,4.61,0.62,4.6515051328
2021-01-18 15:00:00,5.13768,0.88224,5.2128785906,0.48768000000000006,0.14224,0.508,4.65,0.74,4.7085135659
2021-01-18 15:30:00,5.0028,0.6654,5.0468569427,0.5328,0.1554,0.555,4.47,0.51,4.4989998889
2021-01-18 16:00:00,5.1672,0.7896000000000001,5.2271812672,0.7872,0.2296,0.8200000000000001,4.38,0.56,4.415653972
2021-01-18 16:30:00,5.3664,0.9702000000000001,5.4533968313,0.9264,0.2702,0.965,4.44,0.7000000000000001,4.4948414878000005
2021-01-18 17:00:00,5.8712800000000005,1.01704,5.9587162376,0.8812800000000001,0.25704000000000005,0.918,4.99,0.76,5.0475439572
2021-01-18 17:30:00,6.15712,0.9691600000000001,6.2329285091,0.7171200000000001,0.20916,0.747,5.44,0.76,5.4928316923
2021-01-18 18:00:00,6.096,0.913,6.1639909961,0.6960000000000001,0.203,0.725,5.4,0.71,5.4464759249
2021-01-18 18:30:00,5.97896,0.84928,6.0389766683,0.6489600000000001,0.18928,0.676,5.33,0.66,5.3707075884
2021-01-18 19:00:00,5.69728,0.9550400000000001,5.7767725245,0.73728,0.21504,0.768,4.96,0.74,5.0148978055
2021-01-18 19:30:00,5.68416,0.9978800000000001,5.7710865008,0.8841600000000001,0.25788,0.921,4.8,0.74,4.8567067031
2021-01-18 20:00:00,5.41864,1.03252,5.5161360571,0.9686400000000001,0.28252000000000005,1.009,4.45,0.75,4.5127596878
2021-01-18 20:30:00,5.40296,1.03128,5.500501359,1.03296,0.30128000000000005,1.076,4.37,0.73,4.4305530129
2021-01-18 21:00:00,5.09312,0.99216,5.1888585257,0.9331200000000001,0.27216,0.972,4.16,0.72,4.2218479366
2021-01-18 21:30:00,4.94304,0.8917200000000001,5.0228287847,0.86304,0.25172,0.899,4.08,0.64,4.1298910397
2021-01-18 22:00:00,4.53848,0.95664,4.6382066362,0.9484800000000001,0.27664,0.988,3.59,0.68,3.6538336032
2021-01-18 22:30:00,4.08984,0.9641200000000001,4.2019422414,0.9398400000000001,0.27412000000000003,0.979,3.15,0.6900000000000001,3.2246860312
2021-01-18 23:00:00,3.64448,0.7896400000000001,3.7290435503,0.9244800000000001,0.26964000000000005,0.963,2.7199999999999998,0.52,2.7692598289
2021-01-18 23:30:00,3.38376,0.76568,3.4693079425,0.7737600000000001,0.22568000000000002,0.806,2.61,0.54,2.6652767211
2021-01-19 00:00:00,3.25328,0.7730400000000001,3.3438632747,0.83328,0.24304,0.868,2.42,0.53,2.4773574631
2021-01-19 00:30:00,3.4112,0.8016000000000001,3.5041187195,0.9312,0.2716,0.97,2.48,0.53,2.5360007886
2021-01-19 01:00:00,3.8476,0.8668,3.9440294117,1.0176,0.2968,1.06,2.83,0.5700000000000001,2.8868321739000002
2021-01-19 01:30:00,4.03944,0.9319200000000001,4.1455458507,1.06944,0.31192000000000003,1.114,2.9699999999999998,0.62,3.034023731
2021-01-19 02:00:00,3.98416,0.92288,4.0896501562,1.00416,0.29288000000000003,1.046,2.98,0.63,3.0458660509
2021-01-19 02:30:00,3.88816,0.9048800000000001,3.9920666327000003,1.14816,0.33488,1.196,2.74,0.5700000000000001,2.7986603938
2021-01-19 03:00:00,3.9216,0.8888,4.0210585671,1.1616,0.3388,1.21,2.76,0.55,2.8142672226
2021-01-19 03:30:00,3.8112,0.8816,3.9118363974,1.1712,0.3416,1.22,2.64,0.54,2.6946613887
2021-01-19 04:00:00,3.65712,0.8191600000000001,3.7477392919,1.19712,0.34916,1.2469999999999999,2.46,0.47000000000000003,2.5044959573
2021-01-19 04:30:00,3.61368,0.7052400000000001,3.6818536907,1.18368,0.34524000000000005,1.233,2.43,0.36,2.4565219315
2021-01-19 05:00:00,3.58,0.72,3.6516845428,1.2,0.35000000000000003,1.25,2.38,0.37,2.4085887984
