Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-19 05:30:00,3.61384,0.7011200000000001,3.6812238182,1.20384,0.35112000000000004,1.254,2.41,0.35000000000000003,2.4352823245
2021-01-19 06:00:00,3.40328,0.47804,3.4366898318,1.1932800000000001,0.34804,1.2429999999999999,2.21,0.13,2.2138202276
2021-01-19 06:30:00,3.47872,0.38796,3.5002865311,1.15872,0.33796000000000004,1.207,2.32,0.05,2.3205387306
2021-01-19 07:00:00,3.8752,0.5886,3.9196460299,1.1952,0.3486,1.245,2.68,0.24,2.6907248094
2021-01-19 07:30:00,4.06368,0.62524,4.1114985346,1.18368,0.34524000000000005,1.233,2.88,0.28,2.8935790986
2021-01-19 08:00:00,4.2112,0.6716000000000001,4.264416959,1.1712,0.3416,1.22,3.04,0.33,3.0578587279
2021-01-19 08:30:00,4.27256,0.67908,4.3261898479,1.16256,0.33908000000000005,1.211,3.11,0.34,3.1285300062
2021-01-19 09:00:00,4.42416,0.7478800000000001,4.4869272559,1.12416,0.32788,1.171,3.3,0.42,3.3266199062
2021-01-19 09:30:00,4.41336,0.74348,4.4755456651,1.14336,0.33348000000000005,1.191,3.27,0.41000000000000003,3.2956031314
2021-01-19 10:00:00,4.34336,0.7934800000000001,4.4152447949999996,1.14336,0.33348000000000005,1.191,3.2,0.46,3.2328934409
2021-01-19 10:30:00,4.11256,0.7390800000000001,4.1784433704,1.16256,0.33908000000000005,1.211,2.95,0.4,2.9769951293
2021-01-19 11:00:00,4.1,0.77,4.1716783193,1.2,0.35000000000000003,1.25,2.9,0.42,2.9302559615
2021-01-19 11:30:00,4.17192,0.8205600000000001,4.251850797,1.20192,0.35056000000000004,1.252,2.9699999999999998,0.47000000000000003,3.0069585963
2021-01-19 12:00:00,4.25312,0.75216,4.3191173172,1.17312,0.34216,1.222,3.08,0.41000000000000003,3.1071691296
2021-01-19 12:30:00,4.27344,0.7039200000000001,4.3310267605,1.21344,0.35392,1.264,3.06,0.35000000000000003,3.0799512983
2021-01-19 13:00:00,4.23864,0.7725200000000001,4.3084633223,1.20864,0.35252000000000006,1.259,3.03,0.42,3.058970415
2021-01-19 13:30:00,4.47808,0.7594400000000001,4.5420204315,1.19808,0.34944000000000003,1.248,3.2800000000000002,0.41000000000000003,3.3055256768
2021-01-19 14:00:00,4.6581600000000005,0.8248800000000001,4.7306322622,1.14816,0.33488,1.196,3.51,0.49,3.5440372459000002
2021-01-19 14:30:00,4.52872,0.8579600000000001,4.6092732833,1.15872,0.33796000000000004,1.207,3.37,0.52,3.4098826959
2021-01-19 15:00:00,4.45048,0.8526400000000001,4.5314199982,1.14048,0.33264000000000005,1.188,3.31,0.52,3.3505969617
2021-01-19 15:30:00,4.4458400000000005,0.8171200000000001,4.5203073347,1.15584,0.33712000000000003,1.204,3.29,0.48,3.3248308228
2021-01-19 16:00:00,4.59776,0.7376800000000001,4.6565619077000004,1.1577600000000001,0.33768000000000004,1.206,3.44,0.4,3.4631777315
2021-01-19 16:30:00,4.86888,0.83384,4.9397653386,1.17888,0.34384000000000003,1.228,3.69,0.49,3.7223917043
2021-01-19 17:00:00,5.16624,0.8943200000000001,5.2430758148,1.14624,0.33432,1.194,4.02,0.56,4.0588175618
2021-01-19 17:30:00,5.56608,0.8284400000000001,5.6273936596,1.12608,0.32844,1.173,4.44,0.5,4.4680644579
2021-01-19 18:00:00,5.59024,0.69132,5.6328240342,1.17024,0.34132,1.219,4.42,0.35000000000000003,4.4338358111
2021-01-19 18:30:00,5.3468,0.5674,5.3768218308,1.1568,0.33740000000000003,1.205,4.19,0.23,4.196307901
2021-01-19 19:00:00,5.28312,0.86216,5.3530063329,1.17312,0.34216,1.222,4.11,0.52,4.1427647773
2021-01-19 19:30:00,5.14888,0.9338400000000001,5.2328789782,1.17888,0.34384000000000003,1.228,3.9699999999999998,0.59,4.0136018736
2021-01-19 20:00:00,5.02848,0.9966400000000001,5.1262951924,1.18848,0.34664,1.238,3.84,0.65,3.8946245005
2021-01-19 20:30:00,4.99312,1.00216,5.0926979098,1.17312,0.34216,1.222,3.8200000000000003,0.66,3.8765964453
2021-01-19 21:00:00,4.69792,0.9935600000000001,4.8018344203000005,1.17792,0.34356000000000003,1.227,3.52,0.65,3.5795111398
2021-01-19 21:30:00,4.37808,0.90944,4.4715395112,1.19808,0.34944000000000003,1.248,3.18,0.56,3.2289317119
2021-01-19 22:00:00,4.1044,0.9242,4.2071659107,1.2144,0.3542,1.2650000000000001,2.89,0.5700000000000001,2.9456747954
2021-01-19 22:30:00,3.71616,0.80888,3.8031739376,1.1961600000000001,0.34888,1.246,2.52,0.46,2.5616400996
2021-01-19 23:00:00,3.27192,0.68056,3.3419488925,1.20192,0.35056000000000004,1.252,2.07,0.33,2.0961393083
2021-01-19 23:30:00,2.98,0.54,3.028530997,1.2,0.35000000000000003,1.25,1.78,0.19,1.7901117283999999
2021-01-20 00:00:00,2.81616,0.54888,2.8691508151000003,1.1961600000000001,0.34888,1.246,1.62,0.2,1.6322989922
2021-01-20 00:30:00,2.9716,0.5588000000000001,3.0236838459,1.1616,0.3388,1.21,1.81,0.22,1.8233211456
2021-01-20 01:00:00,3.33904,0.5297200000000001,3.3807974503000002,1.19904,0.34972000000000003,1.249,2.14,0.18,2.1475567513
2021-01-20 01:30:00,3.516,0.5630000000000001,3.5607899404000003,1.176,0.343,1.225,2.34,0.22,2.3503191273
2021-01-20 02:00:00,3.49048,0.47764000000000006,3.5230087425,1.02048,0.29764,1.063,2.47,0.18,2.4765500197
2021-01-20 02:30:00,3.5356,0.4908,3.5695030466,1.0656,0.3108,1.11,2.47,0.18,2.4765500197
2021-01-20 03:00:00,3.43928,0.45604000000000006,3.469383144,1.04928,0.30604000000000003,1.093,2.39,0.15,2.3947024867
2021-01-20 03:30:00,3.4104,0.5922000000000001,3.4614345292,1.0704,0.31220000000000003,1.115,2.34,0.28,2.3566925977
2021-01-20 04:00:00,3.3236,0.6448,3.3855699668,1.1136,0.32480000000000003,1.16,2.21,0.32,2.2330472454
2021-01-20 04:30:00,3.2604800000000003,0.6026400000000001,3.3157057771,1.14048,0.33264000000000005,1.188,2.12,0.27,2.137124236
2021-01-20 05:00:00,3.21736,0.64048,3.2804908169,1.16736,0.34048,1.216,2.05,0.30000000000000004,2.0718349355
2021-01-20 05:30:00,3.21088,0.60984,3.2682801593,1.13088,0.32984,1.178,2.08,0.28,2.0987615396
2021-01-20 06:00:00,3.07008,0.47544000000000003,3.1066757797,1.15008,0.33544,1.198,1.92,0.14,1.9250974001
2021-01-20 06:30:00,3.296,0.403,3.3205458889,1.176,0.343,1.225,2.12,0.06,2.1208488866
2021-01-20 07:00:00,3.58888,0.5038400000000001,3.6240742818,1.17888,0.34384000000000003,1.228,2.41,0.16,2.4153053637
2021-01-20 07:30:00,3.8696800000000002,0.49824,3.9016235595,1.15968,0.33824000000000004,1.208,2.71,0.16,2.7147191383
2021-01-20 08:00:00,3.9516,0.5488000000000001,3.989526789,1.1616,0.3388,1.21,2.79,0.21,2.7978920637
2021-01-20 08:30:00,4.12656,0.6560800000000001,4.1783894505,1.18656,0.34608000000000005,1.236,2.94,0.31,2.9562983611
2021-01-20 09:00:00,4.24784,0.62312,4.2932998032,1.10784,0.32312,1.154,3.14,0.30000000000000004,3.1542986541999998
2021-01-20 09:30:00,4.48048,0.57264,4.5169256802,0.9004800000000001,0.26264000000000004,0.9380000000000001,3.58,0.31,3.5933967218
2021-01-20 10:00:00,4.44976,0.60868,4.4911975463000005,0.9897600000000001,0.28868000000000005,1.031,3.46,0.32,3.4747661792
2021-01-20 10:30:00,4.31392,0.5665600000000001,4.3509649504,1.15392,0.33656,1.202,3.16,0.23,3.1683591968
2021-01-20 11:00:00,4.32928,0.5510400000000001,4.3642078777,1.16928,0.34104,1.218,3.16,0.21,3.1669701609
2021-01-20 11:30:00,4.43696,0.6332800000000001,4.4819256576,1.17696,0.34328000000000003,1.226,3.26,0.29,3.2728733553
2021-01-20 12:00:00,4.36776,0.61768,4.4112193326,1.1577600000000001,0.33768000000000004,1.206,3.21,0.28,3.2221886971
2021-01-20 12:30:00,4.54624,0.6343200000000001,4.5902788586,1.14624,0.33432,1.194,3.4,0.30000000000000004,3.4132096332
2021-01-20 13:00:00,4.4908,0.5744,4.527385559,1.1808,0.34440000000000004,1.23,3.31,0.23,3.317981314
2021-01-20 13:30:00,4.7487200000000005,0.67796,4.796871001,1.15872,0.33796000000000004,1.207,3.59,0.34,3.6060643366000003
2021-01-20 14:00:00,4.69488,0.7468400000000001,4.7539108321,1.15488,0.33684000000000003,1.203,3.54,0.41000000000000003,3.5636638449999998
2021-01-20 14:30:00,4.57832,0.6407600000000001,4.6229414229,1.16832,0.34076,1.217,3.41,0.30000000000000004,3.4231710445
2021-01-20 15:00:00,4.49,0.68,4.5412002819,1.2,0.35000000000000003,1.25,3.29,0.33,3.3065087328000002
2021-01-20 15:30:00,4.5548,0.6914,4.6069769915,1.2048,0.3514,1.255,3.35,0.34,3.3672095272
2021-01-20 16:00:00,4.73,0.75,4.7890917719,1.2,0.35000000000000003,1.25,3.5300000000000002,0.4,3.5525906041
2021-01-20 16:30:00,4.85768,0.6822400000000001,4.9053548699,1.20768,0.35224000000000005,1.258,3.65,0.33,3.6648874471
2021-01-20 17:00:00,5.06408,0.8424400000000001,5.1336742592,1.17408,0.34244,1.223,3.89,0.5,3.9220020398
2021-01-20 17:30:00,5.38792,0.7435600000000001,5.438985512,1.17792,0.34356000000000003,1.227,4.21,0.4,4.2289596829
2021-01-20 18:00:00,5.62848,0.8966400000000001,5.6994517631,1.18848,0.34664,1.238,4.44,0.55,4.4739356276
2021-01-20 18:30:00,5.4904,1.0572,5.5912578191,1.1904,0.3472,1.24,4.3,0.71,4.3582221146
2021-01-20 19:00:00,5.31992,1.02956,5.4186292178,1.12992,0.32956,1.177,4.19,0.7000000000000001,4.2480701501
2021-01-20 19:30:00,5.13368,0.9852400000000001,5.2273672341,1.18368,0.34524000000000005,1.233,3.95,0.64,4.0015122142
2021-01-20 20:00:00,4.9805600000000005,1.06308,5.0927514175,1.21056,0.35308,1.2610000000000001,3.77,0.71,3.8362742342000002
2021-01-20 20:30:00,5.02592,1.01756,5.1278943242,1.22592,0.35756000000000004,1.2770000000000001,3.8,0.66,3.8568899388
2021-01-20 21:00:00,4.89592,1.03756,5.0046541739,1.22592,0.35756000000000004,1.2770000000000001,3.67,0.68,3.732465673
2021-01-20 21:30:00,4.554,1.007,4.6640073971,1.224,0.357,1.275,3.33,0.65,3.3928454135
2021-01-20 22:00:00,4.24304,1.01672,4.3631534468,1.2230400000000001,0.35672000000000004,1.274,3.02,0.66,3.0912780528
2021-01-20 22:30:00,3.84728,0.9550400000000001,3.9640465184,1.2172800000000001,0.35504,1.268,2.63,0.6000000000000001,2.6975729833
2021-01-20 23:00:00,3.56496,0.85228,3.6654223495,1.10496,0.32228,1.151,2.46,0.53,2.5164459064
2021-01-20 23:30:00,3.4136800000000003,0.9352400000000001,3.5394752436,1.18368,0.34524000000000005,1.233,2.23,0.59,2.3067292862
2021-01-21 00:00:00,3.30192,0.89556,3.421213732,1.08192,0.31556,1.127,2.22,0.58,2.2945151993
2021-01-21 00:30:00,3.47944,0.9269200000000001,3.6007892746,1.18944,0.34692,1.239,2.29,0.58,2.3623081933
2021-01-21 01:00:00,3.9356,0.9208000000000001,4.0418832244,1.0656,0.3108,1.11,2.87,0.61,2.9341097457
2021-01-21 01:30:00,4.11856,0.94208,4.2249320941,1.13856,0.33208000000000004,1.186,2.98,0.61,3.0417922349
2021-01-21 02:00:00,4.03288,0.9408400000000001,4.1411714526,1.20288,0.35084000000000004,1.2530000000000001,2.83,0.59,2.8908476266000003
2021-01-21 02:30:00,3.96016,0.8658800000000001,4.0537162456,1.22016,0.35588000000000003,1.271,2.74,0.51,2.7870593822
2021-01-21 03:00:00,3.90864,0.81252,3.9921993187,1.20864,0.35252000000000006,1.259,2.7,0.46,2.7389048905999998
2021-01-21 03:30:00,3.80528,0.8140400000000001,3.8913772626,1.14528,0.33404,1.193,2.66,0.48,2.702961339
2021-01-21 04:00:00,3.70712,0.7841600000000001,3.7891484004000002,1.07712,0.31416000000000005,1.1219999999999999,2.63,0.47000000000000003,2.6716661468
2021-01-21 04:30:00,3.7764,0.7352000000000001,3.8472998323,1.0464,0.3052,1.09,2.73,0.43,2.7636569975
2021-01-21 05:00:00,3.69912,0.6751600000000001,3.7602300196,0.90912,0.26516,0.9470000000000001,2.79,0.41000000000000003,2.8199645388
2021-01-21 05:30:00,3.61448,0.7746400000000001,3.6965568845,1.04448,0.30464,1.088,2.5700000000000003,0.47000000000000003,2.6126232028
2021-01-21 06:00:00,3.49456,0.5000800000000001,3.5301599964,0.9945600000000001,0.29008,1.036,2.5,0.21,2.5088044962
2021-01-21 06:30:00,3.66288,0.36584000000000005,3.6811042908,1.08288,0.31584,1.1280000000000001,2.58,0.05,2.5804844506
2021-01-21 07:00:00,3.97216,0.43188000000000004,3.9955694713,1.17216,0.34188,1.221,2.8,0.09,2.8014460552
2021-01-21 07:30:00,4.12912,0.41516000000000003,4.1499385297,1.14912,0.33516,1.197,2.98,0.08,2.9810736321
2021-01-21 08:00:00,4.51704,0.7687200000000001,4.5819843736,1.12704,0.32872,1.174,3.39,0.44,3.4184353146
2021-01-21 08:30:00,4.7668,0.9474,4.8600359052,1.1568,0.33740000000000003,1.205,3.61,0.61,3.6611746749
2021-01-21 09:00:00,4.8104,0.9672000000000001,4.9066713768,1.1904,0.3472,1.24,3.62,0.62,3.6727101710000003
2021-01-21 09:30:00,4.80216,0.9518800000000001,4.8955915067,1.17216,0.34188,1.221,3.63,0.61,3.6808966299
2021-01-21 10:00:00,4.7024,0.9432,4.7960600497,1.1424,0.3332,1.19,3.56,0.61,3.6118831653
2021-01-21 10:30:00,4.524,0.927,4.6179979428,0.984,0.28700000000000003,1.025,3.54,0.64,3.5973879413
2021-01-21 11:00:00,4.3872,0.9296000000000001,4.4846047763,1.0272000000000001,0.29960000000000003,1.07,3.36,0.63,3.4185523252
2021-01-21 11:30:00,4.4136,0.8948,4.5033911667,1.1136,0.32480000000000003,1.16,3.3,0.5700000000000001,3.3488654795
2021-01-21 12:00:00,4.25384,0.76112,4.3213954228,1.20384,0.35112000000000004,1.254,3.05,0.41000000000000003,3.077433996
2021-01-21 12:30:00,4.52752,0.8363600000000001,4.6041215666,1.1875200000000001,0.34636,1.237,3.34,0.49,3.3757517680999998
2021-01-21 13:00:00,4.61832,0.8807600000000001,4.7015548279,1.16832,0.34076,1.217,3.45,0.54,3.4920051546
2021-01-21 13:30:00,4.79832,0.93076,4.887759098,1.16832,0.34076,1.217,3.63,0.59,3.6776351097
2021-01-21 14:00:00,4.8330400000000004,0.9217200000000001,4.9201466848,1.10304,0.32172,1.149,3.73,0.6000000000000001,3.7779491791
2021-01-21 14:30:00,4.70992,0.6995600000000001,4.7615890835,0.88992,0.25956,0.927,3.8200000000000003,0.44,3.8452568185000002
2021-01-21 15:00:00,4.71656,0.56608,4.7504089087,0.7065600000000001,0.20608,0.736,4.01,0.36,4.0261271714
2021-01-21 15:30:00,4.71288,0.46584000000000003,4.7358467881,0.6028800000000001,0.17584000000000002,0.628,4.11,0.29,4.1202184408
2021-01-21 16:00:00,4.85744,0.52592,4.8858279953,0.63744,0.18592,0.664,4.22,0.34,4.2336745269
2021-01-21 16:30:00,5.06256,0.47908000000000006,5.0851776174,0.44256,0.12908,0.461,4.62,0.35000000000000003,4.6332386081
2021-01-21 17:00:00,5.48952,0.8323600000000001,5.5522655736,0.41952000000000006,0.12236000000000001,0.437,5.07,0.71,5.1194726291
2021-01-21 17:30:00,5.92504,0.86272,5.9875190856,0.45504000000000006,0.13272,0.47400000000000003,5.47,0.73,5.518496172
2021-01-21 18:00:00,5.90256,0.68908,5.9426463634,0.44256,0.12908,0.461,5.46,0.56,5.4886428195
2021-01-21 18:30:00,5.93096,0.73028,5.9757506139,0.48096000000000005,0.14028000000000002,0.501,5.45,0.59,5.4818427559
2021-01-21 19:00:00,5.80464,0.8555200000000001,5.8673469303,0.46464000000000005,0.13552,0.484,5.34,0.72,5.3883207032
2021-01-21 19:30:00,5.6337600000000005,0.8106800000000001,5.6917882779,0.41376,0.12068000000000001,0.431,5.22,0.6900000000000001,5.2654059672999995
2021-01-21 20:00:00,5.38416,0.81788,5.4459256881,0.40416,0.11788000000000001,0.421,4.98,0.7000000000000001,5.0289561541
2021-01-21 20:30:00,5.37952,0.8573600000000001,5.4474123765,0.53952,0.15736,0.562,4.84,0.7000000000000001,4.8903578601
2021-01-21 21:00:00,5.09072,0.8689600000000001,5.1643510338,0.5107200000000001,0.14896,0.532,4.58,0.72,4.6362484834
2021-01-21 21:30:00,4.85032,0.82176,4.9194403747,0.52032,0.15176,0.542,4.33,0.67,4.3815294133
2021-01-21 22:00:00,4.58064,0.8535200000000001,4.6594805719,0.56064,0.16352000000000003,0.584,4.02,0.6900000000000001,4.0787865843
2021-01-21 22:30:00,4.21176,0.8246800000000001,4.2917385055,0.70176,0.20468000000000003,0.731,3.51,0.62,3.5643372455
2021-01-21 23:00:00,3.79904,0.7997200000000001,3.8823004778,0.71904,0.20972000000000002,0.749,3.08,0.59,3.1360006378
2021-01-21 23:30:00,3.64504,0.8227200000000001,3.7367345102,0.6950400000000001,0.20272,0.724,2.95,0.62,3.0144485399
2021-01-22 00:00:00,3.3776,0.7768,3.4657755265,0.7776000000000001,0.2268,0.81,2.6,0.55,2.6575364532
2021-01-22 00:30:00,3.49696,0.70828,3.5679671803,0.81696,0.23828000000000002,0.851,2.68,0.47000000000000003,2.7209005862
2021-01-22 01:00:00,3.86384,0.7461200000000001,3.9352197651000003,0.84384,0.24612000000000003,0.879,3.02,0.5,3.0611109095
2021-01-22 01:30:00,3.95528,0.60404,4.0011378632,0.9052800000000001,0.26404,0.9430000000000001,3.05,0.34,3.0688923083
2021-01-22 02:00:00,3.97872,0.59296,4.0226626008,0.7987200000000001,0.23296000000000003,0.8320000000000001,3.18,0.36,3.2003124847
2021-01-22 02:30:00,4.10792,0.78856,4.1829216584,0.8179200000000001,0.23856000000000002,0.852,3.29,0.55,3.3356558575
2021-01-22 03:00:00,4.14384,0.8511200000000001,4.2303445723,0.96384,0.28112000000000004,1.004,3.18,0.5700000000000001,3.2306810428
2021-01-22 03:30:00,3.9768,0.8724000000000001,4.0713658642,1.0368,0.3024,1.08,2.94,0.5700000000000001,2.9947453982
2021-01-22 04:00:00,3.8264,0.7652,3.9021619649,1.0464,0.3052,1.09,2.7800000000000002,0.46,2.8178005607000003
2021-01-22 04:30:00,3.82608,0.7534400000000001,3.8995589494000003,1.00608,0.29344000000000003,1.048,2.8200000000000003,0.46,2.8572714257
2021-01-22 05:00:00,3.75968,0.76324,3.8363692471,1.03968,0.30324,1.083,2.7199999999999998,0.46,2.7586228448
2021-01-22 05:30:00,3.80288,0.82584,3.8915174418,1.08288,0.31584,1.1280000000000001,2.7199999999999998,0.51,2.7673995013
2021-01-22 06:00:00,3.64072,0.5239600000000001,3.6782300363,1.11072,0.32396,1.157,2.5300000000000002,0.2,2.5378928267000003
2021-01-22 06:30:00,3.8492,0.42060000000000003,3.8721111813,1.0992,0.3206,1.145,2.75,0.1,2.7518175812
2021-01-22 07:00:00,4.17728,0.5300400000000001,4.2107731594,1.09728,0.32004000000000005,1.143,3.08,0.21,3.08715079
2021-01-22 07:30:00,4.48592,0.54756,4.5192145557,0.9859200000000001,0.28756000000000004,1.027,3.5,0.26,3.5096438566
2021-01-22 08:00:00,4.62624,0.5793200000000001,4.662371521,0.78624,0.22932000000000002,0.8190000000000001,3.84,0.35000000000000003,3.8559175302
2021-01-22 08:30:00,4.80936,0.49148000000000003,4.8344075335,0.75936,0.22148,0.791,4.05,0.27,4.0589900222
2021-01-22 09:00:00,4.81584,0.52212,4.8440607139,0.7958400000000001,0.23212000000000002,0.8290000000000001,4.02,0.29,4.0304466254
2021-01-22 09:30:00,4.7816,0.4288,4.8007882686,0.6816,0.1988,0.71,4.1,0.23,4.1064461521
2021-01-22 10:00:00,4.76224,0.56732,4.7959130308999995,0.64224,0.18732000000000001,0.669,4.12,0.38,4.1374871601
2021-01-22 10:30:00,4.77408,0.64744,4.8177814811,0.57408,0.16744,0.598,4.2,0.48,4.2273395889
2021-01-22 11:00:00,4.7563200000000005,0.8497600000000001,4.8316324364,0.6163200000000001,0.17976,0.642,4.14,0.67,4.1938645662
2021-01-22 11:30:00,4.74688,0.86284,4.8246619156,0.6268800000000001,0.18284,0.653,4.12,0.68,4.1757394555
2021-01-22 12:00:00,4.6975999999999996,0.8518,4.7742024465,0.6576000000000001,0.1918,0.685,4.04,0.66,4.0935559114
2021-01-22 12:30:00,4.57576,0.8666800000000001,4.6571143211,0.6057600000000001,0.17668,0.631,3.9699999999999998,0.6900000000000001,4.0295161
2021-01-22 13:00:00,4.55208,0.8364400000000001,4.6282895545,0.5020800000000001,0.14644000000000001,0.523,4.05,0.6900000000000001,4.108357336
2021-01-22 13:30:00,4.592,0.801,4.6613372545,0.552,0.161,0.5750000000000001,4.04,0.64,4.0903789555
2021-01-22 14:00:00,4.44,0.65,4.4873265983,0.48,0.14,0.5,3.96,0.51,3.9927058494
2021-01-22 14:30:00,4.60328,0.70804,4.6574142397,0.47328000000000003,0.13804000000000002,0.493,4.13,0.5700000000000001,4.1691485941
2021-01-22 15:00:00,4.73656,0.82608,4.8080566552,0.46656000000000003,0.13608,0.486,4.27,0.6900000000000001,4.3253901558
2021-01-22 15:30:00,4.72344,0.58892,4.7600117857,0.37344000000000005,0.10892,0.389,4.35,0.48,4.3764026323
2021-01-22 16:00:00,4.869120000000001,0.60016,4.9059679575,0.30912,0.09016,0.322,4.5600000000000005,0.51,4.5884311044
2021-01-22 16:30:00,5.13048,0.67764,5.1750382607,0.30048,0.08764000000000001,0.313,4.83,0.59,4.8659017664
2021-01-22 17:00:00,5.55272,0.7499600000000001,5.603136568,0.34272,0.09996000000000001,0.357,5.21,0.65,5.2503904617
2021-01-22 17:30:00,5.94624,0.8793200000000001,6.0109045742,0.30624,0.08932000000000001,0.319,5.64,0.79,5.6950592622
2021-01-22 18:00:00,5.8392800000000005,0.71604,5.88301829,0.32928,0.09604000000000001,0.343,5.51,0.62,5.5447723127
2021-01-22 18:30:00,5.8816,0.6838000000000001,5.9212161758,0.3216,0.09380000000000001,0.335,5.5600000000000005,0.59,5.5912163256
2021-01-22 19:00:00,5.74416,0.69288,5.7857978534,0.28416,0.08288000000000001,0.296,5.46,0.61,5.4939694211
2021-01-22 19:30:00,5.60376,0.8256800000000001,5.664262847,0.29376,0.08568,0.306,5.31,0.74,5.3613151372
2021-01-22 20:00:00,5.3076,0.7968000000000001,5.3670762991,0.29760000000000003,0.0868,0.31,5.01,0.71,5.0600592882
2021-01-22 20:30:00,5.23592,0.8225600000000001,5.3001380359,0.38592000000000004,0.11256000000000001,0.402,4.85,0.71,4.9016935849
2021-01-22 21:00:00,5.11016,0.66088,5.1527174966,0.38016000000000005,0.11088,0.396,4.73,0.55,4.7618693808
2021-01-22 21:30:00,4.84184,0.7101200000000001,4.8936371954,0.41184000000000004,0.12012,0.429,4.43,0.59,4.4691162437
2021-01-22 22:00:00,4.4618400000000005,0.5901200000000001,4.5006952574,0.41184000000000004,0.12012,0.429,4.05,0.47000000000000003,4.0771803983
2021-01-22 22:30:00,4.14296,0.5112800000000001,4.1743891529,0.31296,0.09128000000000001,0.326,3.83,0.42,3.8529599012
2021-01-22 23:00:00,3.86952,0.50736,3.9026400295,0.29952,0.08736000000000001,0.312,3.5700000000000003,0.42,3.5946209814
2021-01-22 23:30:00,3.77,0.605,3.8182358492,0.36,0.105,0.375,3.41,0.5,3.4464619539
2021-01-23 00:00:00,3.53256,0.53408,3.5727050816,0.32256,0.09408000000000001,0.336,3.21,0.44,3.2400154321
2021-01-23 00:30:00,3.63976,0.5636800000000001,3.683149196,0.38976000000000005,0.11368,0.406,3.25,0.45,3.2810059433
2021-01-23 01:00:00,3.9753600000000002,0.5294800000000001,4.0104658333,0.37536,0.10948000000000001,0.391,3.6,0.42,3.6244171945
2021-01-23 01:30:00,4.10136,0.47248,4.1284853397,0.35136,0.10248,0.366,3.75,0.37,3.7682091237
2021-01-23 02:00:00,4.006,0.418,4.0277487509,0.336,0.098,0.35000000000000003,3.67,0.32,3.6839245378000003
2021-01-23 02:30:00,4.09392,0.51156,4.1257574577,0.31392000000000003,0.09156,0.327,3.7800000000000002,0.42,3.803261758
2021-01-23 03:00:00,4.1464,0.5352,4.1807980099,0.3264,0.0952,0.34,3.8200000000000003,0.44,3.8452568185000002
2021-01-23 03:30:00,4.01104,0.49072000000000005,4.0409464238,0.31104000000000004,0.09072000000000001,0.324,3.7,0.4,3.7215588132
2021-01-23 04:00:00,3.7316000000000003,0.2538,3.7402209828,0.3216,0.09380000000000001,0.335,3.41,0.16,3.413751602
2021-01-23 04:30:00,3.69544,0.17492000000000002,3.6995775163999998,0.32544,0.09492,0.339,3.37,0.08,3.3709494212
2021-01-23 05:00:00,3.6332,0.2426,3.6412905679,0.2832,0.0826,0.295,3.35,0.16,3.353818719
2021-01-23 05:30:00,3.60032,0.23176000000000002,3.6077717223,0.28032,0.08176000000000001,0.292,3.32,0.15,3.3233868267
2021-01-23 06:00:00,3.4984,0.1512,3.5016658893,0.27840000000000004,0.08120000000000001,0.29,3.22,0.07,3.2207607797
2021-01-23 06:30:00,3.58064,0.06352000000000001,3.5812033732,0.32064000000000004,0.09352,0.334,3.26,-0.03,3.2601380339
2021-01-23 07:00:00,3.73664,0.05652000000000001,3.7370674332,0.29664,0.08652000000000001,0.309,3.44,-0.03,3.4401308115
2021-01-23 07:30:00,3.998,0.094,3.9991048998,0.28800000000000003,0.084,0.30000000000000004,3.71,0.01,3.7100134771
2021-01-23 08:00:00,4.00832,0.17576000000000003,4.0121715816,0.32832,0.09576000000000001,0.342,3.68,0.08,3.6808694625
2021-01-23 08:30:00,4.17136,0.17248000000000002,4.1749243825,0.35136,0.10248,0.366,3.8200000000000003,0.07,3.8206413074
2021-01-23 09:00:00,4.26368,0.16024000000000002,4.266690052,0.34368000000000004,0.10024000000000001,0.358,3.92,0.06,3.9204591568
2021-01-23 09:30:00,4.4972,0.21960000000000002,4.5025583839,0.30720000000000003,0.0896,0.32,4.19,0.13,4.1920162213
2021-01-23 10:00:00,4.57856,0.24708000000000002,4.5852219357,0.29856000000000005,0.08708,0.311,4.28,0.16,4.2829896101
2021-01-23 10:30:00,4.56904,0.24472000000000002,4.5755889676,0.35904,0.10472000000000001,0.374,4.21,0.14,4.2123271478
2021-01-23 11:00:00,4.70384,0.26612,4.7113618626000004,0.36384000000000005,0.10612,0.379,4.34,0.16,4.3429483073
2021-01-23 11:30:00,4.6864,0.2652,4.6938977407,0.3264,0.0952,0.34,4.36,0.17,4.3633129615
2021-01-23 12:00:00,4.75736,0.29548,4.7665273103,0.32736000000000004,0.09548000000000001,0.341,4.43,0.2,4.4345123745
2021-01-23 12:30:00,4.74576,0.33668000000000003,4.7576876106,0.36576000000000003,0.10668000000000001,0.381,4.38,0.23,4.3860346556
2021-01-23 13:00:00,4.72688,0.33284,4.7385838602,0.38688000000000006,0.11284000000000001,0.403,4.34,0.22,4.3455724594
2021-01-23 13:30:00,4.71096,0.36028000000000004,4.7247164783,0.48096000000000005,0.14028000000000002,0.501,4.23,0.22,4.2357171766
2021-01-23 14:00:00,4.698,0.394,4.7144925496,0.528,0.154,0.55,4.17,0.24,4.1769007649
2021-01-23 14:30:00,4.77968,0.39824000000000004,4.7962418621000005,0.43968,0.12824000000000002,0.458,4.34,0.27,4.3483905068
2021-01-23 15:00:00,4.67528,0.30904000000000004,4.6854827713,0.5452800000000001,0.15904000000000001,0.5680000000000001,4.13,0.15,4.1327230732
2021-01-23 15:30:00,4.70152,0.26336000000000004,4.7088904001,0.49152000000000007,0.14336000000000002,0.512,4.21,0.12,4.2117098666
2021-01-23 16:00:00,4.79624,0.26932,4.8037955202,0.5462400000000001,0.15932000000000002,0.5690000000000001,4.25,0.11,4.2514232911
2021-01-23 16:30:00,4.89328,0.20804000000000003,4.8977004604,0.47328000000000003,0.13804000000000002,0.493,4.42,0.07,4.4205542639
2021-01-23 17:00:00,5.36792,0.26356,5.3743863836,0.45792000000000005,0.13356,0.47700000000000004,4.91,0.13,4.9117206761
2021-01-23 17:30:00,5.71824,0.24532,5.7234998559,0.49824,0.14532,0.519,5.22,0.1,5.2209577665
2021-01-23 18:00:00,5.81008,0.27044,5.8163706381,0.55008,0.16044,0.5730000000000001,5.26,0.11,5.2611500644
2021-01-23 18:30:00,5.6764,0.2102,5.6802905736,0.4464,0.1302,0.465,5.23,0.08,5.2306118189
2021-01-23 19:00:00,5.49264,0.18452000000000002,5.4957385127,0.39264000000000004,0.11452000000000001,0.40900000000000003,5.1,0.07,5.1004803695
2021-01-23 19:30:00,5.26768,0.17724,5.2706609263,0.36768,0.10724,0.383,4.9,0.07,4.9004999745
2021-01-23 20:00:00,5.0304,0.2172,5.035086891,0.47040000000000004,0.13720000000000002,0.49,4.5600000000000005,0.08,4.5607017004
2021-01-23 20:30:00,4.96616,0.20388,4.9703432678,0.35616000000000003,0.10388000000000001,0.371,4.61,0.1,4.6110844711
2021-01-23 21:00:00,4.82928,0.16604000000000002,4.8321335453,0.32928,0.09604000000000001,0.343,4.5,0.07,4.5005444115
2021-01-23 21:30:00,4.5137599999999996,0.15068,4.5162743274,0.41376,0.12068000000000001,0.431,4.1,0.03,4.1001097546
2021-01-23 22:00:00,4.2692,0.10060000000000001,4.2703851113999995,0.37920000000000004,0.1106,0.395,3.89,-0.01,3.8900128534
2021-01-23 22:30:00,3.8452,0.0436,3.8454471782,0.3552,0.10360000000000001,0.37,3.49,-0.06,3.4905157212
2021-01-23 23:00:00,3.50256,0.019080000000000003,3.5026119682,0.44256,0.12908,0.461,3.06,-0.11,3.0619764859
2021-01-23 23:30:00,3.2640000000000002,-0.068,3.2647082565,0.384,0.112,0.4,2.88,-0.18,2.8856195175
2021-01-24 00:00:00,3.1736,-0.0752,3.1744908253,0.3936,0.1148,0.41000000000000003,2.7800000000000002,-0.19,2.7864852413000003
2021-01-24 00:30:00,3.31592,-0.027440000000000003,3.3160335342,0.38592000000000004,0.11256000000000001,0.402,2.93,-0.14,2.933342803
2021-01-24 01:00:00,3.65152,-0.011640000000000001,3.6515385524,0.37152,0.10836000000000001,0.387,3.2800000000000002,-0.12,3.2821943879
2021-01-24 01:30:00,3.8512,0.0166,3.8512357757,0.3312,0.0966,0.34500000000000003,3.52,-0.08,3.5209089735
2021-01-24 02:00:00,3.7991200000000003,0.030160000000000003,3.7992397134,0.30912,0.09016,0.322,3.49,-0.06,3.4905157212
2021-01-24 02:30:00,3.80704,0.02372,3.8071138938,0.28704,0.08372,0.299,3.52,-0.06,3.5205113265
2021-01-24 03:00:00,3.77128,0.01204,3.7712992191,0.28128000000000003,0.08204,0.293,3.49,-0.07,3.4907019351
2021-01-24 03:30:00,3.71936,-0.13852,3.7219385540000003,0.27936,0.08148000000000001,0.291,3.44,-0.22,3.4470277051
2021-01-24 04:00:00,3.6703200000000002,0.031760000000000004,3.6704574102,0.28032,0.08176000000000001,0.292,3.39,-0.05,3.3903687115
2021-01-24 04:30:00,3.63032,-0.15824000000000002,3.6337670811000002,0.28032,0.08176000000000001,0.292,3.35,-0.24,3.358586012
2021-01-24 05:00:00,3.54032,0.00176,3.5403204375,0.28032,0.08176000000000001,0.292,3.26,-0.08,3.2609814474
2021-01-24 05:30:00,3.45704,0.03372,3.4572044487,0.28704,0.08372,0.299,3.17,-0.05,3.1703942972
2021-01-24 06:00:00,3.50472,0.11596000000000001,3.5066378484,0.29472000000000004,0.08596000000000001,0.307,3.21,0.03,3.2101401839
2021-01-24 06:30:00,3.632,0.111,3.633695777,0.312,0.091,0.325,3.32,0.02,3.3200602404
2021-01-24 07:00:00,3.86064,0.13352,3.8629482005,0.32064000000000004,0.09352,0.334,3.54,0.04,3.5402259815
2021-01-24 07:30:00,4.0364,0.1452,4.03901077,0.3264,0.0952,0.34,3.71,0.05,3.7103369119
2021-01-24 08:00:00,4.00136,0.17748000000000003,4.0052941215,0.47136000000000006,0.13748000000000002,0.491,3.5300000000000002,0.04,3.5302266216
2021-01-24 08:30:00,4.1168,0.2674,4.1254751242,0.4368,0.1274,0.455,3.68,0.14,3.6826620806
2021-01-24 09:00:00,4.3970400000000005,0.23872000000000002,4.4035154138,0.40704,0.11872,0.424,3.99,0.12,3.9918041034
2021-01-24 09:30:00,4.70336,0.20348000000000002,4.7077594883,0.42336,0.12348,0.441,4.28,0.08,4.2807475983
2021-01-24 10:00:00,4.90312,0.35716000000000003,4.9161111664,0.33312,0.09716000000000001,0.34700000000000003,4.57,0.26,4.5773900861
2021-01-24 10:30:00,4.97768,0.27724000000000004,4.9853946885,0.36768,0.10724,0.383,4.61,0.17,4.6131334253
2021-01-24 11:00:00,5.09632,0.35476,5.1086526795,0.49632000000000004,0.14476,0.517,4.6,0.21,4.6047909833
2021-01-24 11:30:00,5.12408,0.26244,5.130796293,0.45408000000000004,0.13244,0.47300000000000003,4.67,0.13,4.6718090714
2021-01-24 12:00:00,5.15776,0.25768,5.1641927927,0.43776000000000004,0.12768000000000002,0.456,4.72,0.13,4.7217899149
2021-01-24 12:30:00,5.25432,0.30376000000000003,5.263093083,0.42432000000000003,0.12376000000000001,0.442,4.83,0.18,4.8333528735
2021-01-24 13:00:00,5.38856,0.37208,5.4013907839,0.41856000000000004,0.12208000000000001,0.436,4.97,0.25,4.976283754
2021-01-24 13:30:00,5.54232,0.35276,5.5535349643,0.35232,0.10276,0.367,5.19,0.25,5.1960177059
2021-01-24 14:00:00,5.50528,0.28904,5.5128624144,0.30528000000000005,0.08904000000000001,0.318,5.2,0.2,5.2038447325
2021-01-24 14:30:00,5.4428,0.2954,5.4508103067,0.2928,0.0854,0.305,5.15,0.21,5.1542797751
2021-01-24 15:00:00,5.23336,0.30848000000000003,5.2424437813,0.30336,0.08848,0.316,4.93,0.22,4.9349062808
2021-01-24 15:30:00,5.11376,0.26568,5.120656911,0.29376,0.08568,0.306,4.82,0.18,4.8233598249
2021-01-24 16:00:00,5.32704,0.25372,5.3330787543,0.28704,0.08372,0.299,5.04,0.17,5.0428662485
2021-01-24 16:30:00,5.47856,0.23708,5.4836873179,0.29856000000000005,0.08708,0.311,5.18,0.15,5.1821713596
2021-01-24 17:00:00,5.9618400000000005,0.21512,5.9657198057,0.29184000000000004,0.08512,0.304,5.67,0.13,5.671490104
2021-01-24 17:30:00,6.18336,0.30848000000000003,6.1910500563,0.30336,0.08848,0.316,5.88,0.22,5.8841142069
2021-01-24 18:00:00,6.10832,0.47576,6.126819795,0.32832,0.09576000000000001,0.342,5.78,0.38,5.7924778808
2021-01-24 18:30:00,6.05968,0.42324000000000006,6.074442674,0.31968,0.09324,0.333,5.74,0.33,5.7494782372
2021-01-24 19:00:00,5.90592,0.5725600000000001,5.9336090198,0.38592000000000004,0.11256000000000001,0.402,5.52,0.46,5.5391335062
2021-01-24 19:30:00,5.78936,0.8064800000000001,5.845262971,0.63936,0.18648,0.666,5.15,0.62,5.1871861351
2021-01-24 20:00:00,5.47152,0.8533600000000001,5.5376668733,0.7315200000000001,0.21336000000000002,0.762,4.74,0.64,4.7830116036
2021-01-24 20:30:00,5.46688,0.8928400000000001,5.5393086392,0.8668800000000001,0.25284,0.903,4.6,0.64,4.6443083446
2021-01-24 21:00:00,5.28112,0.9511600000000001,5.3660911099,0.8611200000000001,0.25116,0.897,4.42,0.7000000000000001,4.4750865913
2021-01-24 21:30:00,5.03296,0.85128,5.1044455135,0.55296,0.16128,0.5760000000000001,4.48,0.6900000000000001,4.5328247264
2021-01-24 22:00:00,4.6630400000000005,0.74672,4.7224498727,0.50304,0.14672000000000002,0.524,4.16,0.6000000000000001,4.2030465141
2021-01-24 22:30:00,4.3332,0.6226,4.37769951,0.5232,0.1526,0.545,3.81,0.47000000000000003,3.838880045
2021-01-24 23:00:00,3.99184,0.65012,4.0444335326,0.6518400000000001,0.19012,0.679,3.34,0.46,3.3715278436
2021-01-24 23:30:00,3.80552,0.76536,3.8817210616,0.6355200000000001,0.18536000000000002,0.662,3.17,0.58,3.2226231551
2021-01-25 00:00:00,3.65224,0.6323200000000001,3.7065732962,0.52224,0.15232,0.544,3.13,0.48,3.1665912272
2021-01-25 00:30:00,3.85016,0.6108800000000001,3.8983209719,0.38016000000000005,0.11088,0.396,3.47,0.5,3.5058379883
2021-01-25 01:00:00,4.1608,0.5894,4.2023385156,0.3408,0.0994,0.355,3.8200000000000003,0.49,3.8512984823
2021-01-25 01:30:00,4.31536,0.57948,4.3540933614,0.37536,0.10948000000000001,0.391,3.94,0.47000000000000003,3.9679339712
2021-01-25 02:00:00,4.35192,0.53556,4.3847499587,0.36192,0.10556000000000001,0.377,3.99,0.43,4.0131035372
2021-01-25 02:30:00,4.35936,0.57648,4.3973115423,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.96,0.46,3.9866276474999998
2021-01-25 03:00:00,4.38648,0.57564,4.4240895335,0.39648000000000005,0.11564,0.41300000000000003,3.99,0.46,4.016428762
2021-01-25 03:30:00,4.3792,0.5706,4.4162174992,0.37920000000000004,0.1106,0.395,4.0,0.46,4.0263631232
2021-01-25 04:00:00,4.34712,0.5541600000000001,4.3822991226,0.35712000000000005,0.10416,0.372,3.99,0.45,4.015295755
2021-01-25 04:30:00,4.33664,0.6615200000000001,4.3868046685,0.41664,0.12152,0.434,3.92,0.54,3.9570190801000003
2021-01-25 05:00:00,4.30576,0.6916800000000001,4.3609620957,0.48576,0.14168,0.506,3.8200000000000003,0.55,3.8593911437
2021-01-25 05:30:00,4.30072,0.55396,4.3362500159,0.39072,0.11396,0.40700000000000003,3.91,0.44,3.9346791483
2021-01-25 06:00:00,4.0668,0.13240000000000002,4.0689546569,0.3168,0.09240000000000001,0.33,3.75,0.04,3.7502133273
2021-01-25 06:30:00,4.35856,0.19208000000000003,4.3627903915,0.41856000000000004,0.12208000000000001,0.436,3.94,0.07,3.9406217783
2021-01-25 07:00:00,4.74864,0.37752,4.763622907,0.6086400000000001,0.17752,0.634,4.14,0.2,4.1448281026
2021-01-25 07:30:00,5.05088,0.40984000000000004,5.0674803996,0.65088,0.18984,0.678,4.4,0.22,4.4054965668
2021-01-25 08:00:00,5.15864,0.45752000000000004,5.1788889928,0.6086400000000001,0.17752,0.634,4.55,0.28,4.5586072434
2021-01-25 08:30:00,5.18872,0.38296,5.2028332282,0.55872,0.16296000000000002,0.582,4.63,0.22,4.6352238349
2021-01-25 09:00:00,5.45768,0.40724000000000005,5.4728525834,0.60768,0.17724,0.633,4.85,0.23,4.8554505455
2021-01-25 09:30:00,5.55056,0.48808,5.5719779612,0.6105600000000001,0.17808000000000002,0.636,4.94,0.31,4.9497171636
2021-01-25 10:00:00,5.53368,0.48024000000000006,5.5544797056,0.5836800000000001,0.17024,0.608,4.95,0.31,4.9596975714
2021-01-25 10:30:00,5.37704,0.40872,5.3925514555,0.6470400000000001,0.18872000000000003,0.674,4.73,0.22,4.735113515
2021-01-25 11:00:00,5.30648,0.44564000000000004,5.325159622,0.63648,0.18564000000000003,0.663,4.67,0.26,4.6772320875
2021-01-25 11:30:00,5.15112,0.43616000000000005,5.1695524758,0.7411200000000001,0.21616000000000002,0.772,4.41,0.22,4.4154841184
2021-01-25 12:00:00,5.05576,0.45168,5.075896374,0.7257600000000001,0.21168,0.756,4.33,0.24,4.3366461696
2021-01-25 12:30:00,5.09904,0.46472,5.1201732002,0.59904,0.17472000000000001,0.624,4.5,0.29,4.5093347625
2021-01-25 13:00:00,4.9688,0.4884,4.9927455373,0.7488,0.2184,0.78,4.22,0.27,4.2286286193
2021-01-25 13:30:00,5.10056,0.6180800000000001,5.1378726337,0.8505600000000001,0.24808000000000002,0.886,4.25,0.37,4.2660754799
2021-01-25 14:00:00,5.02776,0.78768,5.0890873838,0.91776,0.26768000000000003,0.9560000000000001,4.11,0.52,4.1427647773
2021-01-25 14:30:00,5.09328,0.8330400000000001,5.1609550279,1.07328,0.31304000000000004,1.118,4.02,0.52,4.0534923214
2021-01-25 15:00:00,4.9712,0.7766000000000001,5.0314945096,1.0512,0.30660000000000004,1.095,3.92,0.47000000000000003,3.9480754805
2021-01-25 15:30:00,5.01128,0.6770400000000001,5.0568083215,0.8812800000000001,0.25704000000000005,0.918,4.13,0.42,4.1513010009
2021-01-25 16:00:00,5.27576,0.62668,5.3128496497,0.8457600000000001,0.24668,0.881,4.43,0.38,4.4462680981
2021-01-25 16:30:00,5.55136,0.77248,5.6048481871,0.8313600000000001,0.24248000000000003,0.866,4.72,0.53,4.749663146
2021-01-25 17:00:00,6.04144,0.9929200000000001,6.122490294,0.90144,0.26292000000000004,0.9390000000000001,5.14,0.73,5.191579721
2021-01-25 17:30:00,6.5028,0.9604,6.5733382691,0.6528,0.1904,0.68,5.85,0.77,5.9004576094
2021-01-25 18:00:00,6.62344,0.9239200000000001,6.6875694838,0.7334400000000001,0.21392000000000003,0.764,5.89,0.71,5.9326385361
2021-01-25 18:30:00,6.46576,0.9316800000000001,6.5325400879,0.7257600000000001,0.21168,0.756,5.74,0.72,5.7849805531000005
2021-01-25 19:00:00,6.23568,0.9912400000000001,6.3139735349,0.89568,0.26124,0.933,5.34,0.73,5.3896660379
2021-01-25 19:30:00,5.95272,0.97996,6.0328431937,0.8227200000000001,0.23996,0.857,5.13,0.74,5.1830975295
2021-01-25 20:00:00,5.66016,0.8958800000000001,5.7306205772,0.74016,0.21588000000000002,0.771,4.92,0.68,4.9667695739
2021-01-25 20:30:00,5.63896,0.9142800000000001,5.7125981655,0.7689600000000001,0.22428,0.801,4.87,0.6900000000000001,4.9186380229
2021-01-25 21:00:00,5.4808,0.9044000000000001,5.5549174611000005,0.7008,0.2044,0.73,4.78,0.7000000000000001,4.8309833368
2021-01-25 21:30:00,5.13744,0.86092,5.2090760217,0.7574400000000001,0.22092,0.789,4.38,0.64,4.4265110414
2021-01-25 22:00:00,4.8616,0.8088000000000001,4.9284188134,0.6816,0.1988,0.71,4.18,0.61,4.2242750857
2021-01-25 22:30:00,4.43016,0.79588,4.5010823809,0.74016,0.21588000000000002,0.771,3.69,0.58,3.7353045391
2021-01-25 23:00:00,4.09744,0.76592,4.1684107283,0.63744,0.18592,0.664,3.46,0.58,3.5082759299
2021-01-25 23:30:00,3.87624,0.7393200000000001,3.9461158878,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.33,0.58,3.3801331335
2021-01-26 00:00:00,3.66424,0.64832,3.7211521872,0.47424000000000005,0.13832,0.494,3.19,0.51,3.2305107955
2021-01-26 00:30:00,3.88136,0.6874800000000001,3.9417742452,0.47136000000000006,0.13748000000000002,0.491,3.41,0.55,3.454070063
2021-01-26 01:00:00,4.31456,0.7500800000000001,4.3792748258,0.51456,0.15008000000000002,0.536,3.8,0.6000000000000001,3.8470768123
2021-01-26 01:30:00,4.4532,0.7926000000000001,4.5231852715,0.5232,0.1526,0.545,3.93,0.64,3.9817709628
2021-01-26 02:00:00,4.48208,0.62644,4.5256456114,0.5020800000000001,0.14644000000000001,0.523,3.98,0.48,4.0088402313
2021-01-26 02:30:00,4.426,0.513,4.4556307073,0.456,0.133,0.47500000000000003,3.9699999999999998,0.38,3.9881449322
2021-01-26 03:00:00,4.35864,0.41752000000000006,4.3785917371,0.36864,0.10752,0.384,3.99,0.31,4.0020244877
2021-01-26 03:30:00,4.26136,0.36248,4.2767488586999995,0.35136,0.10248,0.366,3.91,0.26,3.9186349664
2021-01-26 04:00:00,4.13568,0.24624000000000001,4.1430041274,0.29568,0.08624000000000001,0.308,3.84,0.16,3.8433318878
2021-01-26 04:30:00,4.14568,0.27624000000000004,4.154873187,0.29568,0.08624000000000001,0.308,3.85,0.19,3.8546854606
2021-01-26 05:00:00,4.13816,0.37988000000000005,4.1555597698,0.30816000000000004,0.08988,0.321,3.83,0.29,3.8409634208
2021-01-26 05:30:00,4.2316,0.3738,4.2480778006,0.3216,0.09380000000000001,0.335,3.91,0.28,3.9200127551
2021-01-26 06:00:00,4.17432,0.26876,4.1829629929,0.30432000000000003,0.08876,0.317,3.87,0.18,3.874183785
2021-01-26 06:30:00,4.34992,0.21456000000000003,4.3552083762,0.28992,0.08456000000000001,0.302,4.06,0.13,4.0620807476
2021-01-26 07:00:00,4.75896,0.38428,4.7744498531,0.28896000000000005,0.08428000000000001,0.301,4.47,0.30000000000000004,4.4800558032
2021-01-26 07:30:00,4.938,0.334,4.9492827763000005,0.28800000000000003,0.084,0.30000000000000004,4.65,0.25,4.6567155808
2021-01-26 08:00:00,5.198,0.534,5.225357404,0.28800000000000003,0.084,0.30000000000000004,4.91,0.45,4.9305780594
2021-01-26 08:30:00,5.31088,0.69484,5.3561412416,0.29088,0.08484000000000001,0.303,5.02,0.61,5.0569259437
2021-01-26 09:00:00,5.49088,0.6348400000000001,5.5274573721,0.29088,0.08484000000000001,0.303,5.2,0.55,5.2290056416
2021-01-26 09:30:00,5.44616,0.6138800000000001,5.480648447,0.35616000000000003,0.10388000000000001,0.371,5.09,0.51,5.1154862916
2021-01-26 10:00:00,5.40048,0.56764,5.4302301425,0.30048,0.08764000000000001,0.313,5.1,0.48,5.1225384332
2021-01-26 10:30:00,5.46736,0.74548,5.5179494198,0.32736000000000004,0.09548000000000001,0.341,5.14,0.65,5.1809362088
2021-01-26 11:00:00,5.5748,0.6864,5.6168977203,0.3648,0.10640000000000001,0.38,5.21,0.58,5.2421846591
2021-01-26 11:30:00,5.41192,0.67056,5.4533043928,0.48192,0.14056000000000002,0.502,4.93,0.53,4.9584070023
2021-01-26 12:00:00,5.49864,0.6225200000000001,5.5337666196,0.48864,0.14252,0.509,5.01,0.48,5.0329414859
2021-01-26 12:30:00,5.65112,0.6861600000000001,5.6926244211,0.50112,0.14616,0.522,5.15,0.54,5.1782332895
2021-01-26 13:00:00,5.50976,0.74368,5.559722583,0.38976000000000005,0.11368,0.406,5.12,0.63,5.158614155
2021-01-26 13:30:00,5.5704,0.6672,5.6102149691,0.47040000000000004,0.13720000000000002,0.49,5.1,0.53,5.1274652607
2021-01-26 14:00:00,5.60968,0.91324,5.6835303289,0.5596800000000001,0.16324000000000002,0.583,5.05,0.75,5.1053893093
2021-01-26 14:30:00,5.7243200000000005,0.94876,5.8024119985,0.54432,0.15876,0.5670000000000001,5.18,0.79,5.2398950371
2021-01-26 15:00:00,5.76288,0.9508400000000001,5.8407946891,0.48288000000000003,0.14084000000000002,0.503,5.28,0.81,5.3417693698
2021-01-26 15:30:00,5.68248,0.8836400000000001,5.7507737392,0.49248000000000003,0.14364000000000002,0.513,5.19,0.74,5.2424898665
2021-01-26 16:00:00,5.73536,0.86448,5.8001448258,0.49536,0.14448000000000003,0.516,5.24,0.72,5.2892343491
2021-01-26 16:30:00,5.80144,0.62792,5.8353225789,0.54144,0.15792,0.5640000000000001,5.26,0.47000000000000003,5.2809563528
2021-01-26 17:00:00,6.02104,0.8007200000000001,6.0740493248,0.5510400000000001,0.16072,0.5740000000000001,5.47,0.64,5.5073133196
2021-01-26 17:30:00,6.45272,0.81996,6.504608351,0.58272,0.16996000000000003,0.607,5.87,0.65,5.9058784275
2021-01-26 18:00:00,6.566,0.808,6.6155287015,0.5760000000000001,0.168,0.6000000000000001,5.99,0.64,6.0240932928
2021-01-26 18:30:00,6.23936,0.76148,6.2856554949,0.51936,0.15148,0.541,5.72,0.61,5.7524342673
2021-01-26 19:00:00,5.93704,0.62372,5.9697127737,0.5270400000000001,0.15372000000000002,0.549,5.41,0.47000000000000003,5.4303775191
2021-01-26 19:30:00,5.7108,0.6044,5.7426941413,0.46080000000000004,0.13440000000000002,0.48,5.25,0.47000000000000003,5.2709961108
2021-01-26 20:00:00,5.43688,0.55284,5.4649150222,0.38688000000000006,0.11284000000000001,0.403,5.05,0.44,5.0691320756
2021-01-26 20:30:00,5.24712,0.50416,5.2712850046,0.35712000000000005,0.10416,0.372,4.89,0.4,4.9063326426
2021-01-26 21:00:00,5.04192,0.46556000000000003,5.0633687798,0.36192,0.10556000000000001,0.377,4.68,0.36,4.6938257317000005
2021-01-26 21:30:00,4.7488,0.3934,4.7650671559,0.38880000000000003,0.1134,0.405,4.36,0.28,4.3689815747
2021-01-26 22:00:00,4.41104,0.37072000000000005,4.426590923,0.31104000000000004,0.09072000000000001,0.324,4.1,0.28,4.1095498537
2021-01-26 22:30:00,3.95048,0.29764,3.96167664,0.30048,0.08764000000000001,0.313,3.65,0.21,3.6560361049
2021-01-26 23:00:00,3.64096,0.31528,3.6545849559,0.36096,0.10528000000000001,0.376,3.2800000000000002,0.21,3.2867156859
2021-01-26 23:30:00,3.35896,0.40928000000000003,3.3838029493,0.40896000000000005,0.11928000000000001,0.426,2.95,0.29,2.9642199648
2021-01-27 00:00:00,3.2908,0.46440000000000003,3.3234066859,0.46080000000000004,0.13440000000000002,0.48,2.83,0.33,2.8491753193
2021-01-27 00:30:00,3.47512,0.47316,3.5071839701,0.52512,0.15316000000000002,0.547,2.95,0.32,2.9673051747
2021-01-27 01:00:00,3.71472,0.40096000000000004,3.7362967762,0.6547200000000001,0.19096000000000002,0.682,3.06,0.21,3.0671974178
2021-01-27 01:30:00,3.8788,0.33840000000000003,3.8935336136,0.5088,0.1484,0.53,3.37,0.19,3.3753518335
2021-01-27 02:00:00,3.78008,0.36544000000000004,3.7977034113,0.43008,0.12544000000000002,0.448,3.35,0.24,3.358586012
2021-01-27 02:30:00,3.86952,0.39736000000000005,3.8898688924,0.53952,0.15736,0.562,3.33,0.24,3.3386374466
2021-01-27 03:00:00,3.8188,0.3534,3.8351173385,0.6288,0.1834,0.655,3.19,0.17,3.194526569
2021-01-27 03:30:00,3.80808,0.32444,3.821875796,0.5980800000000001,0.17444,0.623,3.21,0.15,3.2135027618
2021-01-27 04:00:00,3.71128,0.22704000000000002,3.7182181754,0.40128,0.11704,0.418,3.31,0.11,3.3118272902
2021-01-27 04:30:00,3.74688,0.28284000000000004,3.7575401794000003,0.38688000000000006,0.11284000000000001,0.403,3.36,0.17,3.3642978465
2021-01-27 05:00:00,3.59944,0.26692000000000005,3.6093232884,0.46944,0.13692000000000001,0.489,3.13,0.13,3.1326985173
2021-01-27 05:30:00,3.52856,0.12708,3.5308476319,0.53856,0.15708000000000003,0.561,2.99,-0.03,2.9901504979
2021-01-27 06:00:00,3.5932,0.0776,3.5940378406,0.4032,0.11760000000000001,0.42,3.19,-0.04,3.1902507738
2021-01-27 06:30:00,3.84688,0.13284,3.8491729241,0.38688000000000006,0.11284000000000001,0.403,3.46,0.02,3.460057803
2021-01-27 07:00:00,4.02624,0.14432,4.0288257346,0.42624,0.12432000000000001,0.444,3.6,0.02,3.6000555551
2021-01-27 07:30:00,4.2736,0.0648,4.2740912483999995,0.3936,0.1148,0.41000000000000003,3.88,-0.05,3.8803221516
2021-01-27 08:00:00,4.3668,0.12240000000000001,4.3685150795,0.3168,0.09240000000000001,0.33,4.05,0.03,4.0501111096
2021-01-27 08:30:00,4.42952,0.14736000000000002,4.4319704873,0.29952,0.08736000000000001,0.312,4.13,0.06,4.1304358124
2021-01-27 09:00:00,4.59368,0.19024000000000002,4.597617557,0.34368000000000004,0.10024000000000001,0.358,4.25,0.09,4.2509528344
2021-01-27 09:30:00,4.65168,0.21424,4.6566109565,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.26,0.1,4.2611735473
2021-01-27 10:00:00,4.5544,0.2592,4.561769832,0.3744,0.1092,0.39,4.18,0.15,4.1826905217
2021-01-27 10:30:00,4.45384,0.19612000000000002,4.4581558743,0.36384000000000005,0.10612,0.379,4.09,0.09,4.0909901002
2021-01-27 11:00:00,4.45944,0.27192,4.4677226413,0.34944000000000003,0.10192000000000001,0.364,4.11,0.17,4.1135143126
2021-01-27 11:30:00,4.46544,0.32492000000000004,4.4772455148,0.32544,0.09492,0.339,4.14,0.23,4.1463839668
2021-01-27 12:00:00,4.58832,0.32576000000000005,4.5998695634,0.32832,0.09576000000000001,0.342,4.26,0.23,4.266204402
2021-01-27 12:30:00,4.6554400000000005,0.37492000000000003,4.6705124558,0.32544,0.09492,0.339,4.33,0.28,4.3390436734
2021-01-27 13:00:00,4.6856,0.4208,4.7044574607000005,0.3456,0.1008,0.36,4.34,0.32,4.3517812445
2021-01-27 13:30:00,4.7424,0.5082,4.7695518657000004,0.3024,0.0882,0.315,4.44,0.42,4.4598206242
2021-01-27 14:00:00,4.67088,0.41484000000000004,4.6892656355,0.29088,0.08484000000000001,0.303,4.38,0.33,4.3924139149
2021-01-27 14:30:00,4.5941600000000005,0.35288,4.6076925245,0.28416,0.08288000000000001,0.296,4.31,0.27,4.3184487956
2021-01-27 15:00:00,4.57608,0.36344000000000004,4.5904898214,0.28608,0.08344,0.298,4.29,0.28,4.2991278185
2021-01-27 15:30:00,4.68128,0.41204,4.6993786185,0.28128000000000003,0.08204,0.293,4.4,0.33,4.4123576464
2021-01-27 16:00:00,4.6132,0.42260000000000003,4.632516055,0.2832,0.0826,0.295,4.33,0.34,4.3433282169
2021-01-27 16:30:00,4.7784,0.45120000000000005,4.7996549876,0.27840000000000004,0.08120000000000001,0.29,4.5,0.37,4.515185489
2021-01-27 17:00:00,5.07032,0.46176000000000006,5.0913030945,0.28032,0.08176000000000001,0.292,4.79,0.38,4.8050494274
2021-01-27 17:30:00,5.75032,0.58176,5.7796734164,0.28032,0.08176000000000001,0.292,5.47,0.5,5.4928043839
2021-01-27 18:00:00,6.06032,0.7417600000000001,6.1055455448,0.28032,0.08176000000000001,0.292,5.78,0.66,5.8175596258
2021-01-27 18:30:00,5.96032,0.57176,5.9876810202,0.28032,0.08176000000000001,0.292,5.68,0.49,5.7010963858
2021-01-27 19:00:00,5.68936,0.58148,5.7189978318,0.27936,0.08148000000000001,0.291,5.41,0.5,5.4330562302
2021-01-27 19:30:00,5.52704,0.7737200000000001,5.5809330582,0.28704,0.08372,0.299,5.24,0.6900000000000001,5.2852341481
2021-01-27 20:00:00,5.24488,0.85184,5.3136049533,0.31488000000000005,0.09184,0.328,4.93,0.76,4.9882361612
2021-01-27 20:30:00,5.24952,0.75736,5.3038716425,0.29952,0.08736000000000001,0.312,4.95,0.67,4.9951376357
2021-01-27 21:00:00,5.0932,0.6226,5.1311126474,0.2832,0.0826,0.295,4.8100000000000005,0.54,4.8402169373
2021-01-27 21:30:00,4.8276,0.5868,4.8631323239,0.29760000000000003,0.0868,0.31,4.53,0.5,4.5575102852
2021-01-27 22:00:00,4.4569600000000005,0.60828,4.4982771146000005,0.33696000000000004,0.09828,0.35100000000000003,4.12,0.51,4.1514455314
