Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-01-27 22:30:00,4.0548,0.6064,4.0998931693,0.3648,0.10640000000000001,0.38,3.69,0.5,3.7237212570000002
2021-01-27 23:00:00,3.6720800000000002,0.52144,3.7089177936,0.38208000000000003,0.11144000000000001,0.398,3.29,0.41000000000000003,3.3154486876
2021-01-27 23:30:00,3.38104,0.5057200000000001,3.4186523953,0.43104000000000003,0.12572,0.449,2.95,0.38,2.9743738837
2021-01-28 00:00:00,3.31176,0.5946800000000001,3.3647286072,0.46176000000000006,0.13468000000000002,0.481,2.85,0.46,2.8868841335
2021-01-28 00:30:00,3.48432,0.6137600000000001,3.5379637081,0.42432000000000003,0.12376000000000001,0.442,3.06,0.49,3.0989837044
2021-01-28 01:00:00,3.89168,0.64424,3.9446442679000002,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.5,0.53,3.5399011286
2021-01-28 01:30:00,4.0164,0.6252,4.0647686281,0.3264,0.0952,0.34,3.69,0.53,3.7278680234
2021-01-28 02:00:00,3.95808,0.63444,4.00860467,0.35808,0.10444,0.373,3.6,0.53,3.6388047488
2021-01-28 02:30:00,4.01992,0.61956,4.0673838521,0.40992,0.11956000000000001,0.427,3.61,0.5,3.6444615515
2021-01-28 03:00:00,3.95976,0.62368,4.008575308,0.38976000000000005,0.11368,0.406,3.5700000000000003,0.51,3.6062445841
2021-01-28 03:30:00,3.9474400000000003,0.60592,3.9936726957,0.39744,0.11592000000000001,0.41400000000000003,3.55,0.49,3.5836573497
2021-01-28 04:00:00,3.8004,0.5422,3.8388827802,0.3504,0.1022,0.365,3.45,0.44,3.4779447954
2021-01-28 04:30:00,3.76256,0.45408000000000004,3.7898610001,0.32256,0.09408000000000001,0.336,3.44,0.36,3.4587859142
2021-01-28 05:00:00,3.698,0.434,3.7233801847,0.28800000000000003,0.084,0.30000000000000004,3.41,0.35000000000000003,3.4279148181
2021-01-28 05:30:00,3.7737600000000002,0.50568,3.8074895666,0.29376,0.08568,0.306,3.48,0.42,3.5052532006
2021-01-28 06:00:00,3.62376,0.40068000000000004,3.6458443467,0.41376,0.12068000000000001,0.431,3.21,0.28,3.2221886971
2021-01-28 06:30:00,3.77704,0.33872,3.7921975687,0.6470400000000001,0.18872000000000003,0.674,3.13,0.15,3.1335921879
2021-01-28 07:00:00,3.9472,0.3896,3.966380718,0.7872,0.2296,0.8200000000000001,3.16,0.16,3.1640480401
2021-01-28 07:30:00,4.11864,0.49252,4.1479840164,0.9686400000000001,0.28252000000000005,1.009,3.15,0.21,3.1569922395
2021-01-28 08:00:00,4.16088,0.55484,4.1977100662,1.01088,0.29484000000000005,1.053,3.15,0.26,3.1607119451
2021-01-28 08:30:00,4.288,0.639,4.3353506202,1.1280000000000001,0.329,1.175,3.16,0.31,3.1751692868
2021-01-28 09:00:00,4.4569600000000005,0.7932800000000001,4.5270062514,1.17696,0.34328000000000003,1.226,3.2800000000000002,0.45,3.3107249961
2021-01-28 09:30:00,4.4312000000000005,0.7616,4.4961725946,1.1712,0.3416,1.22,3.26,0.42,3.2869438693
2021-01-28 10:00:00,4.2872,0.7396,4.3505277841,1.0272000000000001,0.29960000000000003,1.07,3.26,0.44,3.289559241
2021-01-28 10:30:00,4.12832,0.7757600000000001,4.200574913,1.04832,0.30576000000000003,1.092,3.08,0.47000000000000003,3.1156540244
2021-01-28 11:00:00,4.19432,0.7287600000000001,4.2571600158,1.02432,0.29876,1.067,3.17,0.43,3.1990311033
2021-01-28 11:30:00,4.35248,0.7386400000000001,4.414710772,0.85248,0.24864000000000003,0.888,3.5,0.49,3.5341335572
2021-01-28 12:00:00,4.3372,0.7396,4.3998081776,0.7872,0.2296,0.8200000000000001,3.55,0.51,3.5864467095
2021-01-28 12:30:00,4.65016,0.8658800000000001,4.7300883924,0.74016,0.21588000000000002,0.771,3.91,0.65,3.9636599249
2021-01-28 13:00:00,4.6124,0.8082,4.6826724207,0.7824,0.22820000000000001,0.8150000000000001,3.83,0.58,3.8736675128
2021-01-28 13:30:00,4.65072,0.70896,4.7044469175,0.75072,0.21896000000000002,0.782,3.9,0.49,3.9306615219000003
2021-01-28 14:00:00,4.52824,0.68032,4.5790602529,0.8582400000000001,0.25032000000000004,0.894,3.67,0.43,3.6951048699999998
2021-01-28 14:30:00,4.20496,0.58728,4.2457727683,0.7449600000000001,0.21728000000000003,0.776,3.46,0.37,3.4797270008
2021-01-28 15:00:00,4.20648,0.55564,4.2430189488,0.63648,0.18564000000000003,0.663,3.5700000000000003,0.37,3.5891224554
2021-01-28 15:30:00,4.24056,0.48308000000000006,4.2679872774,0.7305600000000001,0.21308000000000002,0.761,3.51,0.27,3.5203692988
2021-01-28 16:00:00,4.40632,0.46976,4.4312899251,0.6163200000000001,0.17976,0.642,3.79,0.29,3.8010787942
2021-01-28 16:30:00,4.86168,0.5442400000000001,4.8920475877000005,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.47,0.43,4.490634699
2021-01-28 17:00:00,5.04488,0.46684000000000003,5.0664340319,0.43488000000000004,0.12684,0.453,4.61,0.34,4.6225209572
2021-01-28 17:30:00,5.53136,0.37248000000000003,5.5438871561,0.35136,0.10248,0.366,5.18,0.27,5.1870319066
2021-01-28 18:00:00,5.5847999999999995,0.39640000000000003,5.5988502391,0.3648,0.10640000000000001,0.38,5.22,0.29,5.2280493494
2021-01-28 18:30:00,5.52488,0.56684,5.5538821197,0.43488000000000004,0.12684,0.453,5.09,0.44,5.1089822861
2021-01-28 19:00:00,5.41784,0.64312,5.4558769781,0.38784,0.11312000000000001,0.404,5.03,0.53,5.0578453911
2021-01-28 19:30:00,5.20768,0.6722400000000001,5.2508892199,0.48768000000000006,0.14224,0.508,4.72,0.53,4.749663146
2021-01-28 20:00:00,4.92224,0.70232,4.972092115,0.52224,0.15232,0.544,4.4,0.55,4.4342417616
2021-01-28 20:30:00,4.92352,0.75436,4.9809746235,0.56352,0.16436,0.587,4.36,0.59,4.3997386286
2021-01-28 21:00:00,4.6972000000000005,0.7246,4.7527605662,0.6672,0.19460000000000002,0.6950000000000001,4.03,0.53,4.0647017111
2021-01-28 21:30:00,4.40608,0.6984400000000001,4.461093969,0.6460800000000001,0.18844000000000002,0.673,3.76,0.51,3.7944301285
2021-01-28 22:00:00,4.15328,0.73304,4.2174734617,0.59328,0.17304000000000003,0.618,3.56,0.56,3.6037757977
2021-01-28 22:30:00,3.82952,0.6823600000000001,3.8898378629,0.6595200000000001,0.19236,0.687,3.17,0.49,3.2076471128
2021-01-28 23:00:00,3.51392,0.5715600000000001,3.5601003638,0.5539200000000001,0.16156,0.577,2.96,0.41000000000000003,2.9882603635000002
2021-01-28 23:30:00,3.26912,0.59016,3.3219624321,0.54912,0.16016000000000002,0.5720000000000001,2.7199999999999998,0.43,2.7537792214
2021-01-29 00:00:00,3.08896,0.6292800000000001,3.1524065728,0.6489600000000001,0.18928,0.676,2.44,0.44,2.4793547548
2021-01-29 00:30:00,3.16936,0.5714800000000001,3.2204708041,0.75936,0.22148,0.791,2.41,0.35000000000000003,2.4352823245
2021-01-29 01:00:00,3.52032,0.66176,3.5819797878,1.00032,0.29176,1.042,2.52,0.37,2.5470178641
2021-01-29 01:30:00,3.64896,0.71928,3.7191763604,1.12896,0.32928,1.176,2.52,0.39,2.55
2021-01-29 02:00:00,3.55144,0.5729200000000001,3.5973550561,1.14144,0.33292000000000005,1.189,2.41,0.24,2.4219207254
2021-01-29 02:30:00,3.54176,0.54468,3.5833978568,1.18176,0.34468000000000004,1.231,2.36,0.2,2.3684594149000002
2021-01-29 03:00:00,3.47632,0.51976,3.5149610524,1.09632,0.31976000000000004,1.142,2.38,0.2,2.3883885781
2021-01-29 03:30:00,3.3781600000000003,0.49488000000000004,3.4142160447,0.9081600000000001,0.26488,0.9460000000000001,2.47,0.23,2.4806853892
2021-01-29 04:00:00,3.26584,0.38712,3.2887038176,0.6758400000000001,0.19712000000000002,0.704,2.59,0.19,2.596959761
2021-01-29 04:30:00,3.27776,0.38768,3.3006069745,0.67776,0.19768000000000002,0.706,2.6,0.19,2.606933064
2021-01-29 05:00:00,3.21256,0.33408000000000004,3.2298840846,0.80256,0.23408,0.836,2.41,0.1,2.4120737965
2021-01-29 05:30:00,3.23704,0.25872,3.2473626222,0.6470400000000001,0.18872000000000003,0.674,2.59,0.07,2.5909457733
2021-01-29 06:00:00,3.32192,0.31056,3.3364052512,0.72192,0.21056000000000002,0.752,2.6,0.1,2.6019223663
2021-01-29 06:30:00,3.47432,0.28376,3.4858885811,0.66432,0.19376000000000002,0.6920000000000001,2.81,0.09,2.8114409117
2021-01-29 07:00:00,3.77624,0.26932,3.7858317184,0.5462400000000001,0.15932000000000002,0.5690000000000001,3.23,0.11,3.2318725222
2021-01-29 07:30:00,4.02744,0.28092,4.0372254086,0.51744,0.15092,0.539,3.51,0.13,3.5124065824
2021-01-29 08:00:00,4.12104,0.31572,4.1331162335,0.43104000000000003,0.12572,0.449,3.69,0.19,3.6948883610000003
2021-01-29 08:30:00,4.33296,0.30128000000000005,4.3434216926,0.31296,0.09128000000000001,0.326,4.02,0.21,4.0254813377
2021-01-29 09:00:00,4.4116,0.3738,4.4274079324,0.3216,0.09380000000000001,0.335,4.09,0.28,4.0995731485
2021-01-29 09:30:00,4.374,0.382,4.3906491547,0.384,0.112,0.4,3.99,0.27,3.9991249043
2021-01-29 10:00:00,4.2704,0.3022,4.28107942,0.3504,0.1022,0.365,3.92,0.2,3.9250987249
2021-01-29 10:30:00,4.13568,0.27124000000000004,4.14456514,0.41568000000000005,0.12124000000000001,0.433,3.7199999999999998,0.15,3.7230229653
2021-01-29 11:00:00,4.0548,0.33640000000000003,4.0687305145,0.6048,0.1764,0.63,3.45,0.16,3.4537081521
2021-01-29 11:30:00,3.93504,0.43272000000000005,3.9587607152,0.6950400000000001,0.20272,0.724,3.24,0.23,3.2481533215
2021-01-29 12:00:00,3.89224,0.50232,3.9245200471,0.76224,0.22232000000000002,0.794,3.13,0.28,3.1424990056
2021-01-29 12:30:00,4.07584,0.49212000000000006,4.1054419738,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.2800000000000002,0.26,3.2902887411
2021-01-29 13:00:00,4.13096,0.5352800000000001,4.1654957928,0.84096,0.24528000000000003,0.876,3.29,0.29,3.3027564246
2021-01-29 13:30:00,4.31152,0.5533600000000001,4.3468853217,0.7315200000000001,0.21336000000000002,0.762,3.58,0.34,3.5961090084
2021-01-29 14:00:00,4.33952,0.42236,4.3600254357,0.6595200000000001,0.19236,0.687,3.68,0.23,3.6871804946
2021-01-29 14:30:00,4.22368,0.41524000000000005,4.2440425304,0.7036800000000001,0.20524,0.733,3.52,0.21,3.5262586405
2021-01-29 15:00:00,4.0668,0.4174,4.0881640133,0.9168000000000001,0.2674,0.9550000000000001,3.15,0.15,3.1535694062
2021-01-29 15:30:00,4.17424,0.29832000000000003,4.1848864262,0.7142400000000001,0.20832,0.744,3.46,0.09,3.4611703223
2021-01-29 16:00:00,4.23104,0.23072,4.2373259492,0.5510400000000001,0.16072,0.5740000000000001,3.68,0.07,3.6806657007
2021-01-29 16:30:00,4.4936,0.18480000000000002,4.4973983591,0.3936,0.1148,0.41000000000000003,4.1,0.07,4.1005975174
2021-01-29 17:00:00,4.61048,0.30764,4.6207324311,0.5404800000000001,0.15764,0.5630000000000001,4.07,0.15,4.0727631898
2021-01-29 17:30:00,5.2232,0.3426,5.234423846,0.5232,0.1526,0.545,4.7,0.19,4.7038388578
2021-01-29 18:00:00,5.28728,0.27504,5.2944288455,0.49728000000000006,0.14504,0.518,4.79,0.13,4.7917637671
2021-01-29 18:30:00,5.07568,0.16624000000000003,5.0784016383,0.53568,0.15624000000000002,0.558,4.54,0.01,4.5400110132
2021-01-29 19:00:00,4.79936,0.20148000000000002,4.8035872637,0.51936,0.15148,0.541,4.28,0.05,4.2802920461
2021-01-29 19:30:00,4.6411999999999995,0.2516,4.6480146299000005,0.45120000000000005,0.1316,0.47000000000000003,4.19,0.12,4.1917180249
2021-01-29 20:00:00,4.3364,0.1802,4.3401425092,0.4464,0.1302,0.465,3.89,0.05,3.8903213235000003
2021-01-29 20:30:00,4.3132,0.1376,4.3153943041,0.4032,0.11760000000000001,0.42,3.91,0.02,3.9100511506
2021-01-29 21:00:00,4.1568,0.062400000000000004,4.1572683339,0.3168,0.09240000000000001,0.33,3.84,-0.03,3.8401171857
2021-01-29 21:30:00,3.9376,0.0468,3.9378781088,0.29760000000000003,0.0868,0.31,3.64,-0.04,3.6402197736
2021-01-29 22:00:00,3.63704,0.013720000000000001,3.6370658779,0.28704,0.08372,0.299,3.35,-0.07,3.3507312635
2021-01-29 22:30:00,3.36224,-0.027680000000000003,3.3623539373,0.28224000000000005,0.08232,0.294,3.08,-0.11,3.0819636597
2021-01-29 23:00:00,3.11032,-0.00824,3.1103309149,0.28032,0.08176000000000001,0.292,2.83,-0.09,2.8314307337
2021-01-29 23:30:00,2.89736,0.025480000000000003,2.8974720361,0.32736000000000004,0.09548000000000001,0.341,2.5700000000000003,-0.07,2.5709531307
2021-01-30 00:00:00,2.7344,0.054200000000000005,2.7349371108,0.4944,0.1442,0.515,2.24,-0.09,2.2418073066
2021-01-30 00:30:00,2.83168,0.01924,2.8317453628,0.51168,0.14924,0.533,2.32,-0.13,2.3236393868
2021-01-30 01:00:00,3.14864,0.08252000000000001,3.1497211623,0.48864,0.14252,0.509,2.66,-0.06,2.6606766057
2021-01-30 01:30:00,3.3224,0.09820000000000001,3.3238509293,0.5424,0.1582,0.5650000000000001,2.7800000000000002,-0.06,2.7806474066
2021-01-30 02:00:00,3.27208,0.07644000000000001,3.2729727466,0.5020800000000001,0.14644000000000001,0.523,2.77,-0.07,2.7708843354
2021-01-30 02:30:00,3.33664,0.16652,3.3407926305,0.7766400000000001,0.22652000000000003,0.809,2.56,-0.06,2.5607030285
2021-01-30 03:00:00,3.2995200000000002,0.20236,3.3057195586,0.8995200000000001,0.26236000000000004,0.937,2.4,-0.06,2.4007498828
2021-01-30 03:30:00,3.1704,0.23220000000000002,3.178891788,1.0704,0.31220000000000003,1.115,2.1,-0.08,2.1015232571
2021-01-30 04:00:00,3.088,0.184,3.0934770082,1.008,0.294,1.05,2.08,-0.11,2.082906623
2021-01-30 04:30:00,3.0108800000000002,0.21984,3.0188951621,1.13088,0.32984,1.178,1.88,-0.11,1.8832153355
2021-01-30 05:00:00,3.01016,0.19088000000000002,3.0162059611,1.10016,0.32088,1.146,1.9100000000000001,-0.13,1.9144189719
2021-01-30 05:30:00,2.9228,0.2104,2.9303631173999998,1.1328,0.3304,1.18,1.79,-0.12,1.7940178371000002
2021-01-30 06:00:00,2.9074400000000002,0.26592000000000005,2.9195754486,1.11744,0.32592000000000004,1.164,1.79,-0.06,1.7910053043
2021-01-30 06:30:00,3.19352,0.27436000000000005,3.2052836692,1.04352,0.30436,1.087,2.15,-0.03,2.1502092921
2021-01-30 07:00:00,3.39576,0.36668,3.4154999927,1.08576,0.31668,1.131,2.31,0.05,2.3105410622
2021-01-30 07:30:00,3.65336,0.34848,3.6699424519,1.02336,0.29848,1.066,2.63,0.05,2.6304752422
2021-01-30 08:00:00,3.61112,0.29616000000000003,3.6232441817,0.9811200000000001,0.28616,1.022,2.63,0.01,2.6300190113
2021-01-30 08:30:00,3.74688,0.34784000000000004,3.7629911507,0.9868800000000001,0.28784000000000004,1.028,2.76,0.06,2.7606520969
2021-01-30 09:00:00,4.00608,0.41844000000000003,4.027874005,1.12608,0.32844,1.173,2.88,0.09,2.8814059068
2021-01-30 09:30:00,4.25816,0.47488,4.2845580402,1.14816,0.33488,1.196,3.11,0.14,3.1131495306
2021-01-30 10:00:00,4.4328,0.47040000000000004,4.4576890874,1.1328,0.3304,1.18,3.3,0.14,3.3029683619
2021-01-30 10:30:00,4.53896,0.49928000000000006,4.5663375259,1.12896,0.32928,1.176,3.41,0.17,3.414234907
2021-01-30 11:00:00,4.59584,0.40212000000000003,4.6133985087,1.03584,0.30212,1.079,3.56,0.1,3.5614042174
2021-01-30 11:30:00,4.69272,0.47996000000000005,4.7172007165,1.06272,0.30996,1.107,3.63,0.17,3.633978536
2021-01-30 12:00:00,4.69104,0.42072000000000004,4.7098685332,1.03104,0.30072000000000004,1.074,3.66,0.12,3.6619666847
2021-01-30 12:30:00,4.72408,0.33244,4.7357626841,0.93408,0.27244,0.973,3.79,0.06,3.7904749043
2021-01-30 13:00:00,4.8788,0.3684,4.8926892401,0.9888,0.2884,1.03,3.89,0.08,3.8908225351
2021-01-30 13:30:00,4.97488,0.41184000000000004,4.9918977554,1.03488,0.30184,1.078,3.94,0.11,3.9415352339
2021-01-30 14:00:00,4.9428,0.4254,4.9610721623,1.0128,0.2954,1.055,3.93,0.13,3.9321495394
2021-01-30 14:30:00,4.91368,0.42024000000000006,4.9316176656,1.06368,0.31024,1.108,3.85,0.11,3.851571108
2021-01-30 15:00:00,4.8016000000000005,0.2938,4.8105801105,1.0416,0.3038,1.085,3.76,-0.01,3.7600132978
2021-01-30 15:30:00,4.81752,0.31136,4.827571232,1.06752,0.31136,1.112,3.75,0.0,3.75
2021-01-30 16:00:00,4.73072,0.39396000000000003,4.7470955541,1.11072,0.32396,1.157,3.62,0.07,3.6206767322999998
2021-01-30 16:30:00,4.77496,0.34728000000000003,4.7875720778,0.9849600000000001,0.28728000000000004,1.026,3.79,0.06,3.7904749043
2021-01-30 17:00:00,4.9991200000000005,0.39016,5.0143220479,1.02912,0.30016000000000004,1.072,3.9699999999999998,0.09,3.9710200201
2021-01-30 17:30:00,5.36376,0.41568000000000005,5.379843046,1.01376,0.29568,1.056,4.35,0.12,4.3516548576
2021-01-30 18:00:00,5.4604,0.4122,5.4759361757,1.0704,0.31220000000000003,1.115,4.39,0.1,4.3911388045
2021-01-30 18:30:00,5.42656,0.45108000000000004,5.4452756220000005,1.06656,0.31108,1.111,4.36,0.14,4.3622471273
2021-01-30 19:00:00,5.32384,0.46612000000000003,5.3442062273,1.08384,0.31612,1.129,4.24,0.15,4.2426524722
2021-01-30 19:30:00,5.13176,0.46968000000000004,5.1532087091,1.06176,0.30968,1.106,4.07,0.16,4.073143749
2021-01-30 20:00:00,4.77,0.37,4.784328584,0.96,0.28,1.0,3.81,0.09,3.8110628439000003
2021-01-30 20:30:00,4.76024,0.34632,4.7728212202,0.8102400000000001,0.23632000000000003,0.844,3.95,0.11,3.9515313487
2021-01-30 21:00:00,4.5732800000000005,0.29804,4.5829813222,0.71328,0.20804000000000003,0.743,3.86,0.09,3.8610490802
2021-01-30 21:30:00,4.31592,0.27756000000000003,4.324835835,0.74592,0.21756000000000003,0.777,3.5700000000000003,0.06,3.5705041661
2021-01-30 22:00:00,4.01256,0.17908000000000002,4.0165541699,0.6825600000000001,0.19908,0.711,3.33,-0.02,3.3300600595
2021-01-30 22:30:00,3.80104,0.13572,3.8034622385,0.6710400000000001,0.19572,0.6990000000000001,3.13,-0.06,3.1305750271
2021-01-30 23:00:00,3.48488,0.12684,3.4871875487,0.67488,0.19684000000000001,0.7030000000000001,2.81,-0.07,2.8108717509
2021-01-30 23:30:00,3.2492,0.1456,3.252460607,0.7392000000000001,0.2156,0.77,2.51,-0.07,2.5109759059
2021-01-31 00:00:00,3.07792,0.17856000000000002,3.0830950683,0.8179200000000001,0.23856000000000002,0.852,2.26,-0.06,2.2607963199
2021-01-31 00:30:00,3.18816,0.16988,3.1926827904,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.4,-0.06,2.4007498828
2021-01-31 01:00:00,3.5793600000000003,0.15148,3.5825639143,0.75936,0.22148,0.791,2.8200000000000003,-0.07,2.8208686605
2021-01-31 01:30:00,3.67608,0.16344,3.6797115103999998,0.7660800000000001,0.22344000000000003,0.798,2.91,-0.06,2.910618491
2021-01-31 02:00:00,3.6736,0.1598,3.6770739726,0.7536,0.21980000000000002,0.785,2.92,-0.06,2.9206163733
2021-01-31 02:30:00,3.64504,0.11272000000000001,3.6467824723,0.6950400000000001,0.20272,0.724,2.95,-0.09,2.951372562
2021-01-31 03:00:00,3.61648,0.08564000000000001,3.6174938562,0.63648,0.18564000000000003,0.663,2.98,-0.1,2.9816773803
2021-01-31 03:30:00,3.60168,0.05924000000000001,3.6021671533,0.51168,0.14924,0.533,3.09,-0.09,3.0913104018
2021-01-31 04:00:00,3.62912,0.07016,3.6297981211,0.54912,0.16016000000000002,0.5720000000000001,3.08,-0.09,3.0813146545
2021-01-31 04:30:00,3.55928,0.07604000000000001,3.5600921617,0.56928,0.16604000000000002,0.593,2.99,-0.09,2.9913542083999998
2021-01-31 05:00:00,3.47624,0.059320000000000005,3.4767460937,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.93,-0.1,2.931705988
2021-01-31 05:30:00,3.34528,0.04404,3.3455698767,0.42528000000000005,0.12404000000000001,0.443,2.92,-0.08,2.9210956848
2021-01-31 06:00:00,3.31296,0.08128,3.3139569098,0.55296,0.16128,0.5760000000000001,2.76,-0.08,2.7611591769
2021-01-31 06:30:00,3.49184,0.05512,3.4922750178,0.5318400000000001,0.15512,0.554,2.96,-0.1,2.9616887075
2021-01-31 07:00:00,3.70848,0.05664,3.7089125091,0.46848000000000006,0.13664,0.488,3.24,-0.08,3.2409875038
2021-01-31 07:30:00,3.93856,0.12708,3.9406096229000003,0.53856,0.15708000000000003,0.561,3.4,-0.03,3.4001323504
2021-01-31 08:00:00,3.96784,0.09812000000000001,3.9690530105,0.5078400000000001,0.14812,0.529,3.46,-0.05,3.4603612528
2021-01-31 08:30:00,3.9624,0.1282,3.9644733572,0.5424,0.1582,0.5650000000000001,3.42,-0.03,3.4201315764
2021-01-31 09:00:00,4.24912,0.25516,4.2567742952,0.66912,0.19516000000000003,0.6970000000000001,3.58,0.06,3.580502758
2021-01-31 09:30:00,4.41288,0.25584,4.4202900357,0.6028800000000001,0.17584000000000002,0.628,3.81,0.08,3.8108398025
2021-01-31 10:00:00,4.5592,0.2706,4.5672233359,0.6192000000000001,0.1806,0.645,3.94,0.09,3.9410277847
2021-01-31 10:30:00,4.50016,0.30088000000000004,4.5102071793,0.62016,0.18088,0.646,3.88,0.12,3.8818552266
2021-01-31 11:00:00,4.57712,0.27416,4.5853234564,0.5971200000000001,0.17416,0.622,3.98,0.1,3.9812560832
2021-01-31 11:30:00,4.5716,0.2938,4.5810309975,0.5616,0.1638,0.585,4.01,0.13,4.0121066785
2021-01-31 12:00:00,4.65616,0.21388000000000001,4.6610696841,0.59616,0.17388,0.621,4.06,0.04,4.0601970396
2021-01-31 12:30:00,4.93376,0.31568,4.943848865,0.53376,0.15568,0.556,4.4,0.16,4.4029081299
2021-01-31 13:00:00,5.10344,0.38892000000000004,5.1182378413,0.6134400000000001,0.17892000000000002,0.639,4.49,0.21,4.4949082304
2021-01-31 13:30:00,5.26928,0.33604,5.2799843371,0.56928,0.16604000000000002,0.593,4.7,0.17,4.7030734632
2021-01-31 14:00:00,5.4468,0.3524,5.4581879777,0.5568000000000001,0.16240000000000002,0.58,4.89,0.19,4.8936898144
2021-01-31 14:30:00,5.37312,0.35716000000000003,5.3849774187,0.5731200000000001,0.16716,0.597,4.8,0.19,4.8037589448
2021-01-31 15:00:00,5.15128,0.39704000000000006,5.1665584677,0.6412800000000001,0.18704,0.668,4.51,0.21,4.5148864881
2021-01-31 15:30:00,4.97472,0.32096,4.985063129,0.6547200000000001,0.19096000000000002,0.682,4.32,0.13,4.3219555759
2021-01-31 16:00:00,4.96264,0.34452000000000005,4.9745843846,0.6326400000000001,0.18452000000000002,0.659,4.33,0.16,4.3329551117000005
2021-01-31 16:30:00,5.4016,0.2938,5.40958418,0.5616,0.1638,0.585,4.84,0.13,4.841745553
2021-01-31 17:00:00,5.71608,0.36344000000000004,5.7276224736,0.52608,0.15344000000000002,0.548,5.19,0.21,5.1942468174
2021-01-31 17:30:00,6.07784,0.40812000000000004,6.0915269843,0.5078400000000001,0.14812,0.529,5.57,0.26,5.5760649207
2021-01-31 18:00:00,6.05168,0.42924,6.0668836976,0.51168,0.14924,0.533,5.54,0.28,5.5470712993
2021-01-31 18:30:00,5.88384,0.34112000000000003,5.8937200476000005,0.48384000000000005,0.14112000000000002,0.504,5.4,0.2,5.4037024344
2021-01-31 19:00:00,5.5137599999999996,0.33068000000000003,5.5236671333,0.41376,0.12068000000000001,0.431,5.1,0.21,5.1043216983
2021-01-31 19:30:00,5.40664,0.37152,5.4193895597,0.41664,0.12152,0.434,4.99,0.25,4.9962586002
2021-01-31 20:00:00,5.03688,0.42284000000000005,5.0545972936,0.38688000000000006,0.11284000000000001,0.403,4.65,0.31,4.6603218773
2021-01-31 20:30:00,5.21688,0.45284,5.2364970161,0.38688000000000006,0.11284000000000001,0.403,4.83,0.34,4.8419520857
2021-01-31 21:00:00,5.05248,0.47864000000000007,5.0751010236,0.37248000000000003,0.10864000000000001,0.388,4.68,0.37,4.6946032846
2021-01-31 21:30:00,4.78264,0.5145200000000001,4.8102366054,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.39,0.4,4.4081855678
2021-01-31 22:00:00,4.48984,0.51412,4.5191794167,0.45984,0.13412000000000002,0.47900000000000004,4.03,0.38,4.0478759862
2021-01-31 22:30:00,4.06224,0.49732000000000004,4.0925689976,0.40224000000000004,0.11732000000000001,0.419,3.66,0.38,3.6796738986
2021-01-31 23:00:00,3.76608,0.43844000000000005,3.7915152908,0.40608000000000005,0.11844,0.423,3.36,0.32,3.3752036976
2021-01-31 23:30:00,3.5366400000000002,0.54152,3.5778577948,0.41664,0.12152,0.434,3.12,0.42,3.1481423094
2021-02-01 00:00:00,3.4916,0.6088,3.5442782058,0.44160000000000005,0.1288,0.46,3.05,0.48,3.0875394734
2021-02-01 00:30:00,3.6392800000000003,0.60104,3.6885780458,0.44928,0.13104000000000002,0.468,3.19,0.47000000000000003,3.2244379355
2021-02-01 01:00:00,4.06952,0.64236,4.1199052659,0.41952000000000006,0.12236000000000001,0.437,3.65,0.52,3.6868550283
2021-02-01 01:30:00,4.2032,0.6376000000000001,4.2512849822,0.4032,0.11760000000000001,0.42,3.8,0.52,3.8354139281
2021-02-01 02:00:00,4.14728,0.59004,4.189042683,0.37728,0.11004000000000001,0.393,3.77,0.48,3.8004341857
2021-02-01 02:30:00,4.14544,0.51492,4.1772976193,0.32544,0.09492,0.339,3.8200000000000003,0.42,3.8430196461
2021-02-01 03:00:00,4.14488,0.5318400000000001,4.1788615675,0.31488000000000005,0.09184,0.328,3.83,0.44,3.8551913052
2021-02-01 03:30:00,4.0724,0.5582,4.1104779527,0.3024,0.0882,0.315,3.77,0.47000000000000003,3.7991841229
2021-02-01 04:00:00,4.03928,0.5560400000000001,4.0773721194,0.32928,0.09604000000000001,0.343,3.71,0.46,3.7384087524
2021-02-01 04:30:00,3.99808,0.51444,4.0310410814,0.35808,0.10444,0.373,3.64,0.41000000000000003,3.6630178815
2021-02-01 05:00:00,3.92024,0.44632000000000005,3.9455650039,0.33024000000000003,0.09632,0.34400000000000003,3.59,0.35000000000000003,3.6070209315
2021-02-01 05:30:00,3.62488,0.15184,3.6280587647,0.31488000000000005,0.09184,0.328,3.31,0.06,3.310543762
2021-02-01 06:00:00,3.74432,0.08876,3.7453718907,0.30432000000000003,0.08876,0.317,3.44,0.0,3.44
2021-02-01 06:30:00,4.02048,0.19764,4.0253348929,0.30048,0.08764000000000001,0.313,3.7199999999999998,0.11,3.7216259887
2021-02-01 07:00:00,4.45024,0.37632000000000004,4.4661227928,0.33024000000000003,0.09632,0.34400000000000003,4.12,0.28,4.1295036021
2021-02-01 07:30:00,4.64024,0.35632,4.6539006435,0.33024000000000003,0.09632,0.34400000000000003,4.31,0.26,4.3178351057
2021-02-01 08:00:00,4.81896,0.34428000000000003,4.831242511,0.28896000000000005,0.08428000000000001,0.301,4.53,0.26,4.5374552339
2021-02-01 08:30:00,4.92704,0.36372000000000004,4.9404468826,0.28704,0.08372,0.299,4.64,0.28,4.6484405987
2021-02-01 09:00:00,5.0432,0.3326,5.0541556169,0.2832,0.0826,0.295,4.76,0.25,4.7665606049
2021-02-01 09:30:00,5.1232,0.3426,5.1346424413,0.2832,0.0826,0.295,4.84,0.26,4.8469784402
2021-02-01 10:00:00,5.10224,0.31232000000000004,5.11178998,0.28224000000000005,0.08232,0.294,4.82,0.23,4.8254844316
2021-02-01 10:30:00,5.13512,0.35316000000000003,5.1472496928,0.28512000000000004,0.08316000000000001,0.297,4.85,0.27,4.85750965
2021-02-01 11:00:00,5.19128,0.45204000000000005,5.2109239296,0.28128000000000003,0.08204,0.293,4.91,0.37,4.9239212016
2021-02-01 11:30:00,5.08552,0.46036000000000005,5.1063142285,0.27552000000000004,0.08036,0.28700000000000003,4.8100000000000005,0.38,4.8249870466
2021-02-01 12:00:00,5.18936,0.58148,5.2218364777,0.27936,0.08148000000000001,0.291,4.91,0.5,4.9353925882
2021-02-01 12:30:00,5.39512,0.58316,5.4265454389,0.28512000000000004,0.08316000000000001,0.297,5.11,0.5,5.1344035681
2021-02-01 13:00:00,5.30032,0.55176,5.3289615499,0.28032,0.08176000000000001,0.292,5.02,0.47000000000000003,5.0419539863
2021-02-01 13:30:00,5.33896,0.6742800000000001,5.3813704017,0.28896000000000005,0.08428000000000001,0.301,5.05,0.59,5.0843485325
2021-02-01 14:00:00,5.17128,0.5620400000000001,5.2017329612,0.28128000000000003,0.08204,0.293,4.89,0.48,4.9135018062
2021-02-01 14:30:00,5.10032,0.57176,5.1322678808,0.28032,0.08176000000000001,0.292,4.82,0.49,4.8448426186999995
2021-02-01 15:00:00,5.04936,0.5314800000000001,5.0772539231,0.27936,0.08148000000000001,0.291,4.77,0.45,4.7911793955
2021-02-01 15:30:00,5.03032,0.56176,5.0615900269,0.28032,0.08176000000000001,0.292,4.75,0.48,4.7741910309
2021-02-01 16:00:00,5.12224,0.5923200000000001,5.1563732991,0.28224000000000005,0.08232,0.294,4.84,0.51,4.8667956604
2021-02-01 16:30:00,5.32744,0.59092,5.3601122563,0.27744,0.08092,0.289,5.05,0.51,5.0756871456
2021-02-01 17:00:00,5.72896,0.69428,5.7708757914,0.28896000000000005,0.08428000000000001,0.301,5.44,0.61,5.4740935323
2021-02-01 17:30:00,6.37896,0.82428,6.4319956623,0.28896000000000005,0.08428000000000001,0.301,6.09,0.74,6.1347942101
2021-02-01 18:00:00,6.468,0.764,6.5129655304,0.28800000000000003,0.084,0.30000000000000004,6.18,0.68,6.2172984487
2021-02-01 18:30:00,6.51624,0.79932,6.5650815837,0.30624,0.08932000000000001,0.319,6.21,0.71,6.2504559834
2021-02-01 19:00:00,6.2828800000000005,0.84584,6.3395604264,0.36288000000000004,0.10584,0.378,5.92,0.74,5.9660707337000005
2021-02-01 19:30:00,5.89624,0.7693200000000001,5.9462172345,0.30624,0.08932000000000001,0.319,5.59,0.68,5.6312076857
2021-02-01 20:00:00,5.68272,0.7599600000000001,5.7333101957,0.34272,0.09996000000000001,0.357,5.34,0.66,5.3806319331
2021-02-01 20:30:00,5.62632,0.81976,5.6857262685,0.37632000000000004,0.10976000000000001,0.392,5.25,0.71,5.2977919929
2021-02-01 21:00:00,5.45536,0.75948,5.5079726397,0.37536,0.10948000000000001,0.391,5.08,0.65,5.1214158199
2021-02-01 21:30:00,5.10672,0.6219600000000001,5.144455598,0.48672000000000004,0.14196,0.507,4.62,0.48,4.6448681359
2021-02-01 22:00:00,4.66128,0.5620400000000001,4.6950420871,0.5212800000000001,0.15204,0.543,4.14,0.41000000000000003,4.1602523962
2021-02-01 22:30:00,4.12808,0.44944000000000006,4.1524740577,0.47808000000000006,0.13944,0.498,3.65,0.31,3.6631407289
2021-02-01 23:00:00,3.7120800000000003,0.27644,3.7223590638,0.5020800000000001,0.14644000000000001,0.523,3.21,0.13,3.2126313203
2021-02-01 23:30:00,3.47816,0.21988000000000002,3.4851031836,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.93,0.06,2.9306142701
2021-02-02 00:00:00,3.21848,0.21164000000000002,3.225430979,0.58848,0.17164000000000001,0.613,2.63,0.04,2.6303041649
2021-02-02 00:30:00,3.4540800000000003,0.22744000000000003,3.4615599951,0.57408,0.16744,0.598,2.88,0.06,2.8806249322
2021-02-02 01:00:00,3.8176,0.3168,3.8307221251,0.5376000000000001,0.1568,0.56,3.2800000000000002,0.16,3.2839001203000002
2021-02-02 01:30:00,3.95728,0.37004000000000004,3.9745433197,0.61728,0.18004,0.643,3.34,0.19,3.3453998266
2021-02-02 02:00:00,3.93832,0.35576,3.9543557756,0.56832,0.16576000000000002,0.592,3.37,0.19,3.3753518335
2021-02-02 02:30:00,4.06944,0.45192000000000004,4.0944564474,0.5894400000000001,0.17192000000000002,0.614,3.48,0.28,3.4912461958
2021-02-02 03:00:00,4.1264,0.5252,4.1596889307,0.5664,0.1652,0.59,3.56,0.36,3.5781559496
2021-02-02 03:30:00,4.0824,0.4882,4.1114874437,0.5424,0.1582,0.5650000000000001,3.54,0.33,3.5553480842000003
2021-02-02 04:00:00,4.01832,0.48576,4.0475743847,0.56832,0.16576000000000002,0.592,3.45,0.32,3.464808797
2021-02-02 04:30:00,4.03736,0.48548,4.0664439748,0.5673600000000001,0.16548000000000002,0.591,3.47,0.32,3.4847238054
2021-02-02 05:00:00,3.98664,0.46652000000000005,4.0138434698,0.53664,0.15652000000000002,0.559,3.45,0.31,3.4638995366
2021-02-02 05:30:00,3.9772,0.4746,4.0054169571,0.4272,0.1246,0.445,3.55,0.35000000000000003,3.5672117963
2021-02-02 06:00:00,3.8168800000000003,0.26284,3.8259192098,0.38688000000000006,0.11284000000000001,0.403,3.43,0.15,3.4332783167
2021-02-02 06:30:00,4.02424,0.16332000000000002,4.0275527309,0.35424000000000005,0.10332000000000001,0.369,3.67,0.06,3.6704904304
2021-02-02 07:00:00,4.37576,0.32668,4.3879374882,0.36576000000000003,0.10668000000000001,0.381,4.01,0.22,4.0160303784
2021-02-02 07:30:00,4.59184,0.29512000000000005,4.6013139862,0.29184000000000004,0.08512,0.304,4.3,0.21,4.305124853
2021-02-02 08:00:00,4.628,0.334,4.6400366378,0.28800000000000003,0.084,0.30000000000000004,4.34,0.25,4.3471944976
2021-02-02 08:30:00,4.66648,0.32064000000000004,4.6774828273,0.27648,0.08064,0.28800000000000003,4.39,0.24,4.3965554699
2021-02-02 09:00:00,4.7514400000000006,0.33792000000000005,4.7634411931,0.30144000000000004,0.08792000000000001,0.314,4.45,0.25,4.4570169396
2021-02-02 09:30:00,4.71328,0.32304000000000005,4.7243373292,0.35328000000000004,0.10304,0.368,4.36,0.22,4.3655469302
2021-02-02 10:00:00,4.55888,0.22884000000000002,4.5646198746,0.33888,0.09884000000000001,0.353,4.22,0.13,4.2220018948
2021-02-02 10:30:00,4.45216,0.28688,4.4613931456,0.33216,0.09688000000000001,0.34600000000000003,4.12,0.19,4.1243787411
2021-02-02 11:00:00,4.66536,0.5494800000000001,4.6976070717,0.37536,0.10948000000000001,0.391,4.29,0.44,4.3125050725000005
2021-02-02 11:30:00,4.49952,0.63236,4.5437384828,0.41952000000000006,0.12236000000000001,0.437,4.08,0.51,4.1117514516
2021-02-02 12:00:00,4.45472,0.6659600000000001,4.5042239065,0.5347200000000001,0.15596000000000002,0.557,3.92,0.51,3.9530368073
2021-02-02 12:30:00,4.562,0.7010000000000001,4.6155438466,0.552,0.161,0.5750000000000001,4.01,0.54,4.0461957442
2021-02-02 13:00:00,4.42952,0.73236,4.4896546192,0.6595200000000001,0.19236,0.687,3.77,0.54,3.808477386
2021-02-02 13:30:00,4.59056,0.6480800000000001,4.63608119,0.6105600000000001,0.17808000000000002,0.636,3.98,0.47000000000000003,4.0076551748
2021-02-02 14:00:00,4.56304,0.6867200000000001,4.6144250346,0.50304,0.14672000000000002,0.524,4.06,0.54,4.0957538989
2021-02-02 14:30:00,4.43144,0.8229200000000001,4.5072006612,0.66144,0.19292,0.6890000000000001,3.77,0.63,3.8222768084
2021-02-02 15:00:00,4.25696,0.7532800000000001,4.3230937071,0.69696,0.20328000000000002,0.726,3.56,0.55,3.6022354171
2021-02-02 15:30:00,4.29496,0.5222800000000001,4.3265988721,0.6249600000000001,0.18228000000000003,0.651,3.67,0.34,3.68571567
2021-02-02 16:00:00,4.39576,0.64168,4.442348388,0.7257600000000001,0.21168,0.756,3.67,0.43,3.6951048699999998
2021-02-02 16:30:00,4.73416,0.56288,4.7675050918,0.7641600000000001,0.22288000000000002,0.796,3.9699999999999998,0.34,3.9845325949
2021-02-02 17:00:00,4.89912,0.5451600000000001,4.9293585993,0.90912,0.26516,0.9470000000000001,3.99,0.28,3.9998124956
2021-02-02 17:30:00,5.5712,0.5816,5.6014755199,0.9312,0.2716,0.97,4.64,0.31,4.6503440733
2021-02-02 18:00:00,5.85888,0.6488400000000001,5.8946983129,0.81888,0.23884000000000002,0.853,5.04,0.41000000000000003,5.0566490881
2021-02-02 18:30:00,5.90872,0.69796,5.9498000134,0.6787200000000001,0.19796000000000002,0.707,5.23,0.5,5.2538462102
2021-02-02 19:00:00,5.63056,0.83808,5.6925902716,0.8505600000000001,0.24808000000000002,0.886,4.78,0.59,4.8162744938
2021-02-02 19:30:00,5.3412,0.8966000000000001,5.4159310372,0.8112,0.2366,0.845,4.53,0.66,4.5778269954
2021-02-02 20:00:00,5.15472,0.95596,5.2426136421,0.7747200000000001,0.22596000000000002,0.807,4.38,0.73,4.4404166471
2021-02-02 20:30:00,5.00072,0.8889600000000001,5.0791190575,0.75072,0.21896000000000002,0.782,4.25,0.67,4.3024876525
2021-02-02 21:00:00,4.82224,0.8373200000000001,4.8943951005,0.64224,0.18732000000000001,0.669,4.18,0.65,4.2302364
2021-02-02 21:30:00,4.51,0.87,4.5931470693000005,0.72,0.21,0.75,3.79,0.66,3.8470378215
2021-02-02 22:00:00,4.21024,0.91632,4.3088006684,0.8102400000000001,0.23632000000000003,0.844,3.4,0.68,3.4673332692
2021-02-02 22:30:00,3.87976,0.9286800000000001,3.9893588708000003,0.9897600000000001,0.28868000000000005,1.031,2.89,0.64,2.9600168918
2021-02-02 23:00:00,3.64784,0.65312,3.7058470557,0.6278400000000001,0.18312,0.654,3.02,0.47000000000000003,3.0563540371
2021-02-02 23:30:00,3.35392,0.6865600000000001,3.4234695851,0.6739200000000001,0.19656,0.7020000000000001,2.68,0.49,2.7244265452
2021-02-03 00:00:00,3.18712,0.84916,3.2983035943,0.9571200000000001,0.27916,0.997,2.23,0.5700000000000001,2.3016950276
2021-02-03 00:30:00,3.33832,0.82076,3.4377357955,0.92832,0.27076,0.967,2.41,0.55,2.4719627829
2021-02-03 01:00:00,3.68032,0.8867600000000001,3.7856437497,1.12032,0.32676000000000005,1.167,2.56,0.56,2.6205342967
2021-02-03 01:30:00,3.8684000000000003,0.8862,3.9686104621,1.1184,0.3262,1.165,2.75,0.56,2.8064390248
2021-02-03 02:00:00,3.79784,0.8531200000000001,3.8924802376,1.10784,0.32312,1.154,2.69,0.53,2.7417147919
2021-02-03 02:30:00,3.7808,0.7544000000000001,3.8553298173,0.9408000000000001,0.27440000000000003,0.98,2.84,0.48,2.8802777644
2021-02-03 03:00:00,3.6875999999999998,0.6718000000000001,3.7482941453,0.8976000000000001,0.26180000000000003,0.935,2.79,0.41000000000000003,2.8199645388
2021-02-03 03:30:00,3.66496,0.6472800000000001,3.7216801582,0.7449600000000001,0.21728000000000003,0.776,2.92,0.43,2.9514911486
2021-02-03 04:00:00,3.60184,0.64512,3.6591571707,0.7718400000000001,0.22512000000000001,0.804,2.83,0.42,2.86099633
2021-02-03 04:30:00,3.58536,0.63448,3.641067316,0.73536,0.21448,0.766,2.85,0.42,2.8807811441
2021-02-03 05:00:00,3.5408,0.5694,3.5862907021,0.5808,0.1694,0.605,2.96,0.4,2.9869047524
2021-02-03 05:30:00,3.47176,0.41468000000000005,3.4964377586,0.46176000000000006,0.13468000000000002,0.481,3.01,0.28,3.0229952034
2021-02-03 06:00:00,3.36376,0.13068000000000002,3.3662974616,0.41376,0.12068000000000001,0.431,2.95,0.01,2.9500169491
2021-02-03 06:30:00,3.57728,0.12004000000000001,3.5792934778000003,0.37728,0.11004000000000001,0.393,3.2,0.01,3.200015625
2021-02-03 07:00:00,3.8316,0.1938,3.8364980125,0.3216,0.09380000000000001,0.335,3.51,0.1,3.5114242125
2021-02-03 07:30:00,4.1332,0.1626,4.1363971038,0.2832,0.0826,0.295,3.85,0.08,3.8508310790999998
2021-02-03 08:00:00,4.1984,0.1512,4.201121755,0.27840000000000004,0.08120000000000001,0.29,3.92,0.07,3.9206249502
2021-02-03 08:30:00,4.2384,0.1912,4.2427104544,0.27840000000000004,0.08120000000000001,0.29,3.96,0.11,3.9615274832000003
2021-02-03 09:00:00,4.30128,0.17204000000000003,4.3047192011,0.28128000000000003,0.08204,0.293,4.02,0.09,4.0210073365
2021-02-03 09:30:00,4.44512,0.20316,4.4497601958,0.28512000000000004,0.08316000000000001,0.297,4.16,0.12,4.1617304093
2021-02-03 10:00:00,4.33448,0.23464000000000002,4.3408262808,0.32448000000000005,0.09464,0.338,4.01,0.14,4.012443146
2021-02-03 10:30:00,4.26504,0.19772,4.2696205218,0.33504,0.09772,0.34900000000000003,3.93,0.1,3.9312720588000003
2021-02-03 11:00:00,4.14832,0.18576,4.1524770439,0.32832,0.09576000000000001,0.342,3.8200000000000003,0.09,3.8210600623
2021-02-03 11:30:00,4.2004,0.1922,4.2047950009,0.3504,0.1022,0.365,3.85,0.09,3.8510518044
2021-02-03 12:00:00,4.13376,0.21068,4.1391252457,0.41376,0.12068000000000001,0.431,3.7199999999999998,0.09,3.7210885504
2021-02-03 12:30:00,4.14824,0.31532000000000004,4.160206942,0.49824,0.14532,0.519,3.65,0.17,3.6539567594999998
2021-02-03 13:00:00,4.26256,0.29908,4.2730395037,0.44256,0.12908,0.461,3.8200000000000003,0.17,3.8237808515
2021-02-03 13:30:00,4.33368,0.27524000000000004,4.3424117032,0.22368000000000002,0.06524,0.233,4.11,0.21,4.1153614665
2021-02-03 14:00:00,4.17848,0.38164000000000003,4.1958722812,0.58848,0.17164000000000001,0.613,3.59,0.21,3.5961368161
2021-02-03 14:30:00,4.11328,0.36304000000000003,4.1292699597,0.59328,0.17304000000000003,0.618,3.52,0.19,3.5251241113000003
2021-02-03 15:00:00,4.13336,0.43848000000000004,4.15655261,0.5433600000000001,0.15848,0.5660000000000001,3.59,0.28,3.6009026646
2021-02-03 15:30:00,4.06472,0.32596,4.0777688262,0.5347200000000001,0.15596000000000002,0.557,3.5300000000000002,0.17,3.5340911137
2021-02-03 16:00:00,4.16688,0.27784000000000003,4.1761326607,0.50688,0.14784,0.528,3.66,0.13,3.6623080154
2021-02-03 16:30:00,4.52968,0.27824000000000004,4.5382175356,0.43968,0.12824000000000002,0.458,4.09,0.15,4.0927496869
2021-02-03 17:00:00,5.00728,0.37504000000000004,5.021305408,0.49728000000000006,0.14504,0.518,4.51,0.23,4.5158609367
2021-02-03 17:30:00,5.50232,0.42776000000000003,5.5189223586,0.47232,0.13776000000000002,0.492,5.03,0.29,5.0383529055
2021-02-03 18:00:00,5.77368,0.53024,5.7979768195,0.5836800000000001,0.17024,0.608,5.19,0.36,5.202470567
2021-02-03 18:30:00,5.8688,0.6334000000000001,5.902881415,0.6288,0.1834,0.655,5.24,0.45,5.2592870239
2021-02-03 19:00:00,5.6679200000000005,0.5685600000000001,5.6963652973,0.5779200000000001,0.16856000000000002,0.602,5.09,0.4,5.1056929011
2021-02-03 19:30:00,5.37136,0.5474800000000001,5.3991890687,0.47136000000000006,0.13748000000000002,0.491,4.9,0.41000000000000003,4.9171231427
2021-02-03 20:00:00,5.15088,0.55484,5.1806768091,0.53088,0.15484,0.553,4.62,0.4,4.6372836877
2021-02-03 20:30:00,5.06168,0.45924000000000004,5.0824704426,0.51168,0.14924,0.533,4.55,0.31,4.5605482127
2021-02-03 21:00:00,4.782,0.361,4.7956068438,0.552,0.161,0.5750000000000001,4.23,0.2,4.2347254929
2021-02-03 21:30:00,4.66776,0.44768,4.6891791179,0.43776000000000004,0.12768000000000002,0.456,4.23,0.32,4.2420867506
2021-02-03 22:00:00,4.36832,0.39576000000000006,4.3862108476,0.32832,0.09576000000000001,0.342,4.04,0.30000000000000004,4.051123301
2021-02-03 22:30:00,3.91592,0.27256,3.9253940439,0.38592000000000004,0.11256000000000001,0.402,3.5300000000000002,0.16,3.5336242019
2021-02-03 23:00:00,3.5526400000000002,0.09452,3.5538971566,0.39264000000000004,0.11452000000000001,0.40900000000000003,3.16,-0.02,3.1600632905
2021-02-03 23:30:00,3.28592,0.11256000000000001,3.2878473201,0.38592000000000004,0.11256000000000001,0.402,2.9,0.0,2.9
2021-02-04 00:00:00,3.04096,-0.024720000000000002,3.0410604729,0.36096,0.10528000000000001,0.376,2.68,-0.13,2.6831511325
2021-02-04 00:30:00,3.19312,0.14216,3.1962829662,0.45312,0.13216,0.47200000000000003,2.74,0.01,2.7400182481
2021-02-04 01:00:00,3.57392,0.13656000000000001,3.5765280371,0.43392000000000003,0.12656,0.452,3.14,0.01,3.1400159235
2021-02-04 01:30:00,3.81672,0.20696,3.8223270399000002,0.36672000000000005,0.10696000000000001,0.382,3.45,0.1,3.4514489711
2021-02-04 02:00:00,3.72752,0.11136000000000001,3.7291830741,0.34752000000000005,0.10136,0.362,3.38,0.01,3.3800147929
2021-02-04 02:30:00,3.68888,0.08884,3.6899496203,0.33888,0.09884000000000001,0.353,3.35,-0.01,3.3500149253
2021-02-04 03:00:00,3.64992,-0.09544000000000001,3.6511675941,0.28992,0.08456000000000001,0.302,3.36,-0.18,3.3648179743
2021-02-04 03:30:00,3.57336,0.08848,3.5744552592,0.30336,0.08848,0.316,3.27,0.0,3.27
2021-02-04 04:00:00,3.52904,0.01472,3.5290706992,0.35904,0.10472000000000001,0.374,3.17,-0.09,3.1712773452
2021-02-04 04:30:00,3.5164,0.055200000000000006,3.5168332346,0.3264,0.0952,0.34,3.19,-0.04,3.1902507738
2021-02-04 05:00:00,3.46952,0.06736,3.4701738285,0.29952,0.08736000000000001,0.312,3.17,-0.02,3.1700630909
2021-02-04 05:30:00,3.47664,0.07652,3.4774819913,0.29664,0.08652000000000001,0.309,3.18,-0.01,3.1800157232
2021-02-04 06:00:00,3.5068,0.0824,3.5077679513,0.3168,0.09240000000000001,0.33,3.19,-0.01,3.1900156739
2021-02-04 06:30:00,3.7485600000000003,0.10708000000000001,3.7500890923,0.29856000000000005,0.08708,0.311,3.45,0.02,3.4500579705
2021-02-04 07:00:00,4.04008,0.10044,4.0413283212,0.31008,0.09044,0.323,3.73,0.01,3.7300134048
2021-02-04 07:30:00,4.38736,0.14548,4.3897713152,0.32736000000000004,0.09548000000000001,0.341,4.06,0.05,4.0603078701
2021-02-04 08:00:00,4.49448,0.22464,4.5000903991,0.32448000000000005,0.09464,0.338,4.17,0.13,4.1720258868
2021-02-04 08:30:00,4.4976,0.3068,4.5080519074000005,0.29760000000000003,0.0868,0.31,4.2,0.22,4.2057579578
2021-02-04 09:00:00,4.60968,0.25324,4.6166308278,0.31968,0.09324,0.333,4.29,0.16,4.2929826461000005
2021-02-04 09:30:00,4.72824,0.32032000000000005,4.7390778006000005,0.37824,0.11032000000000002,0.394,4.35,0.21,4.3550660156
2021-02-04 10:00:00,4.62688,0.32284,4.6381293859,0.38688000000000006,0.11284000000000001,0.403,4.24,0.21,4.2451972863
2021-02-04 10:30:00,4.566,0.248,4.5727300379999996,0.336,0.098,0.35000000000000003,4.23,0.15,4.2326587389
2021-02-04 11:00:00,4.59816,0.32488,4.6096228045,0.42816000000000004,0.12488,0.446,4.17,0.2,4.1747934081
2021-02-04 11:30:00,4.78616,0.45888,4.8081075695,0.47616,0.13888,0.496,4.31,0.32,4.3218630242
2021-02-04 12:00:00,4.7918400000000005,0.48012000000000005,4.8158328252,0.41184000000000004,0.12012,0.429,4.38,0.36,4.3947696185
2021-02-04 12:30:00,5.01616,0.5838800000000001,5.0500274257,0.35616000000000003,0.10388000000000001,0.371,4.66,0.48,4.6846558038
2021-02-04 13:00:00,4.97304,0.59172,5.0081193476,0.38304000000000005,0.11172000000000001,0.399,4.59,0.48,4.6150297941
2021-02-04 13:30:00,5.1032,0.6176,5.1404357792,0.4032,0.11760000000000001,0.42,4.7,0.5,4.7265209192
2021-02-04 14:00:00,5.01784,0.54312,5.0471474716,0.38784,0.11312000000000001,0.404,4.63,0.43,4.6499247306000004
2021-02-04 14:30:00,5.08344,0.48892,5.1068977863,0.37344000000000005,0.10892,0.389,4.71,0.38,4.725304223
2021-02-04 15:00:00,4.95528,0.46404000000000006,4.9769602168,0.42528000000000005,0.12404000000000001,0.443,4.53,0.34,4.5427414630000005
2021-02-04 15:30:00,4.92872,0.45796000000000003,4.949950323,0.43872000000000005,0.12796000000000002,0.457,4.49,0.33,4.5021106161
2021-02-04 16:00:00,4.91328,0.38804000000000005,4.9285794505,0.47328000000000003,0.13804000000000002,0.493,4.44,0.25,4.4470327186
2021-02-04 16:30:00,4.99624,0.35432,5.0087879572,0.42624,0.12432000000000001,0.444,4.57,0.23,4.5757840858000005
2021-02-04 17:00:00,5.33592,0.36256000000000005,5.3482232564,0.38592000000000004,0.11256000000000001,0.402,4.95,0.25,4.9563091106
2021-02-04 17:30:00,5.6932,0.3276,5.7026176446,0.4032,0.11760000000000001,0.42,5.29,0.21,5.2941666011
2021-02-04 18:00:00,5.77416,0.25788,5.7799157260000005,0.40416,0.11788000000000001,0.421,5.37,0.14,5.3718246435
2021-02-04 18:30:00,5.66144,0.22292,5.6658270535,0.42144000000000004,0.12292000000000002,0.439,5.24,0.1,5.2409541116
2021-02-04 19:00:00,5.31304,0.20172,5.3168679690000005,0.38304000000000005,0.11172000000000001,0.399,4.93,0.09,4.9308214326
2021-02-04 19:30:00,5.18144,0.34292,5.192775231,0.42144000000000004,0.12292000000000002,0.439,4.76,0.22,4.7650813214
2021-02-04 20:00:00,4.924,0.322,4.9345172003,0.384,0.112,0.4,4.54,0.21,4.5448542331
2021-02-04 20:30:00,4.83456,0.31508,4.8448163845,0.39456,0.11508000000000002,0.41100000000000003,4.44,0.2,4.4445022218
2021-02-04 21:00:00,4.65736,0.34048,4.669788946,0.44736000000000004,0.13048,0.466,4.21,0.21,4.2152342758
2021-02-04 21:30:00,4.26736,0.25048000000000004,4.2747048552999996,0.44736000000000004,0.13048,0.466,3.8200000000000003,0.12,3.821884352
2021-02-04 22:00:00,3.95832,0.21076000000000003,3.963926967,0.44832000000000005,0.13076000000000002,0.467,3.51,0.08,3.5109115625
2021-02-04 22:30:00,3.63,0.195,3.6352338302,0.36,0.105,0.375,3.27,0.09,3.2712382976
2021-02-04 23:00:00,3.30344,0.18892,3.3088376509,0.37344000000000005,0.10892,0.389,2.93,0.08,2.9310919467
2021-02-04 23:30:00,3.16656,0.21108000000000002,3.1735874023,0.34656000000000003,0.10108,0.361,2.8200000000000003,0.11,2.8221445746000002
2021-02-05 00:00:00,2.96888,0.14884,2.9726085851,0.33888,0.09884000000000001,0.353,2.63,0.05,2.6304752422
2021-02-05 00:30:00,3.14808,0.21444000000000002,3.1553751283,0.35808,0.10444,0.373,2.79,0.11,2.7921676167
2021-02-05 01:00:00,3.56632,0.29976,3.5788956956,0.37632000000000004,0.10976000000000001,0.392,3.19,0.19,3.1956532978
2021-02-05 01:30:00,3.72304,0.31172000000000005,3.7360669427,0.38304000000000005,0.11172000000000001,0.399,3.34,0.2,3.3459826658000003
2021-02-05 02:00:00,3.6539200000000003,0.25156,3.6625692894,0.31392000000000003,0.09156,0.327,3.34,0.16,3.3438301392
2021-02-05 02:30:00,3.6166400000000003,0.12652000000000002,3.6188523319,0.29664,0.08652000000000001,0.309,3.32,0.04,3.3202409551
2021-02-05 03:00:00,3.51832,0.055760000000000004,3.5187618277,0.32832,0.09576000000000001,0.342,3.19,-0.04,3.1902507738
2021-02-05 03:30:00,3.45816,0.04988,3.4585197122,0.30816000000000004,0.08988,0.321,3.15,-0.04,3.150253958
2021-02-05 04:00:00,3.41376,0.045680000000000005,3.4140656116,0.29376,0.08568,0.306,3.12,-0.04,3.1202563997
2021-02-05 04:30:00,3.42704,0.06372,3.4276323315,0.28704,0.08372,0.299,3.14,-0.02,3.1400636936
2021-02-05 05:00:00,3.29144,0.06792000000000001,3.2921407017,0.30144000000000004,0.08792000000000001,0.314,2.99,-0.02,2.9900668889
2021-02-05 05:30:00,3.32104,0.07072,3.3217928894,0.31104000000000004,0.09072000000000001,0.324,3.01,-0.02,3.0100664444
2021-02-05 06:00:00,3.41928,0.16604000000000002,3.4233090716,0.32928,0.09604000000000001,0.343,3.09,0.07,3.0907927786
2021-02-05 06:30:00,3.7068,0.1424,3.7095342026,0.3168,0.09240000000000001,0.33,3.39,0.05,3.3903687115
2021-02-05 07:00:00,3.9843200000000003,0.15876,3.9874817366,0.30432000000000003,0.08876,0.317,3.68,0.07,3.6806657007
2021-02-05 07:30:00,4.0816,0.1438,4.0841323436,0.3216,0.09380000000000001,0.335,3.76,0.05,3.7603324321000002
2021-02-05 08:00:00,4.11584,0.09212000000000001,4.1168707777,0.31584,0.09212000000000001,0.329,3.8,0.0,3.8
2021-02-05 08:30:00,4.19512,0.12316,4.1969274714,0.28512000000000004,0.08316000000000001,0.297,3.91,0.04,3.9102045982
2021-02-05 09:00:00,4.3324,0.1282,4.3342963673,0.3024,0.0882,0.315,4.03,0.04,4.0301985063
2021-02-05 09:30:00,4.35704,0.12372000000000001,4.358796187,0.28704,0.08372,0.299,4.07,0.04,4.0701965555
2021-02-05 10:00:00,4.2633600000000005,0.20848000000000003,4.2684543338,0.30336,0.08848,0.316,3.96,0.12,3.9618177646
2021-02-05 10:30:00,4.14856,0.16708,4.1519231448,0.29856000000000005,0.08708,0.311,3.85,0.08,3.8508310790999998
2021-02-05 11:00:00,4.21144,0.18792,4.2156305341,0.30144000000000004,0.08792000000000001,0.314,3.91,0.1,3.9112785633
2021-02-05 11:30:00,4.27816,0.25988,4.2860460334,0.30816000000000004,0.08988,0.321,3.9699999999999998,0.17,3.9736381315
2021-02-05 12:00:00,4.21448,0.24464000000000002,4.2215743983,0.32448000000000005,0.09464,0.338,3.89,0.15,3.8928909566
2021-02-05 12:30:00,4.2072,0.2096,4.212417833,0.30720000000000003,0.0896,0.32,3.9,0.12,3.9018457171
2021-02-05 13:00:00,4.362,0.231,4.3681122925,0.312,0.091,0.325,4.05,0.14,4.0524190307
2021-02-05 13:30:00,4.60912,0.21016,4.6139087984,0.30912,0.09016,0.322,4.3,0.12,4.3016740927
2021-02-05 14:00:00,4.64336,0.19848000000000002,4.6476000689,0.30336,0.08848,0.316,4.34,0.11,4.3413937854
