Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-05 14:30:00,4.31168,0.18424000000000001,4.3156145333,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.92,0.07,3.9206249502
2021-02-05 15:00:00,4.00952,0.17236,4.0132229691,0.41952000000000006,0.12236000000000001,0.437,3.59,0.05,3.5903481725
2021-02-05 15:30:00,3.984,0.14200000000000002,3.9865298193000003,0.384,0.112,0.4,3.6,0.03,3.6001249978
2021-02-05 16:00:00,4.09976,0.13368000000000002,4.1019388586,0.38976000000000005,0.11368,0.406,3.71,0.02,3.710053908
2021-02-05 16:30:00,4.37168,0.13424,4.3737405501,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.98,0.02,3.9800502509
2021-02-05 17:00:00,4.662,0.196,4.6661183011,0.432,0.126,0.45,4.23,0.07,4.2305791566
2021-02-05 17:30:00,5.2012,0.2816,5.2088175242,0.45120000000000005,0.1316,0.47000000000000003,4.75,0.15,4.7523678309
2021-02-05 18:00:00,5.60144,0.28292,5.608580373,0.42144000000000004,0.12292000000000002,0.439,5.18,0.16,5.1824704534
2021-02-05 18:30:00,5.5348,0.2864,5.5422049764,0.3648,0.10640000000000001,0.38,5.17,0.18,5.1731325133
2021-02-05 19:00:00,5.35904,0.27472,5.3660768537,0.35904,0.10472000000000001,0.374,5.0,0.17,5.0028891653
2021-02-05 19:30:00,5.03096,0.28528000000000003,5.0390418931,0.36096,0.10528000000000001,0.376,4.67,0.18,4.6734676633
2021-02-05 20:00:00,4.7926400000000005,0.21452000000000002,4.7974385874,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.4,0.1,4.4011362169
2021-02-05 20:30:00,4.7362400000000004,0.22432000000000002,4.7415491982999995,0.42624,0.12432000000000001,0.444,4.31,0.1,4.3111599367
2021-02-05 21:00:00,4.50864,0.24752000000000002,4.5154291933,0.36864,0.10752,0.384,4.14,0.14,4.1423664734
2021-02-05 21:30:00,4.30672,0.18696000000000002,4.3107761714,0.36672000000000005,0.10696000000000001,0.382,3.94,0.08,3.940812099
2021-02-05 22:00:00,4.01,0.135,4.0122718004,0.36,0.105,0.375,3.65,0.03,3.6501232856
2021-02-05 22:30:00,3.65792,0.11856000000000001,3.6598408709,0.33792000000000005,0.09856000000000001,0.352,3.32,0.02,3.3200602404
2021-02-05 23:00:00,3.32392,0.10156000000000001,3.3254711847,0.31392000000000003,0.09156,0.327,3.01,0.01,3.0100166112
2021-02-05 23:30:00,3.13624,0.08932000000000001,3.1375116573,0.30624,0.08932000000000001,0.319,2.83,0.0,2.83
2021-02-06 00:00:00,2.97568,0.06624000000000001,2.9764171751,0.29568,0.08624000000000001,0.308,2.68,-0.02,2.6800746258
2021-02-06 00:30:00,3.10624,0.09932,3.1078274405,0.30624,0.08932000000000001,0.319,2.8,0.01,2.8000178571000003
2021-02-06 01:00:00,3.51856,0.09708000000000001,3.5198990042,0.29856000000000005,0.08708,0.311,3.22,0.01,3.2200155279000002
2021-02-06 01:30:00,3.7132,0.1126,3.7149068629,0.2832,0.0826,0.295,3.43,0.03,3.4301311928000002
2021-02-06 02:00:00,3.6703200000000002,0.09176000000000001,3.6714668458,0.28032,0.08176000000000001,0.292,3.39,0.01,3.3900147492
2021-02-06 02:30:00,3.68032,0.09176000000000001,3.6814637306,0.28032,0.08176000000000001,0.292,3.4,0.01,3.4000147059
2021-02-06 03:00:00,3.60936,0.10148000000000001,3.6107863133,0.27936,0.08148000000000001,0.291,3.33,0.02,3.3300600595
2021-02-06 03:30:00,3.5393600000000003,0.06148000000000001,3.539893925,0.27936,0.08148000000000001,0.291,3.26,-0.02,3.2600613491
2021-02-06 04:00:00,3.50416,0.08288000000000001,3.5051399972,0.28416,0.08288000000000001,0.296,3.22,0.0,3.22
2021-02-06 04:30:00,3.4884,0.0712,3.4891265383,0.27840000000000004,0.08120000000000001,0.29,3.21,-0.01,3.2100155763
2021-02-06 05:00:00,3.44032,0.05176000000000001,3.4407093455,0.28032,0.08176000000000001,0.292,3.16,-0.03,3.1601424019
2021-02-06 05:30:00,3.2784,-0.0088,3.2784118106,0.27840000000000004,0.08120000000000001,0.29,3.0,-0.09,3.0013496964
2021-02-06 06:00:00,3.22032,-0.00824,3.220330542,0.28032,0.08176000000000001,0.292,2.94,-0.09,2.9413772284
2021-02-06 06:30:00,3.4784,0.0412,3.4786439887,0.27840000000000004,0.08120000000000001,0.29,3.2,-0.04,3.2002499902
2021-02-06 07:00:00,3.6384,0.0712,3.6390965912,0.27840000000000004,0.08120000000000001,0.29,3.36,-0.01,3.3600148809
2021-02-06 07:30:00,3.9084000000000003,0.1012,3.9097099637,0.27840000000000004,0.08120000000000001,0.29,3.63,0.02,3.630055096
2021-02-06 08:00:00,3.8884,0.1212,3.8902884212,0.27840000000000004,0.08120000000000001,0.29,3.61,0.04,3.6102215998
2021-02-06 08:30:00,4.12032,0.12176000000000001,4.1221186785,0.28032,0.08176000000000001,0.292,3.84,0.04,3.8402083277
2021-02-06 09:00:00,4.14128,0.10204,4.142536928,0.28128000000000003,0.08204,0.293,3.86,0.02,3.8600518131
2021-02-06 09:30:00,4.23992,0.11456000000000001,4.2414673876,0.28992,0.08456000000000001,0.302,3.95,0.03,3.9501139224
2021-02-06 10:00:00,4.29088,0.11484000000000001,4.2924164989,0.29088,0.08484000000000001,0.303,4.0,0.03,4.0001124984
2021-02-06 10:30:00,4.268,0.14400000000000002,4.2704285499,0.28800000000000003,0.084,0.30000000000000004,3.98,0.06,3.9804522356
2021-02-06 11:00:00,4.20472,0.18596000000000001,4.20883017,0.29472000000000004,0.08596000000000001,0.307,3.91,0.1,3.9112785633
2021-02-06 11:30:00,4.10048,0.19764,4.1052402853,0.30048,0.08764000000000001,0.313,3.8,0.11,3.8015917719
2021-02-06 12:00:00,4.15816,0.17988,4.1620489425,0.30816000000000004,0.08988,0.321,3.85,0.09,3.8510518044
2021-02-06 12:30:00,4.08952,0.17736000000000002,4.093364191,0.29952,0.08736000000000001,0.312,3.79,0.09,3.791068451
2021-02-06 13:00:00,4.0224,0.1482,4.0251291905,0.3024,0.0882,0.315,3.7199999999999998,0.06,3.7204838395
2021-02-06 13:30:00,4.11912,0.23016000000000003,4.1255452003,0.30912,0.09016,0.322,3.81,0.14,3.8125713108
2021-02-06 14:00:00,4.22664,0.25652,4.2344171027,0.29664,0.08652000000000001,0.309,3.93,0.17,3.9336751264
2021-02-06 14:30:00,4.06352,0.24436000000000002,4.0708606707,0.32352000000000003,0.09436000000000001,0.337,3.74,0.15,3.7430068127
2021-02-06 15:00:00,3.91696,0.22828,3.9236064278000002,0.33696000000000004,0.09828,0.35100000000000003,3.58,0.13,3.5823595576000002
2021-02-06 15:30:00,3.95736,0.16548000000000002,3.9608183245,0.32736000000000004,0.09548000000000001,0.341,3.63,0.07,3.6306748684
2021-02-06 16:00:00,4.12064,0.15352000000000002,4.1234988056,0.32064000000000004,0.09352,0.334,3.8,0.06,3.8004736547
2021-02-06 16:30:00,4.56592,0.21256000000000003,4.5708650385,0.38592000000000004,0.11256000000000001,0.402,4.18,0.1,4.1811960011
2021-02-06 17:00:00,4.82216,0.21688000000000002,4.8270347005000005,0.33216,0.09688000000000001,0.34600000000000003,4.49,0.12,4.4916032772
2021-02-06 17:30:00,5.11544,0.19492,5.1191522931,0.32544,0.09492,0.339,4.79,0.1,4.7910437276
2021-02-06 18:00:00,5.3492,0.2106,5.353344095,0.37920000000000004,0.1106,0.395,4.97,0.1,4.9710059344
2021-02-06 18:30:00,5.0828,0.2404,5.0884818954,0.4128,0.12040000000000001,0.43,4.67,0.12,4.6715415015
2021-02-06 19:00:00,5.15296,0.15628,5.1553293008,0.43296,0.12628,0.451,4.72,0.03,4.720095338
2021-02-06 19:30:00,4.82536,0.19948000000000002,4.8294814836,0.37536,0.10948000000000001,0.391,4.45,0.09,4.4509100193
2021-02-06 20:00:00,4.5475200000000005,0.18636000000000003,4.5513369684,0.46752000000000005,0.13636,0.487,4.08,0.05,4.080306361
2021-02-06 20:30:00,4.36552,0.21036000000000002,4.3705853384,0.5155200000000001,0.15036000000000002,0.537,3.85,0.06,3.8504675041
2021-02-06 21:00:00,4.32192,0.16056,4.3249013862,0.48192,0.14056000000000002,0.502,3.84,0.02,3.840052083
2021-02-06 21:30:00,4.0944,0.1592,4.0974938682,0.6144000000000001,0.1792,0.64,3.48,-0.02,3.4800574708
2021-02-06 22:00:00,3.80216,0.18188000000000001,3.8065077171,0.6921600000000001,0.20188,0.721,3.11,-0.02,3.110064308
2021-02-06 22:30:00,3.50488,0.14684,3.5079546462,0.67488,0.19684000000000001,0.7030000000000001,2.83,-0.05,2.8304416616
2021-02-06 23:00:00,3.234,0.092,3.2353083315,0.624,0.182,0.65,2.61,-0.09,2.6115512631
2021-02-06 23:30:00,3.03264,0.09452,3.0341126215,0.6326400000000001,0.18452000000000002,0.659,2.4,-0.09,2.4016869072
2021-02-07 00:00:00,2.924,0.107,2.9259571084,0.744,0.217,0.775,2.18,-0.11,2.1827734651
2021-02-07 00:30:00,2.9668,0.1424,2.9702154804000003,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.17,-0.09,2.1718655575
2021-02-07 01:00:00,3.3116,0.17880000000000001,3.3164233747000003,0.9216000000000001,0.26880000000000004,0.96,2.39,-0.09,2.3916939604
2021-02-07 01:30:00,3.51304,0.20672000000000001,3.519116821,0.9830400000000001,0.28672000000000003,1.024,2.5300000000000002,-0.08,2.5312645061
2021-02-07 02:00:00,3.44336,0.23848000000000003,3.4516084367,1.02336,0.29848,1.066,2.42,-0.06,2.4207436874
2021-02-07 02:30:00,3.42008,0.22044000000000002,3.4271768265,1.03008,0.30044000000000004,1.073,2.39,-0.08,2.3913385373000002
2021-02-07 03:00:00,3.36592,0.24256000000000003,3.3746485447,1.10592,0.32256,1.152,2.26,-0.08,2.2614154859
2021-02-07 03:30:00,3.29192,0.22556,3.299638556,1.08192,0.31556,1.127,2.21,-0.09,2.21183182
2021-02-07 04:00:00,3.2672,0.22460000000000002,3.2749108385,1.1472,0.3346,1.195,2.12,-0.11,2.1228518554
2021-02-07 04:30:00,3.28088,0.17984000000000003,3.2858052286,1.13088,0.32984,1.178,2.15,-0.15,2.1552262062
2021-02-07 05:00:00,3.22296,0.19628,3.2289312473,1.15296,0.33628,1.201,2.07,-0.14,2.074728898
2021-02-07 05:30:00,3.12552,0.15036000000000002,3.1291346088,0.9955200000000001,0.29036,1.037,2.13,-0.14,2.1345959805
2021-02-07 06:00:00,3.10616,0.19388000000000002,3.1122049097,1.07616,0.31388000000000005,1.121,2.03,-0.12,2.033543705
2021-02-07 06:30:00,3.32856,0.23208,3.3366409456,1.13856,0.33208000000000004,1.186,2.19,-0.1,2.1922819162
2021-02-07 07:00:00,3.53688,0.27284,3.547388025,1.10688,0.32284,1.153,2.43,-0.05,2.4305143489
2021-02-07 07:30:00,3.7172,0.3146,3.73048911,1.1472,0.3346,1.195,2.5700000000000003,-0.02,2.5700778198
2021-02-07 08:00:00,3.75472,0.32096,3.7684131408,1.13472,0.33096000000000003,1.182,2.62,-0.01,2.6200190839
2021-02-07 08:30:00,3.8968800000000003,0.35284000000000004,3.9128212073,1.10688,0.32284,1.153,2.79,0.03,2.7901612857
2021-02-07 09:00:00,4.1148,0.39640000000000003,4.1338495377,1.0848,0.3164,1.13,3.03,0.08,3.0310559216
2021-02-07 09:30:00,4.29224,0.38732000000000005,4.3096799185,1.1222400000000001,0.32732,1.169,3.17,0.06,3.1705677725
2021-02-07 10:00:00,4.44528,0.39404000000000006,4.4627101407,1.14528,0.33404,1.193,3.3,0.06,3.3005454095
2021-02-07 10:30:00,4.55544,0.44992000000000004,4.5776043516,1.16544,0.33992000000000006,1.214,3.39,0.11,3.3917841912
2021-02-07 11:00:00,4.4508,0.46440000000000003,4.4749623462,1.1808,0.34440000000000004,1.23,3.27,0.12,3.2722010941
2021-02-07 11:30:00,4.4568,0.39740000000000003,4.4744824282,1.1568,0.33740000000000003,1.205,3.3,0.06,3.3005454095
2021-02-07 12:00:00,4.77912,0.35516000000000003,4.792298676,1.14912,0.33516,1.197,3.63,0.02,3.630055096
2021-02-07 12:30:00,5.0928,0.5104000000000001,5.1183122218,1.1328,0.3304,1.18,3.96,0.18,3.9640887982
2021-02-07 13:00:00,5.27008,0.5854400000000001,5.3024978265,1.15008,0.33544,1.198,4.12,0.25,4.1275779823
2021-02-07 13:30:00,5.29744,0.5559200000000001,5.3265296019,1.11744,0.32592000000000004,1.164,4.18,0.23,4.1863229689
2021-02-07 14:00:00,5.20136,0.5674800000000001,5.2322250907,1.19136,0.34748,1.241,4.01,0.22,4.0160303784
2021-02-07 14:30:00,5.2564,0.5002,5.280145926,1.1664,0.3402,1.215,4.09,0.16,4.0931283879
2021-02-07 15:00:00,5.23256,0.45908000000000004,5.2526601451,1.16256,0.33908000000000005,1.211,4.07,0.12,4.0717686575
2021-02-07 15:30:00,5.22888,0.47384000000000004,5.2503057435,1.17888,0.34384000000000003,1.228,4.05,0.13,4.0520858826
2021-02-07 16:00:00,5.26392,0.6065600000000001,5.2987516266,1.15392,0.33656,1.202,4.11,0.27,4.1188590653
2021-02-07 16:30:00,5.50392,0.47656000000000004,5.5245130826,1.15392,0.33656,1.202,4.35,0.14,4.3522522905
2021-02-07 17:00:00,5.71392,0.65656,5.7515174346,1.15392,0.33656,1.202,4.5600000000000005,0.32,4.5712142807
2021-02-07 17:30:00,6.15152,0.6583600000000001,6.1866498365,1.09152,0.31836000000000003,1.137,5.06,0.34,5.0714100603
2021-02-07 18:00:00,6.2892,0.6306,6.3207351629,1.0992,0.3206,1.145,5.19,0.31,5.1992499459
2021-02-07 18:30:00,6.07064,0.69352,6.1101260216,1.04064,0.30352,1.084,5.03,0.39,5.0450966294
2021-02-07 19:00:00,5.75232,0.69276,5.7938848625,1.07232,0.31276000000000004,1.117,4.68,0.38,4.6954020062
2021-02-07 19:30:00,5.66864,0.7475200000000001,5.7177150681,1.08864,0.31752,1.134,4.58,0.43,4.6001413022
2021-02-07 20:00:00,5.4092,0.6606000000000001,5.4493886813,1.0992,0.3206,1.145,4.31,0.34,4.3233898737
2021-02-07 20:30:00,5.37728,0.8100400000000001,5.4379504411,1.09728,0.32004000000000005,1.143,4.28,0.49,4.3079577528
2021-02-07 21:00:00,5.23784,0.7031200000000001,5.2848221919,1.10784,0.32312,1.154,4.13,0.38,4.1474449966
2021-02-07 21:30:00,4.94576,0.64668,4.9878589595000005,1.08576,0.31668,1.131,3.86,0.33,3.8740805361
2021-02-07 22:00:00,4.5176,0.6168,4.5595122545999995,1.0176,0.2968,1.06,3.5,0.32,3.5145981278000002
2021-02-07 22:30:00,4.13248,0.58864,4.1741930957,1.0924800000000001,0.31864000000000003,1.138,3.04,0.27,3.0519665791
2021-02-07 23:00:00,3.85504,0.6427200000000001,3.9082505549,1.17504,0.34272,1.224,2.68,0.30000000000000004,2.6967387712
2021-02-07 23:30:00,3.64344,0.6689200000000001,3.7043365128,1.09344,0.31892000000000004,1.139,2.55,0.35000000000000003,2.5739075352
2021-02-08 00:00:00,3.45216,0.64688,3.5122446384,1.05216,0.30688000000000004,1.096,2.4,0.34,2.4239636961
2021-02-08 00:30:00,3.56328,0.47804,3.5952032766,0.9532800000000001,0.27804,0.993,2.61,0.2,2.6176516193
2021-02-08 01:00:00,4.08232,0.68276,4.1390213578,1.07232,0.31276000000000004,1.117,3.01,0.37,3.0326556019
2021-02-08 01:30:00,4.38024,0.7363200000000001,4.4416967028,1.05024,0.30632000000000004,1.094,3.33,0.43,3.3576479863
2021-02-08 02:00:00,4.3196,0.7028,4.3763994333,0.9696,0.2828,1.01,3.35,0.42,3.3762257034
2021-02-08 02:30:00,4.2348,0.6364000000000001,4.2823516904,1.0848,0.3164,1.13,3.15,0.32,3.1662122481
2021-02-08 03:00:00,4.07112,0.40116,4.0908370048,0.8611200000000001,0.25116,0.897,3.21,0.15,3.2135027618
2021-02-08 03:30:00,4.01856,0.42208,4.0406652918,0.89856,0.26208000000000004,0.936,3.12,0.16,3.1240998704
2021-02-08 04:00:00,4.05544,0.46992000000000006,4.0825749718,0.92544,0.26992000000000005,0.964,3.13,0.2,3.1363832674
2021-02-08 04:30:00,4.05432,0.33376,4.0680347098,0.66432,0.19376000000000002,0.6920000000000001,3.39,0.14,3.3928896239
2021-02-08 05:00:00,3.98792,0.32856,4.0014319437,0.5779200000000001,0.16856000000000002,0.602,3.41,0.16,3.413751602
2021-02-08 05:30:00,3.98792,0.33856,4.0022654585,0.5779200000000001,0.16856000000000002,0.602,3.41,0.17,3.414234907
2021-02-08 06:00:00,4.0988,0.2184,4.1046144764,0.5088,0.1484,0.53,3.59,0.07,3.5906823864
2021-02-08 06:30:00,4.32768,0.21224,4.3328812585,0.48768000000000006,0.14224,0.508,3.84,0.07,3.8406379678
2021-02-08 07:00:00,4.70312,0.32716,4.7144852741,0.5731200000000001,0.16716,0.597,4.13,0.16,4.1330981116
2021-02-08 07:30:00,4.92096,0.37028000000000005,4.934871285,0.72096,0.21028000000000002,0.751,4.2,0.16,4.2030465141
2021-02-08 08:00:00,5.14944,0.36692,5.1624957724,0.7094400000000001,0.20692000000000002,0.739,4.44,0.16,4.4428819476
2021-02-08 08:30:00,5.22088,0.47484000000000004,5.2424289218,0.77088,0.22484,0.803,4.45,0.25,4.4570169396
2021-02-08 09:00:00,5.39632,0.55976,5.4252742603,0.8563200000000001,0.24976,0.892,4.54,0.31,4.5505713927
2021-02-08 09:30:00,5.33264,0.49452,5.3555204602,0.8726400000000001,0.25452,0.909,4.46,0.24,4.4664527312
2021-02-08 10:00:00,5.41864,0.6075200000000001,5.4525902102,0.8486400000000001,0.24752000000000002,0.884,4.57,0.36,4.5841575017
2021-02-08 10:30:00,5.37456,0.68508,5.4180466775,0.8745600000000001,0.25508000000000003,0.911,4.5,0.43,4.5204977602
2021-02-08 11:00:00,5.44616,0.7288800000000001,5.4947178999,0.9561600000000001,0.27888,0.996,4.49,0.45,4.5124937673000005
2021-02-08 11:30:00,5.43616,0.76888,5.4902652031,0.9561600000000001,0.27888,0.996,4.48,0.49,4.5067172088
2021-02-08 12:00:00,5.38432,0.7287600000000001,5.4334144881,0.78432,0.22876000000000002,0.8170000000000001,4.6,0.5,4.6270941205
2021-02-08 12:30:00,5.50288,0.8058400000000001,5.5615704976,0.8428800000000001,0.24584000000000003,0.878,4.66,0.56,4.6935274581
2021-02-08 13:00:00,5.3696,0.7678,5.4242161646,0.8496,0.24780000000000002,0.885,4.52,0.52,4.549813183
2021-02-08 13:30:00,5.52168,0.6842400000000001,5.5639135867,0.8716800000000001,0.25424,0.908,4.65,0.43,4.6698393977
2021-02-08 14:00:00,5.60992,0.7445600000000001,5.6591140649,0.76992,0.22456,0.802,4.84,0.52,4.8678537365
2021-02-08 14:30:00,5.47312,0.7771600000000001,5.5280213639,0.8131200000000001,0.23716,0.847,4.66,0.54,4.6911832196
2021-02-08 15:00:00,5.34344,0.72892,5.3929282769,0.8534400000000001,0.24892000000000003,0.889,4.49,0.48,4.5155841261
2021-02-08 15:30:00,5.4276800000000005,0.5572400000000001,5.4562099117,0.60768,0.17724,0.633,4.82,0.38,4.8349560494
2021-02-08 16:00:00,5.54456,0.58508,5.5753443122,0.63456,0.18508000000000002,0.661,4.91,0.4,4.9262663347
2021-02-08 16:30:00,5.65008,0.54044,5.6758681627000005,0.55008,0.16044,0.5730000000000001,5.1,0.38,5.1141372684
2021-02-08 17:00:00,5.92888,0.57884,5.9570692291,0.5788800000000001,0.16884000000000002,0.603,5.35,0.41000000000000003,5.3656872812
2021-02-08 17:30:00,6.39728,0.57504,6.4230726603,0.49728000000000006,0.14504,0.518,5.9,0.43,5.9156487387
2021-02-08 18:00:00,6.6292,0.5756,6.6541421686,0.49920000000000003,0.1456,0.52,6.13,0.43,6.1450630591
2021-02-08 18:30:00,6.42728,0.47504,6.4448111842,0.49728000000000006,0.14504,0.518,5.93,0.33,5.9391750269
2021-02-08 19:00:00,6.19896,0.5192800000000001,6.2206717322,0.40896000000000005,0.11928000000000001,0.426,5.79,0.4,5.803800479
2021-02-08 19:30:00,5.95,0.6900000000000001,5.98987479,0.48,0.14,0.5,5.47,0.55,5.4975812863
2021-02-08 20:00:00,5.81744,0.6909200000000001,5.8583255799,0.51744,0.15092,0.539,5.3,0.54,5.3274384088
2021-02-08 20:30:00,5.75624,0.6243200000000001,5.7899977893,0.42624,0.12432000000000001,0.444,5.33,0.5,5.3534007883
2021-02-08 21:00:00,5.5888,0.6684,5.6286271861,0.5088,0.1484,0.53,5.08,0.52,5.1065448201
2021-02-08 21:30:00,5.31376,0.63568,5.351647821,0.53376,0.15568,0.556,4.78,0.48,4.8040399664999995
2021-02-08 22:00:00,5.0516,0.5888,5.085798659,0.44160000000000005,0.1288,0.46,4.61,0.46,4.6328932645
2021-02-08 22:30:00,4.54288,0.59084,4.5811407531,0.48288000000000003,0.14084000000000002,0.503,4.06,0.45,4.0848622988
2021-02-08 23:00:00,4.03264,0.45952000000000004,4.0587367493,0.5126400000000001,0.14952000000000001,0.534,3.52,0.31,3.5336242019
2021-02-08 23:30:00,3.67152,0.31336,3.684868193,0.49152000000000007,0.14336000000000002,0.512,3.18,0.17,3.1845407832
2021-02-09 00:00:00,3.52184,0.29012000000000004,3.5337694605000003,0.41184000000000004,0.12012,0.429,3.11,0.17,3.1146428367
2021-02-09 00:30:00,3.72624,0.36432000000000003,3.7440076923000003,0.42624,0.12432000000000001,0.444,3.3,0.24,3.308715763
2021-02-09 01:00:00,4.09904,0.34472,4.1135095478,0.35904,0.10472000000000001,0.374,3.74,0.24,3.7476926235
2021-02-09 01:30:00,4.3104,0.4022,4.3291238144,0.3504,0.1022,0.365,3.96,0.30000000000000004,3.9713473784
2021-02-09 02:00:00,4.276,0.378,4.2926751566,0.336,0.098,0.35000000000000003,3.94,0.28,3.9499367084
2021-02-09 02:30:00,4.28544,0.31492000000000003,4.2969955318,0.32544,0.09492,0.339,3.96,0.22,3.966106403
2021-02-09 03:00:00,4.316,0.318,4.3276991578,0.336,0.098,0.35000000000000003,3.98,0.22,3.9860757645
2021-02-09 03:30:00,4.2473600000000005,0.31548000000000004,4.2590602954,0.32736000000000004,0.09548000000000001,0.341,3.92,0.22,3.9261686158
2021-02-09 04:00:00,4.2164,0.3552,4.2313350139,0.3264,0.0952,0.34,3.89,0.26,3.8986792635
2021-02-09 04:30:00,4.17984,0.23912000000000003,4.1866741932,0.33984000000000003,0.09912000000000001,0.354,3.84,0.14,3.8425512358000002
2021-02-09 05:00:00,4.0404,0.2422,4.0476527766,0.3504,0.1022,0.365,3.69,0.14,3.6926548715000003
2021-02-09 05:30:00,4.04184,0.19012,4.04630896,0.41184000000000004,0.12012,0.429,3.63,0.07,3.6306748684
2021-02-09 06:00:00,4.1576,0.2018,4.1624945646,0.4176,0.1218,0.435,3.74,0.08,3.7408555171
2021-02-09 06:30:00,4.4583200000000005,0.26076000000000005,4.4659392069,0.44832000000000005,0.13076000000000002,0.467,4.01,0.13,4.0121066785
2021-02-09 07:00:00,4.76912,0.25516,4.7759409753,0.42912000000000006,0.12516000000000002,0.447,4.34,0.13,4.3419465681
2021-02-09 07:30:00,4.93832,0.29076,4.946872325,0.44832000000000005,0.13076000000000002,0.467,4.49,0.16,4.4928498751
2021-02-09 08:00:00,5.07272,0.29496,5.0812881831,0.46272,0.13496000000000002,0.482,4.61,0.16,4.612775737
2021-02-09 08:30:00,5.11624,0.25432000000000005,5.1225570177,0.42624,0.12432000000000001,0.444,4.69,0.13,4.6918013598
2021-02-09 09:00:00,5.2372,0.30460000000000004,5.2460504191,0.4272,0.1246,0.445,4.8100000000000005,0.18,4.8133668051
2021-02-09 09:30:00,5.27776,0.30768,5.286720874,0.43776000000000004,0.12768000000000002,0.456,4.84,0.18,4.8433459509
2021-02-09 10:00:00,5.29392,0.40656000000000003,5.3095084518,0.43392000000000003,0.12656,0.452,4.86,0.28,4.8680591615
2021-02-09 10:30:00,5.33616,0.6988800000000001,5.3817317659,0.47616,0.13888,0.496,4.86,0.56,4.8921569885
2021-02-09 11:00:00,5.31936,0.7014800000000001,5.3654137771,0.51936,0.15148,0.541,4.8,0.55,4.8314076624
2021-02-09 11:30:00,5.2007200000000005,0.49896,5.2246004249,0.5107200000000001,0.14896,0.532,4.69,0.35000000000000003,4.703041569
2021-02-09 12:00:00,5.13144,0.63292,5.1703253476,0.66144,0.19292,0.6890000000000001,4.47,0.44,4.4916032772
2021-02-09 12:30:00,5.08688,0.6478400000000001,5.1279669266,0.7468800000000001,0.21784,0.778,4.34,0.43,4.3612498209
2021-02-09 13:00:00,5.2376,0.6718000000000001,5.2805084036,0.6576000000000001,0.1918,0.685,4.58,0.48,4.6050841469
2021-02-09 13:30:00,5.4618400000000005,0.6801200000000001,5.5040221111,0.6518400000000001,0.19012,0.679,4.8100000000000005,0.49,4.8348940009
2021-02-09 14:00:00,5.54848,0.6216400000000001,5.5831950171999996,0.58848,0.17164000000000001,0.613,4.96,0.45,4.9803714721
2021-02-09 14:30:00,5.23184,0.62012,5.268462641,0.6518400000000001,0.19012,0.679,4.58,0.43,4.6001413022
2021-02-09 15:00:00,5.27464,0.6355200000000001,5.3127876675,0.70464,0.20552,0.734,4.57,0.43,4.5901851814
2021-02-09 15:30:00,5.20992,0.5595600000000001,5.2398829949,0.64992,0.18956,0.677,4.5600000000000005,0.37,4.5749863388000005
2021-02-09 16:00:00,5.45864,0.55252,5.4865316002,0.7286400000000001,0.21252000000000001,0.759,4.73,0.34,4.7422041289
2021-02-09 16:30:00,5.77672,0.5169600000000001,5.7998053071,0.60672,0.17696,0.632,5.17,0.34,5.181167822
2021-02-09 17:00:00,5.97952,0.5473600000000001,6.004520164,0.53952,0.15736,0.562,5.44,0.39,5.4539618627
2021-02-09 17:30:00,6.33544,0.5449200000000001,6.3588314807,0.56544,0.16492,0.589,5.77,0.38,5.7824994596
2021-02-09 18:00:00,6.52192,0.48556000000000005,6.539970107,0.60192,0.17556000000000002,0.627,5.92,0.31,5.9281109976
2021-02-09 18:30:00,6.44392,0.49156000000000005,6.4626415807,0.5539200000000001,0.16156,0.577,5.89,0.33,5.8992372388
2021-02-09 19:00:00,6.42104,0.8007200000000001,6.4707733077,0.5510400000000001,0.16072,0.5740000000000001,5.87,0.64,5.9047861943
2021-02-09 19:30:00,6.06256,0.7740800000000001,6.1117782682,0.5625600000000001,0.16408,0.586,5.5,0.61,5.5337238818
2021-02-09 20:00:00,5.94864,0.8675200000000001,6.0115645884,0.6086400000000001,0.17752,0.634,5.34,0.6900000000000001,5.3843941163
2021-02-09 20:30:00,5.9364,0.8552000000000001,5.9976838863,0.5664,0.1652,0.59,5.37,0.6900000000000001,5.4141481324
2021-02-09 21:00:00,5.66504,0.8077200000000001,5.7223325489,0.57504,0.16772,0.599,5.09,0.64,5.1300779721
2021-02-09 21:30:00,5.40256,0.66408,5.4432211787,0.5625600000000001,0.16408,0.586,4.84,0.5,4.865757906
2021-02-09 22:00:00,5.07448,0.6446400000000001,5.1152622611,0.5644800000000001,0.16464,0.588,4.51,0.48,4.5354713096
2021-02-09 22:30:00,4.57456,0.58008,4.6111920368,0.51456,0.15008000000000002,0.536,4.06,0.43,4.082707435
2021-02-09 23:00:00,4.15872,0.55296,4.1953208221,0.55872,0.16296000000000002,0.582,3.6,0.39,3.6210633797
2021-02-09 23:30:00,3.93504,0.57772,3.9772226742,0.57504,0.16772,0.599,3.36,0.41000000000000003,3.3849224511
2021-02-10 00:00:00,3.77552,0.5703600000000001,3.8183585217,0.5155200000000001,0.15036000000000002,0.537,3.26,0.42,3.2869438693
2021-02-10 00:30:00,3.91448,0.5946400000000001,3.9593876294,0.5644800000000001,0.16464,0.588,3.35,0.43,3.3774842709
2021-02-10 01:00:00,4.35128,0.58204,4.3900351024,0.5212800000000001,0.15204,0.543,3.83,0.43,3.8540627914
2021-02-10 01:30:00,4.54784,0.6081200000000001,4.588317622,0.5078400000000001,0.14812,0.529,4.04,0.46,4.0661037862
2021-02-10 02:00:00,4.49776,0.5476800000000001,4.5309820569,0.43776000000000004,0.12768000000000002,0.456,4.06,0.42,4.0816663264
2021-02-10 02:30:00,4.5208,0.5344,4.5522759143,0.46080000000000004,0.13440000000000002,0.48,4.06,0.4,4.0796568483
2021-02-10 03:00:00,4.5760000000000005,0.553,4.6092933298,0.456,0.133,0.47500000000000003,4.12,0.42,4.1413524361
2021-02-10 03:30:00,4.43656,0.54608,4.4700411631,0.46656000000000003,0.13608,0.486,3.9699999999999998,0.41000000000000003,3.9911151324
2021-02-10 04:00:00,4.44696,0.5432800000000001,4.4800230357,0.45696000000000003,0.13328,0.47600000000000003,3.99,0.41000000000000003,4.0110098479
2021-02-10 04:30:00,4.39784,0.5781200000000001,4.4356757546,0.5078400000000001,0.14812,0.529,3.89,0.43,3.9136939073
2021-02-10 05:00:00,4.37216,0.54188,4.4056119893,0.45216000000000006,0.13188,0.47100000000000003,3.92,0.41000000000000003,3.941383006
2021-02-10 05:30:00,4.47176,0.5546800000000001,4.5060301153,0.46176000000000006,0.13468000000000002,0.481,4.01,0.42,4.0319350193
2021-02-10 06:00:00,4.3576,0.33180000000000004,4.3702138392,0.4176,0.1218,0.435,3.94,0.21,3.9455924777
2021-02-10 06:30:00,4.47912,0.20516,4.4838160756,0.42912000000000006,0.12516000000000002,0.447,4.05,0.08,4.0507900464
2021-02-10 07:00:00,4.74544,0.18992,4.7492389285000005,0.44544000000000006,0.12992,0.464,4.3,0.06,4.3004185843
2021-02-10 07:30:00,5.10544,0.30992000000000003,5.1148380229,0.44544000000000006,0.12992,0.464,4.66,0.18,4.6634750991
2021-02-10 08:00:00,5.1603200000000005,0.29676,5.1688460027,0.40032,0.11676,0.417,4.76,0.18,4.7634021455
2021-02-10 08:30:00,5.2936,0.38480000000000003,5.3075674277000005,0.3936,0.1148,0.41000000000000003,4.9,0.27,4.9074331376
2021-02-10 09:00:00,5.62744,0.60592,5.659966431,0.39744,0.11592000000000001,0.41400000000000003,5.23,0.49,5.2529039588
2021-02-10 09:30:00,5.77112,0.8011600000000001,5.8264640564,0.38112,0.11116000000000001,0.397,5.39,0.6900000000000001,5.4339856459
2021-02-10 10:00:00,5.59304,0.7617200000000001,5.6446712748,0.38304000000000005,0.11172000000000001,0.399,5.21,0.65,5.2503904617
2021-02-10 10:30:00,5.44992,0.53956,5.4765639775,0.40992,0.11956000000000001,0.427,5.04,0.42,5.0574697231
2021-02-10 11:00:00,5.50168,0.61424,5.5358624983,0.39168000000000003,0.11424000000000001,0.40800000000000003,5.11,0.5,5.1344035681
2021-02-10 11:30:00,5.4592,0.6906,5.502707788,0.37920000000000004,0.1106,0.395,5.08,0.58,5.1130030315
2021-02-10 12:00:00,5.30344,0.58892,5.3360380996,0.37344000000000005,0.10892,0.389,4.93,0.48,4.9533120233000005
2021-02-10 12:30:00,5.3246400000000005,0.7705200000000001,5.3801015046,0.34464,0.10052000000000001,0.359,4.98,0.67,5.0248681575
2021-02-10 13:00:00,5.16784,0.7331200000000001,5.219581899,0.38784,0.11312000000000001,0.404,4.78,0.62,4.8200414936
2021-02-10 13:30:00,5.24416,0.7478800000000001,5.2972198935,0.40416,0.11788000000000001,0.421,4.84,0.63,4.8808298475
2021-02-10 14:00:00,5.3052,0.8386,5.3710703775,0.4752,0.1386,0.495,4.83,0.7000000000000001,4.8804610438000005
2021-02-10 14:30:00,5.16632,0.79476,5.2270934371,0.49632000000000004,0.14476,0.517,4.67,0.65,4.7150185578
2021-02-10 15:00:00,5.17296,0.7912800000000001,5.2331290066000005,0.31296,0.09128000000000001,0.326,4.86,0.7000000000000001,4.9101527471
2021-02-10 15:30:00,5.326,0.733,5.3762035862,0.456,0.133,0.47500000000000003,4.87,0.6000000000000001,4.906821782
2021-02-10 16:00:00,5.46896,0.69928,5.5134849233,0.40896000000000005,0.11928000000000001,0.426,5.06,0.58,5.0931326313
2021-02-10 16:30:00,5.58176,0.65968,5.6206069423,0.34176,0.09968,0.356,5.24,0.56,5.2698387072
2021-02-10 17:00:00,5.94864,0.6575200000000001,5.984868453,0.36864,0.10752,0.384,5.58,0.55,5.6070402174
2021-02-10 17:30:00,6.43192,0.8655600000000001,6.4898989977,0.36192,0.10556000000000001,0.377,6.07,0.76,6.1173932357
2021-02-10 18:00:00,6.61616,0.77388,6.6612659007,0.35616000000000003,0.10388000000000001,0.371,6.26,0.67,6.2957525364
2021-02-10 18:30:00,6.59648,0.7756400000000001,6.6419248565,0.39648000000000005,0.11564,0.41300000000000003,6.2,0.66,6.2350300721
2021-02-10 19:00:00,6.5188,0.7534000000000001,6.562192088,0.38880000000000003,0.1134,0.405,6.13,0.64,6.1633189111
2021-02-10 19:30:00,6.17344,0.76892,6.2211413262,0.37344000000000005,0.10892,0.389,5.8,0.66,5.8374309418
2021-02-10 20:00:00,5.97032,0.7667600000000001,6.0193555967,0.40032,0.11676,0.417,5.57,0.65,5.6077981419
2021-02-10 20:30:00,5.94152,0.77336,5.991639642,0.49152000000000007,0.14336000000000002,0.512,5.45,0.63,5.4862920083
2021-02-10 21:00:00,5.7304,0.7472000000000001,5.7789092396,0.47040000000000004,0.13720000000000002,0.49,5.26,0.61,5.2952525908
2021-02-10 21:30:00,5.52552,0.6653600000000001,5.5654357601,0.39552000000000004,0.11536,0.41200000000000003,5.13,0.55,5.1593991898
2021-02-10 22:00:00,5.21536,0.5594800000000001,5.2452833861,0.37536,0.10948000000000001,0.391,4.84,0.45,4.8608744069
2021-02-10 22:30:00,4.84184,0.5901200000000001,4.877669136,0.41184000000000004,0.12012,0.429,4.43,0.47000000000000003,4.4548625119
2021-02-10 23:00:00,4.4544,0.5542,4.4887433654,0.4944,0.1442,0.515,3.96,0.41000000000000003,3.9811681703
2021-02-10 23:30:00,4.10288,0.5308400000000001,4.1370781235,0.48288000000000003,0.14084000000000002,0.503,3.62,0.39,3.6409476788
2021-02-11 00:00:00,3.94312,0.5421600000000001,3.9802176825,0.45312,0.13216,0.47200000000000003,3.49,0.41000000000000003,3.5140005692000003
2021-02-11 00:30:00,4.124,0.522,4.1569050987,0.384,0.112,0.4,3.74,0.41000000000000003,3.762406145
2021-02-11 01:00:00,4.40592,0.45256,4.4291016696,0.38592000000000004,0.11256000000000001,0.402,4.02,0.34,4.0343524883
2021-02-11 01:30:00,4.614,0.482,4.6391076728,0.384,0.112,0.4,4.23,0.37,4.2461511984
2021-02-11 02:00:00,4.5936,0.4948,4.6201718583,0.3936,0.1148,0.41000000000000003,4.2,0.38,4.2171554394
2021-02-11 02:30:00,4.59592,0.46256,4.6191387076,0.38592000000000004,0.11256000000000001,0.402,4.21,0.35000000000000003,4.2245236418
2021-02-11 03:00:00,4.62984,0.49912000000000006,4.6566661036,0.33984000000000003,0.09912000000000001,0.354,4.29,0.4,4.3086076637
2021-02-11 03:30:00,4.5576,0.5018,4.5851413282,0.4176,0.1218,0.435,4.14,0.38,4.1574030355
2021-02-11 04:00:00,4.46256,0.43908,4.4841089416,0.44256,0.12908,0.461,4.02,0.31,4.0319350193
2021-02-11 04:30:00,4.5750399999999996,0.49272000000000005,4.6014958437,0.45504000000000006,0.13272,0.47400000000000003,4.12,0.36,4.1356982482
2021-02-11 05:00:00,4.39832,0.46076000000000006,4.4223883366,0.44832000000000005,0.13076000000000002,0.467,3.95,0.33,3.9637608404
2021-02-11 05:30:00,4.4068,0.33740000000000003,4.4196973878,0.4368,0.1274,0.455,3.9699999999999998,0.21,3.9755502764
2021-02-11 06:00:00,4.44624,0.24432,4.452947608,0.42624,0.12432000000000001,0.444,4.02,0.12,4.021790646
2021-02-11 06:30:00,4.58656,0.17608000000000001,4.5899386488000005,0.46656000000000003,0.13608,0.486,4.12,0.04,4.1201941702
2021-02-11 07:00:00,4.9784,0.2912,4.9869092633,0.5184,0.1512,0.54,4.46,0.14,4.4621967684
2021-02-11 07:30:00,5.27456,0.35008,5.2861648858,0.51456,0.15008000000000002,0.536,4.76,0.2,4.7641998279
2021-02-11 08:00:00,5.29384,0.34112000000000003,5.3048190167,0.48384000000000005,0.14112000000000002,0.504,4.8100000000000005,0.2,4.8141562085
2021-02-11 08:30:00,5.40392,0.42156000000000005,5.4203380153000005,0.5539200000000001,0.16156,0.577,4.85,0.26,4.8569640723
2021-02-11 09:00:00,5.43768,0.52724,5.4631809232,0.60768,0.17724,0.633,4.83,0.35000000000000003,4.8426645558
2021-02-11 09:30:00,5.50552,0.49036,5.5273143026,0.5155200000000001,0.15036000000000002,0.537,4.99,0.34,5.0015697536
2021-02-11 10:00:00,5.30208,0.54144,5.3296537974,0.6220800000000001,0.18144000000000002,0.648,4.68,0.36,4.6938257317000005
2021-02-11 10:30:00,5.286,0.618,5.3220033822,0.8160000000000001,0.23800000000000002,0.85,4.47,0.38,4.4861230478
2021-02-11 11:00:00,5.19536,0.7094800000000001,5.2435796361,0.8553600000000001,0.24948,0.891,4.34,0.46,4.3643097965
2021-02-11 11:30:00,5.13912,0.8251600000000001,5.2049441303,0.90912,0.26516,0.9470000000000001,4.23,0.56,4.2669075453
2021-02-11 12:00:00,5.39304,0.8217200000000001,5.4552822292,1.10304,0.32172,1.149,4.29,0.5,4.319039245
2021-02-11 12:30:00,5.60488,0.83684,5.6670081172,0.91488,0.26684,0.9530000000000001,4.69,0.5700000000000001,4.7245105567
2021-02-11 13:00:00,5.55848,0.82164,5.6188781976,0.8284800000000001,0.24164000000000002,0.863,4.73,0.58,4.7654275779
2021-02-11 13:30:00,5.68384,0.8711200000000001,5.7502075789,0.72384,0.21112000000000003,0.754,4.96,0.66,5.0037186172
2021-02-11 14:00:00,5.81504,0.97272,5.8958353437,0.6950400000000001,0.20272,0.724,5.12,0.77,5.1775766532
2021-02-11 14:30:00,5.75072,0.9389600000000001,5.8268710643,0.75072,0.21896000000000002,0.782,5.0,0.72,5.0515740121
2021-02-11 15:00:00,5.70656,0.97108,5.7885942508,0.8265600000000001,0.24108000000000002,0.861,4.88,0.73,4.934298329
2021-02-11 15:30:00,5.70024,0.9763200000000001,5.7832462164,1.05024,0.30632000000000004,1.094,4.65,0.67,4.6980208599
2021-02-11 16:00:00,5.57456,0.9200800000000001,5.6499793274,0.9945600000000001,0.29008,1.036,4.58,0.63,4.6231266476
2021-02-11 16:30:00,5.71624,0.8493200000000001,5.7789916248,0.78624,0.22932000000000002,0.8190000000000001,4.93,0.62,4.9688328609
2021-02-11 17:00:00,5.92872,0.9229600000000001,6.0001313319,0.7987200000000001,0.23296000000000003,0.8320000000000001,5.13,0.6900000000000001,5.1761955141
2021-02-11 17:30:00,6.42904,0.8247200000000001,6.48172187,0.8390400000000001,0.24472000000000002,0.874,5.59,0.58,5.6200088968
2021-02-11 18:00:00,6.72792,0.75356,6.769989675,0.6979200000000001,0.20356000000000002,0.727,6.03,0.55,6.0550309661
2021-02-11 18:30:00,6.62544,0.7849200000000001,6.6717729728,0.80544,0.23492000000000002,0.839,5.82,0.55,5.8459302083
2021-02-11 19:00:00,6.426,0.713,6.4654346335,0.6960000000000001,0.203,0.725,5.73,0.51,5.7526515625
2021-02-11 19:30:00,6.3756,0.8458,6.4314580773,0.7056,0.2058,0.735,5.67,0.64,5.7060056081
2021-02-11 20:00:00,6.1156,0.8758,6.1779923114,0.7056,0.2058,0.735,5.41,0.67,5.4513301129
2021-02-11 20:30:00,6.1776,0.9118,6.244527284,0.6576000000000001,0.1918,0.685,5.52,0.72,5.5667584823
2021-02-11 21:00:00,6.02344,0.9289200000000001,6.0946469791,0.6134400000000001,0.17892000000000002,0.639,5.41,0.75,5.4617396496
2021-02-11 21:30:00,5.6984,0.9562,5.7780689681,0.6384000000000001,0.1862,0.665,5.06,0.77,5.1182516546
2021-02-11 22:00:00,5.38448,0.92964,5.4641426958,0.6844800000000001,0.19964,0.713,4.7,0.73,4.7563536454
2021-02-11 22:30:00,4.80504,0.85272,4.8801168838,0.6950400000000001,0.20272,0.724,4.11,0.65,4.1610815902
2021-02-11 23:00:00,4.3943200000000004,0.6237600000000001,4.4383696106,0.66432,0.19376000000000002,0.6920000000000001,3.73,0.43,3.7547037167
2021-02-11 23:30:00,4.1632,0.6776,4.2179824561,0.6432,0.18760000000000002,0.67,3.52,0.49,3.5539414739
2021-02-12 00:00:00,3.98048,0.6026400000000001,4.0258410301,0.6604800000000001,0.19264,0.6880000000000001,3.32,0.41000000000000003,3.3452204711
2021-02-12 00:30:00,4.14512,0.6481600000000001,4.1954893874,0.64512,0.18816000000000002,0.672,3.5,0.46,3.5300991486999997
2021-02-12 01:00:00,4.56816,0.7148800000000001,4.6237581252,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.9,0.52,3.9345139471
2021-02-12 01:30:00,4.79464,0.6105200000000001,4.833353639,0.58464,0.17052,0.609,4.21,0.44,4.232930427
2021-02-12 02:00:00,4.7004,0.6122000000000001,4.7401001044,0.5904,0.17220000000000002,0.615,4.11,0.44,4.1334852123
2021-02-12 02:30:00,4.72832,0.6207600000000001,4.7688943163,0.68832,0.20076000000000002,0.717,4.04,0.42,4.0617730119
2021-02-12 03:00:00,4.66816,0.63488,4.7111347253,0.6681600000000001,0.19488000000000003,0.6960000000000001,4.0,0.44,4.0241272346
2021-02-12 03:30:00,4.54,0.535,4.5714138951,0.6000000000000001,0.17500000000000002,0.625,3.94,0.36,3.9564125164
2021-02-12 04:00:00,4.46528,0.43904000000000004,4.486811964,0.5452800000000001,0.15904000000000001,0.5680000000000001,3.92,0.28,3.9299872773
2021-02-12 04:30:00,4.51024,0.48632000000000003,4.5363831408,0.5702400000000001,0.16632000000000002,0.594,3.94,0.32,3.9529735643
2021-02-12 05:00:00,4.4972,0.5346000000000001,4.528863544,0.6672,0.19460000000000002,0.6950000000000001,3.83,0.34,3.845061768
2021-02-12 05:30:00,4.41016,0.44088000000000005,4.4321424165,0.62016,0.18088,0.646,3.79,0.26,3.7989077378
2021-02-12 06:00:00,4.352,0.231,4.3581263176,0.552,0.161,0.5750000000000001,3.8,0.07,3.8006446822
2021-02-12 06:30:00,4.57584,0.23212000000000002,4.5817236276,0.55584,0.16212000000000001,0.579,4.02,0.07,4.0206094065
2021-02-12 07:00:00,4.88808,0.29444000000000004,4.8969399629,0.5980800000000001,0.17444,0.623,4.29,0.12,4.2916779935000005
2021-02-12 07:30:00,5.12616,0.25388,5.1324430245,0.59616,0.17388,0.621,4.53,0.08,4.5307063467
2021-02-12 08:00:00,5.21352,0.25436000000000003,5.2197212378,0.56352,0.16436,0.587,4.65,0.09,4.6508708862
2021-02-12 08:30:00,5.40176,0.35968000000000006,5.4137215296,0.58176,0.16968000000000003,0.606,4.82,0.19,4.8237433597
2021-02-12 09:00:00,5.3964,0.3552,5.4080772923,0.5664,0.1652,0.59,4.83,0.19,4.8337356154
2021-02-12 09:30:00,5.45472,0.40096000000000004,5.4694368266,0.6547200000000001,0.19096000000000002,0.682,4.8,0.21,4.8045915539
2021-02-12 10:00:00,5.3004,0.43720000000000003,5.3184005114,0.7104,0.20720000000000002,0.74,4.59,0.23,4.5957589145
2021-02-12 10:30:00,5.10472,0.49096000000000006,5.1282753436,0.8947200000000001,0.26096,0.932,4.21,0.23,4.2162779795
2021-02-12 11:00:00,5.15504,0.6277200000000001,5.1931175415,1.05504,0.30772000000000005,1.099,4.1,0.32,4.1124688449
2021-02-12 11:30:00,5.30776,0.76768,5.3629887936,1.1577600000000001,0.33768000000000004,1.206,4.15,0.43,4.1722176357
2021-02-12 12:00:00,5.52672,0.7869600000000001,5.5824671965,1.08672,0.31696,1.1320000000000001,4.44,0.47000000000000003,4.4648068267
2021-02-12 12:30:00,5.42456,0.7300800000000001,5.4734694664,0.9945600000000001,0.29008,1.036,4.43,0.44,4.4517973898
2021-02-12 13:00:00,5.49032,0.7717600000000001,5.5442968175,1.00032,0.29176,1.042,4.49,0.48,4.5155841261
2021-02-12 13:30:00,5.65016,0.8408800000000001,5.7123889223,1.10016,0.32088,1.146,4.55,0.52,4.579617888
2021-02-12 14:00:00,5.6476,0.8318000000000001,5.7085266926,1.1376,0.33180000000000004,1.185,4.51,0.5,4.5376315408
2021-02-12 14:30:00,5.4827200000000005,0.59996,5.5154483589000005,0.8227200000000001,0.23996,0.857,4.66,0.36,4.6738848937
2021-02-12 15:00:00,5.3612,0.5466,5.3889922063,0.8112,0.2366,0.845,4.55,0.31,4.5605482127
2021-02-12 15:30:00,5.28824,0.6203200000000001,5.3244980233,1.09824,0.32032000000000005,1.1440000000000001,4.19,0.30000000000000004,4.2007261277
2021-02-12 16:00:00,5.46936,0.64148,5.5068498618,0.9993600000000001,0.29148,1.041,4.47,0.35000000000000003,4.4836815230000004
2021-02-12 16:30:00,5.78136,0.85748,5.8446039558,0.9513600000000001,0.27748,0.991,4.83,0.58,4.8646993741
2021-02-12 17:00:00,6.12376,0.88568,6.1874765131,1.01376,0.29568,1.056,5.11,0.59,5.1439479002
2021-02-12 17:30:00,6.55096,0.97528,6.6231599709,1.08096,0.31528,1.126,5.47,0.66,5.5096733115
2021-02-12 18:00:00,6.83312,0.98716,6.9040577779,1.05312,0.30716000000000004,1.097,5.78,0.68,5.8198625413
2021-02-12 18:30:00,6.9032800000000005,0.99304,6.9743389077,1.07328,0.31304000000000004,1.118,5.83,0.68,5.8695229789
2021-02-12 19:00:00,6.75088,0.8848400000000001,6.8086211967,0.77088,0.22484,0.803,5.98,0.66,6.0163111622
2021-02-12 19:30:00,6.48744,0.8259200000000001,6.5398028716,0.63744,0.18592,0.664,5.85,0.64,5.8849044172
2021-02-12 20:00:00,6.09584,0.77212,6.1445451093,0.55584,0.16212000000000001,0.579,5.54,0.61,5.5734818561
2021-02-12 20:30:00,6.20592,0.8425600000000001,6.2628548123,0.62592,0.18256000000000003,0.652,5.58,0.66,5.6188966889
2021-02-12 21:00:00,5.93016,0.68088,5.9691201362,0.62016,0.18088,0.646,5.31,0.5,5.3334885394
2021-02-12 21:30:00,5.62568,0.6912400000000001,5.6679880205,0.65568,0.19124000000000002,0.683,4.97,0.5,4.9950875868
2021-02-12 22:00:00,5.33808,0.6194400000000001,5.3739002596,0.71808,0.20944000000000002,0.748,4.62,0.41000000000000003,4.6381569616
2021-02-12 22:30:00,4.89632,0.79476,4.9604025038,0.9763200000000001,0.28476,1.017,3.92,0.51,3.9530368073
2021-02-12 23:00:00,4.40776,0.5626800000000001,4.4435297906,1.03776,0.30268,1.081,3.37,0.26,3.3800147929
2021-02-12 23:30:00,4.02096,0.45528,4.0466528391,1.08096,0.31528,1.126,2.94,0.14,2.9433314458
2021-02-13 00:00:00,3.8436,0.45480000000000004,3.8704139314,1.1136,0.32480000000000003,1.16,2.73,0.13,2.7330934854
2021-02-13 00:30:00,4.07768,0.5972400000000001,4.1211854848,1.08768,0.31724,1.133,2.99,0.28,3.0030817505
2021-02-13 01:00:00,4.4684800000000005,0.69664,4.5224573851,0.9484800000000001,0.27664,0.988,3.52,0.42,3.544968265
2021-02-13 01:30:00,4.68128,0.6820400000000001,4.7307040702,1.00128,0.29204,1.043,3.68,0.39,3.7006080581000003
2021-02-13 02:00:00,4.63248,0.67364,4.6812030291,0.9724800000000001,0.28364,1.013,3.66,0.39,3.6807200383
2021-02-13 02:30:00,4.65288,0.61084,4.6928048969,0.9628800000000001,0.28084000000000003,1.003,3.69,0.33,3.7047267106
2021-02-13 03:00:00,4.65184,0.64512,4.6963597818,1.01184,0.29512000000000005,1.054,3.64,0.35000000000000003,3.6567882083
2021-02-13 03:30:00,4.56776,0.52268,4.5975673785,1.03776,0.30268,1.081,3.5300000000000002,0.22,3.53684888
2021-02-13 04:00:00,4.47656,0.42608,4.4967914784000005,0.9465600000000001,0.27608000000000005,0.986,3.5300000000000002,0.15,3.5331855315
2021-02-13 04:30:00,4.36264,0.24952000000000002,4.369769788,0.7526400000000001,0.21952000000000002,0.784,3.61,0.03,3.6101246516
2021-02-13 05:00:00,4.2912,0.29660000000000003,4.3014380154000005,0.8112,0.2366,0.845,3.48,0.06,3.4805172028999998
2021-02-13 05:30:00,4.1512,0.2766,4.1604049082,0.8112,0.2366,0.845,3.34,0.04,3.3402395124
2021-02-13 06:00:00,4.1356,0.26080000000000003,4.1438151503,0.8256,0.24080000000000001,0.86,3.31,0.02,3.3100604224
2021-02-13 06:30:00,4.34376,0.23568000000000003,4.350148963,0.7737600000000001,0.22568000000000002,0.806,3.5700000000000003,0.01,3.5700140056
2021-02-13 07:00:00,4.55488,0.30184,4.5648701186,0.79488,0.23184000000000002,0.8280000000000001,3.76,0.07,3.7606515393
2021-02-13 07:30:00,4.75584,0.36212000000000005,4.7696063779,1.03584,0.30212,1.079,3.7199999999999998,0.06,3.7204838395
2021-02-13 08:00:00,4.66664,0.37652,4.6818048016,1.01664,0.29652,1.059,3.65,0.08,3.6508766071
2021-02-13 08:30:00,4.7647200000000005,0.40596000000000004,4.7819828732000005,1.01472,0.29596,1.057,3.75,0.11,3.7516129864
2021-02-13 09:00:00,4.9416,0.4838,4.9652263795,1.0416,0.3038,1.085,3.9,0.18,3.9041516364
2021-02-13 09:30:00,5.2052,0.4736,5.2267010628,1.0752,0.3136,1.12,4.13,0.16,4.1330981116
2021-02-13 10:00:00,5.18488,0.45184,5.2045307185,1.03488,0.30184,1.078,4.15,0.15,4.1527099586
2021-02-13 10:30:00,5.0992,0.3906,5.1141381483,1.0992,0.3206,1.145,4.0,0.07,4.0006124531
2021-02-13 11:00:00,5.06752,0.35136,5.0796862895,1.06752,0.31136,1.112,4.0,0.04,4.000199995
2021-02-13 11:30:00,5.0232,0.42760000000000004,5.0413668781,1.1232,0.3276,1.17,3.9,0.1,3.9012818406000003
2021-02-13 12:00:00,4.85056,0.40808000000000005,4.8676957177,1.09056,0.31808000000000003,1.1360000000000001,3.76,0.09,3.7610769734
2021-02-13 12:30:00,5.03344,0.51892,5.0601182002,1.09344,0.31892000000000004,1.139,3.94,0.2,3.9450728764000003
2021-02-13 13:00:00,5.1296,0.5078,5.1546733165,1.0896,0.3178,1.135,4.04,0.19,4.044465354
2021-02-13 13:30:00,5.43944,0.45692000000000005,5.4585972007,0.9494400000000001,0.27692,0.989,4.49,0.18,4.4936065693
2021-02-13 14:00:00,5.4184,0.5012,5.4415310346,0.9984000000000001,0.2912,1.04,4.42,0.21,4.4249858757
2021-02-13 14:30:00,5.2118400000000005,0.41012000000000004,5.2279512813,0.8918400000000001,0.26012,0.929,4.32,0.15,4.3226033822
2021-02-13 15:00:00,5.2816,0.4888,5.3041704347,0.9216000000000001,0.26880000000000004,0.96,4.36,0.22,4.3655469302
2021-02-13 15:30:00,5.35128,0.43704000000000004,5.3690969073,0.8812800000000001,0.25704000000000005,0.918,4.47,0.18,4.4736226931
2021-02-13 16:00:00,5.41544,0.39492000000000005,5.4298206416,0.80544,0.23492000000000002,0.839,4.61,0.16,4.612775737
2021-02-13 16:30:00,5.5308,0.3644,5.5427913545,0.7008,0.2044,0.73,4.83,0.16,4.8326493769
2021-02-13 17:00:00,5.77224,0.39232000000000006,5.7855569827,0.76224,0.22232000000000002,0.794,5.01,0.17,5.0128834018
2021-02-13 17:30:00,6.02632,0.36476000000000003,6.0373489712,0.7363200000000001,0.21476,0.767,5.29,0.15,5.2921262268
2021-02-13 18:00:00,6.28384,0.44612,6.299656197,0.84384,0.24612000000000003,0.879,5.44,0.2,5.4436752291
2021-02-13 18:30:00,6.09264,0.34452000000000005,6.1023729974,0.6326400000000001,0.18452000000000002,0.659,5.46,0.16,5.4623438193
2021-02-13 19:00:00,5.98144,0.32292000000000004,5.9901503988,0.66144,0.19292,0.6890000000000001,5.32,0.13,5.3215881088
2021-02-13 19:30:00,5.88672,0.36196,5.897837519,0.72672,0.21196,0.757,5.16,0.15,5.1621797722
2021-02-13 20:00:00,5.57568,0.31624,5.5846410091,0.77568,0.22624000000000002,0.808,4.8,0.09,4.8008436759
2021-02-13 20:30:00,5.3988,0.2884,5.4064975724,0.7488,0.2184,0.78,4.65,0.07,4.6505268519000005
2021-02-13 21:00:00,5.19024,0.30632000000000004,5.1992714105,0.8102400000000001,0.23632000000000003,0.844,4.38,0.07,4.380559325
2021-02-13 21:30:00,4.87976,0.27868000000000004,4.8877111412000005,0.7497600000000001,0.21868,0.781,4.13,0.06,4.1304358124
2021-02-13 22:00:00,4.61512,0.22816000000000003,4.6207563883,0.64512,0.18816000000000002,0.672,3.9699999999999998,0.04,3.9702015062
2021-02-13 22:30:00,4.24264,0.24452000000000002,4.2496804821,0.8726400000000001,0.25452,0.909,3.37,-0.01,3.3700148368000002
2021-02-13 23:00:00,3.86192,0.13056,3.8641262919,0.72192,0.21056000000000002,0.752,3.14,-0.08,3.141018943
2021-02-13 23:30:00,3.55312,0.05716,3.5535797444,0.5731200000000001,0.16716,0.597,2.98,-0.11,2.9820295102000003
2021-02-14 00:00:00,3.3084,0.0862,3.3095227753,0.6384000000000001,0.1862,0.665,2.67,-0.1,2.6718720029
2021-02-14 00:30:00,3.51952,0.13236,3.5220079784,0.6595200000000001,0.19236,0.687,2.86,-0.06,2.8606293014
2021-02-14 01:00:00,3.92856,0.23208,3.935409102,0.89856,0.26208000000000004,0.936,3.03,-0.03,3.0301485112
2021-02-14 01:30:00,4.01336,0.25848000000000004,4.0216750739,1.02336,0.29848,1.066,2.99,-0.04,2.9902675466
2021-02-14 02:00:00,3.96096,0.21028000000000002,3.9665377598,0.96096,0.28028000000000003,1.001,3.0,-0.07,3.0008165555
2021-02-14 02:30:00,3.80376,0.13068000000000002,3.8060041251000003,0.8937600000000001,0.26068,0.931,2.91,-0.13,2.9129023327
2021-02-14 03:00:00,3.718,0.209,3.7238696271,1.1280000000000001,0.329,1.175,2.59,-0.12,2.5927784325000003
2021-02-14 03:30:00,3.71984,0.19912000000000002,3.7251655534,1.05984,0.30912,1.104,2.66,-0.11,2.6622734645
2021-02-14 04:00:00,3.7279999999999998,0.249,3.7363063310999998,1.1280000000000001,0.329,1.175,2.6,-0.08,2.6012304781
2021-02-14 04:30:00,3.77392,0.21656000000000003,3.7801283575999998,1.15392,0.33656,1.202,2.62,-0.12,2.6227466519
2021-02-14 05:00:00,3.81088,0.21984,3.8172157393,1.13088,0.32984,1.178,2.68,-0.11,2.6822565127
2021-02-14 05:30:00,3.73248,0.19364,3.7374996187000002,0.9724800000000001,0.28364,1.013,2.76,-0.09,2.7614670014
2021-02-14 06:00:00,3.76256,0.12908,3.7647734859,0.6825600000000001,0.19908,0.711,3.08,-0.07,3.0807953519
2021-02-14 06:30:00,4.02024,0.13632000000000002,4.0225505342,0.5702400000000001,0.16632000000000002,0.594,3.45,-0.03,3.4501304323
2021-02-14 07:00:00,4.18712,0.22916000000000003,4.193386245,0.7171200000000001,0.20916,0.747,3.47,0.02,3.4700576364
2021-02-14 07:30:00,4.30096,0.34528000000000003,4.3147972374,1.08096,0.31528,1.126,3.22,0.03,3.2201397485
