Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-14 08:00:00,4.25976,0.34368000000000004,4.273601666,1.10976,0.32368,1.156,3.15,0.02,3.1500634914
2021-02-14 08:30:00,4.46112,0.33116,4.4733945276,1.10112,0.32116,1.147,3.36,0.01,3.3600148809
2021-02-14 09:00:00,4.73032,0.45676000000000005,4.7523212223,1.12032,0.32676000000000005,1.167,3.61,0.13,3.6123399619
2021-02-14 09:30:00,4.86664,0.44152,4.8866271394,1.13664,0.33152000000000004,1.184,3.73,0.11,3.7316216314
2021-02-14 10:00:00,4.9572,0.36460000000000004,4.9705900052,1.1472,0.3346,1.195,3.81,0.03,3.8101181084
2021-02-14 10:30:00,5.01968,0.39824000000000004,5.0354525517,1.15968,0.33824000000000004,1.208,3.86,0.06,3.8604662931
2021-02-14 11:00:00,5.06104,0.39572,5.076486994,1.15104,0.33572,1.199,3.91,0.06,3.910460331
2021-02-14 11:30:00,5.132,0.406,5.1480345764,1.152,0.336,1.2,3.98,0.07,3.9806155303
2021-02-14 12:00:00,5.33432,0.46376000000000006,5.3544414461,1.14432,0.33376,1.192,4.19,0.13,4.1920162213
2021-02-14 12:30:00,5.54392,0.50656,5.5670146398,1.15392,0.33656,1.202,4.39,0.17,4.3932903387
2021-02-14 13:00:00,5.61432,0.5937600000000001,5.6456301685,1.14432,0.33376,1.192,4.47,0.26,4.4775551365
2021-02-14 13:30:00,5.86336,0.6834800000000001,5.9030615277,1.14336,0.33348000000000005,1.191,4.72,0.35000000000000003,4.7329589054
2021-02-14 14:00:00,5.80432,0.6337600000000001,5.8388168665,1.14432,0.33376,1.192,4.66,0.30000000000000004,4.6696466676
2021-02-14 14:30:00,5.6199200000000005,0.5695600000000001,5.6487077637,1.12992,0.32956,1.177,4.49,0.24,4.4964096788
2021-02-14 15:00:00,5.63184,0.51012,5.6548955959,1.13184,0.33012,1.179,4.5,0.18,4.5035985612000005
2021-02-14 15:30:00,5.382,0.386,5.3958243114,1.152,0.336,1.2,4.23,0.05,4.230295498
2021-02-14 16:00:00,5.31144,0.41292,5.3274663584,1.14144,0.33292000000000005,1.189,4.17,0.08,4.1707673155
2021-02-14 16:30:00,5.48432,0.41376,5.4999057446,1.14432,0.33376,1.192,4.34,0.08,4.3407372646
2021-02-14 17:00:00,5.7476,0.4418,5.7645548831,1.1376,0.33180000000000004,1.185,4.61,0.11,4.6113121777
2021-02-14 17:30:00,5.99072,0.54396,6.0153652092,1.11072,0.32396,1.157,4.88,0.22,4.8849564993
2021-02-14 18:00:00,6.15144,0.64292,6.1849462568,1.14144,0.33292000000000005,1.189,5.01,0.31,5.0195816559
2021-02-14 18:30:00,6.32016,0.8508800000000001,6.3771795647000005,1.10016,0.32088,1.146,5.22,0.53,5.2468371425
2021-02-14 19:00:00,6.1392,1.0106,6.2218236073,1.0992,0.3206,1.145,5.04,0.6900000000000001,5.0870128759
2021-02-14 19:30:00,5.60616,0.8238800000000001,5.6663752257999995,1.07616,0.31388000000000005,1.121,4.53,0.51,4.5586182117
2021-02-14 20:00:00,5.36424,0.68332,5.407586985,1.07424,0.31332000000000004,1.119,4.29,0.37,4.3059261489
2021-02-14 20:30:00,5.22416,0.6978800000000001,5.2705677303,1.12416,0.32788,1.171,4.1,0.37,4.1166612686
2021-02-14 21:00:00,5.23808,0.78444,5.2964920655,1.07808,0.31444000000000005,1.123,4.16,0.47000000000000003,4.1864662903
2021-02-14 21:30:00,5.00544,0.8149200000000001,5.0713434315,1.04544,0.30492,1.089,3.96,0.51,3.9927058494
2021-02-14 22:00:00,4.68808,0.8244400000000001,4.7600205252,1.07808,0.31444000000000005,1.123,3.61,0.51,3.6458469524
2021-02-14 22:30:00,4.20776,0.79268,4.2817736745,1.03776,0.30268,1.081,3.17,0.49,3.2076471128
2021-02-14 23:00:00,3.8670400000000003,0.7637200000000001,3.9417339586,1.00704,0.29372000000000004,1.049,2.86,0.47000000000000003,2.8983616061
2021-02-14 23:30:00,3.58696,0.7732800000000001,3.6693656127,0.9369600000000001,0.27328,0.976,2.65,0.5,2.696757312
2021-02-15 00:00:00,3.46792,0.7085600000000001,3.5395658491,0.8179200000000001,0.23856000000000002,0.852,2.65,0.47000000000000003,2.6913565353
2021-02-15 00:30:00,3.58312,0.6921600000000001,3.6493608207,0.9331200000000001,0.27216,0.972,2.65,0.42,2.6830765923
2021-02-15 01:00:00,3.8324800000000003,0.65864,3.8886642437,0.85248,0.24864000000000003,0.888,2.98,0.41000000000000003,3.0080724725
2021-02-15 01:30:00,3.95744,0.62592,4.0066329006,0.8774400000000001,0.25592000000000004,0.914,3.08,0.37,3.1021444196
2021-02-15 02:00:00,3.91048,0.40764000000000006,3.931669391,0.7804800000000001,0.22764,0.8130000000000001,3.13,0.18,3.1351714467
2021-02-15 02:30:00,3.9668,0.27240000000000003,3.9761418486,0.5568000000000001,0.16240000000000002,0.58,3.41,0.11,3.4117737322
2021-02-15 03:00:00,3.9699999999999998,0.47000000000000003,3.9977243527,0.48,0.14,0.5,3.49,0.33,3.5055670012
2021-02-15 03:30:00,3.94552,0.46536000000000005,3.9728689885,0.39552000000000004,0.11536,0.41200000000000003,3.55,0.35000000000000003,3.5672117963
2021-02-15 04:00:00,3.86736,0.32548000000000005,3.8810321565,0.32736000000000004,0.09548000000000001,0.341,3.54,0.23,3.5474638828
2021-02-15 04:30:00,3.7800000000000002,0.155,3.7831765753,0.36,0.105,0.375,3.42,0.05,3.4203654775
2021-02-15 05:00:00,3.64704,0.08872000000000001,3.6481189674000003,0.40704,0.11872,0.424,3.24,-0.03,3.2401388859
2021-02-15 05:30:00,3.66176,0.11468,3.6635553497,0.46176000000000006,0.13468000000000002,0.481,3.2,-0.02,3.2000624994
2021-02-15 06:00:00,3.72296,0.03628,3.7231367689,0.43296,0.12628,0.451,3.29,-0.09,3.2912307728
2021-02-15 06:30:00,4.0464,0.06520000000000001,4.0469252526,0.3264,0.0952,0.34,3.7199999999999998,-0.03,3.7201209658
2021-02-15 07:00:00,4.218,0.17400000000000002,4.2215873792,0.28800000000000003,0.084,0.30000000000000004,3.93,0.09,3.9310303993
2021-02-15 07:30:00,4.43712,0.11916000000000002,4.4387197479000005,0.23712000000000003,0.06916,0.247,4.2,0.05,4.2002976085
2021-02-15 08:00:00,4.5108,0.1544,4.5134417023,0.22080000000000002,0.0644,0.23,4.29,0.09,4.2909439521
2021-02-15 08:30:00,4.6156,0.26580000000000004,4.6232470191,0.22560000000000002,0.0658,0.23500000000000001,4.39,0.2,4.3945534472
2021-02-15 09:00:00,4.96536,0.48448,4.9889398473,0.25536000000000003,0.07448,0.266,4.71,0.41000000000000003,4.727811333
2021-02-15 09:30:00,4.93696,0.43328000000000005,4.9559363999,0.21696000000000001,0.06328,0.226,4.72,0.37,4.7344799081
2021-02-15 10:00:00,4.8452,0.43860000000000005,4.8650110997,0.23520000000000002,0.06860000000000001,0.245,4.61,0.37,4.624824321
2021-02-15 10:30:00,4.7278400000000005,0.42312000000000005,4.746735889,0.38784,0.11312000000000001,0.404,4.34,0.31,4.3510573428
2021-02-15 11:00:00,4.42192,0.45056,4.4448150468,0.48192,0.14056000000000002,0.502,3.94,0.31,3.9521766155
2021-02-15 11:30:00,4.31712,0.46916,4.3425379906,0.47712000000000004,0.13916,0.497,3.84,0.33,3.8541536036
2021-02-15 12:00:00,4.22008,0.47044,4.2462205548,0.55008,0.16044,0.5730000000000001,3.67,0.31,3.6830693721000003
2021-02-15 12:30:00,4.3988,0.5434,4.4322370198,0.6288,0.1834,0.655,3.77,0.36,3.7871493237
2021-02-15 13:00:00,4.3488,0.7284,4.4093795482,0.9888,0.2884,1.03,3.36,0.44,3.3886870614
2021-02-15 13:30:00,4.40104,0.6357200000000001,4.4467171037,0.9110400000000001,0.26572,0.9490000000000001,3.49,0.37,3.5095583768000003
2021-02-15 14:00:00,4.4132,0.6976,4.4679950761,0.8832000000000001,0.2576,0.92,3.5300000000000002,0.44,3.5573164043
2021-02-15 14:30:00,4.39816,0.7548800000000001,4.4624718711,0.9081600000000001,0.26488,0.9460000000000001,3.49,0.49,3.5242304124
2021-02-15 15:00:00,4.45816,0.69488,4.5119894503,0.6681600000000001,0.19488000000000003,0.6960000000000001,3.79,0.5,3.822839259
2021-02-15 15:30:00,4.3836,0.6898000000000001,4.4375413238,0.7536,0.21980000000000002,0.785,3.63,0.47000000000000003,3.6603005341
2021-02-15 16:00:00,4.46984,0.62912,4.5138964986,0.57984,0.16912000000000002,0.604,3.89,0.46,3.9171035217
2021-02-15 16:30:00,4.71296,0.6412800000000001,4.7563885459,0.55296,0.16128,0.5760000000000001,4.16,0.48,4.1876007451
2021-02-15 17:00:00,5.2216000000000005,0.6538,5.2623721837,0.5616,0.1638,0.585,4.66,0.49,4.6856909843
2021-02-15 17:30:00,5.64832,0.7657600000000001,5.6999918596,0.56832,0.16576000000000002,0.592,5.08,0.6000000000000001,5.1153103523
2021-02-15 18:00:00,5.79616,0.65388,5.8329263496,0.59616,0.17388,0.621,5.2,0.48,5.2221068545
2021-02-15 18:30:00,5.7716,0.6238,5.8052125715,0.5616,0.1638,0.585,5.21,0.46,5.2302676796
2021-02-15 19:00:00,5.49688,0.6428400000000001,5.5343412435,0.6268800000000001,0.18284,0.653,4.87,0.46,4.8916766042
2021-02-15 19:30:00,5.30992,0.64456,5.3488978304,0.5299200000000001,0.15456,0.552,4.78,0.49,4.8050494274
2021-02-15 20:00:00,5.10328,0.6630400000000001,5.1461722474,0.59328,0.17304000000000003,0.618,4.51,0.49,4.5365405322
2021-02-15 20:30:00,5.02128,0.61204,5.0584430213,0.5212800000000001,0.15204,0.543,4.5,0.46,4.5234500107999995
2021-02-15 21:00:00,4.76368,0.49524,4.7893537977000005,0.46368000000000004,0.13524,0.483,4.3,0.36,4.3150434529
2021-02-15 21:30:00,4.5436,0.5598000000000001,4.5779555481,0.5136000000000001,0.14980000000000002,0.535,4.03,0.41000000000000003,4.0508023897
2021-02-15 22:00:00,4.25296,0.6312800000000001,4.2995561631,0.55296,0.16128,0.5760000000000001,3.7,0.47000000000000003,3.7297318938
2021-02-15 22:30:00,3.87224,0.6173200000000001,3.9211384316,0.64224,0.18732000000000001,0.669,3.23,0.43,3.2584965859
2021-02-15 23:00:00,3.50536,0.60448,3.5570978058,0.73536,0.21448,0.766,2.77,0.39,2.7973201461
2021-02-15 23:30:00,3.3088800000000003,0.55884,3.3557397098,0.5788800000000001,0.16884000000000002,0.603,2.73,0.39,2.7577164466
2021-02-16 00:00:00,3.18816,0.50988,3.2286749294,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.64,0.35000000000000003,2.6630996977
2021-02-16 00:30:00,3.3608000000000002,0.7044,3.4338252722,0.9408000000000001,0.27440000000000003,0.98,2.42,0.43,2.4579056125
2021-02-16 01:00:00,3.70344,0.76392,3.7814073571,0.9734400000000001,0.28392,1.014,2.73,0.48,2.7718766206
2021-02-16 01:30:00,3.9380800000000002,0.80944,4.0204063476,0.95808,0.27944,0.998,2.98,0.53,3.0267639485
2021-02-16 02:00:00,3.85984,0.75412,3.9328185567,0.9398400000000001,0.27412000000000003,0.979,2.92,0.48,2.9591890781
2021-02-16 02:30:00,3.81272,0.68996,3.8746456096,0.8227200000000001,0.23996,0.857,2.99,0.45,3.0236732628
2021-02-16 03:00:00,3.73016,0.69088,3.7936010333,0.86016,0.25088000000000005,0.896,2.87,0.44,2.9035323315
2021-02-16 03:30:00,3.66832,0.6107600000000001,3.7188169355,0.68832,0.20076000000000002,0.717,2.98,0.41000000000000003,3.0080724725
2021-02-16 04:00:00,3.50656,0.6010800000000001,3.5577043441000002,0.8265600000000001,0.24108000000000002,0.861,2.68,0.36,2.7040710050000003
2021-02-16 04:30:00,3.46896,0.5392800000000001,3.5106276362,0.8889600000000001,0.25928,0.926,2.58,0.28,2.5951493213
2021-02-16 05:00:00,3.31968,0.43324,3.3478309694,1.03968,0.30324,1.083,2.2800000000000002,0.13,2.2837031331
2021-02-16 05:30:00,3.24672,0.31196,3.261672853,0.96672,0.28196000000000004,1.007,2.2800000000000002,0.03,2.2801973599
2021-02-16 06:00:00,3.21032,0.12176000000000001,3.2126282076,1.00032,0.29176,1.042,2.21,-0.17,2.2165288178
2021-02-16 06:30:00,3.51456,0.16008,3.5182037462,0.9945600000000001,0.29008,1.036,2.52,-0.13,2.5233509467
2021-02-16 07:00:00,3.82344,0.32892000000000005,3.8375619604,0.8534400000000001,0.24892000000000003,0.889,2.9699999999999998,0.08,2.9710772457
2021-02-16 07:30:00,4.00112,0.26116,4.009634123,0.62112,0.18116000000000002,0.647,3.38,0.08,3.380946613
2021-02-16 08:00:00,4.00344,0.19892,4.0083788494,0.37344000000000005,0.10892,0.389,3.63,0.09,3.6311155311
2021-02-16 08:30:00,4.12032,0.30676000000000003,4.1317234419,0.40032,0.11676,0.417,3.7199999999999998,0.19,3.7248489902
2021-02-16 09:00:00,4.28992,0.31956,4.3018056906,0.40992,0.11956000000000001,0.427,3.88,0.2,3.8851512197
2021-02-16 09:30:00,0.38616000000000006,0.11688000000000001,0.40346063,0.38016000000000005,0.11088,0.396,0.006,0.006,0.008485281400000001
2021-02-16 10:00:00,4.38936,0.30648000000000003,4.400046727,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.99,0.19,3.9945212479
2021-02-16 10:30:00,4.1904,0.2972,4.2009260884,0.47040000000000004,0.13720000000000002,0.49,3.7199999999999998,0.16,3.7234392704
2021-02-16 11:00:00,4.2144,0.3342,4.2276301872,0.4944,0.1442,0.515,3.7199999999999998,0.19,3.7248489902
2021-02-16 11:30:00,4.24144,0.33292000000000005,4.2544857504,0.42144000000000004,0.12292000000000002,0.439,3.8200000000000003,0.21,3.8257678968
2021-02-16 12:00:00,4.32256,0.41908,4.3428277654,0.44256,0.12908,0.461,3.88,0.29,3.8908225351
2021-02-16 12:30:00,4.32856,0.47708000000000006,4.3547717506,0.53856,0.15708000000000003,0.561,3.79,0.32,3.8034852438
2021-02-16 13:00:00,4.45712,0.5241600000000001,4.4878349346,0.5971200000000001,0.17416,0.622,3.86,0.35000000000000003,3.8758353938
2021-02-16 13:30:00,4.59672,0.48696000000000006,4.6224414328,0.60672,0.17696,0.632,3.99,0.31,4.0020244877
2021-02-16 14:00:00,4.55432,0.52876,4.5849119730000005,0.54432,0.15876,0.5670000000000001,4.01,0.37,4.0270336477
2021-02-16 14:30:00,4.52848,0.45664000000000005,4.5514449574,0.46848000000000006,0.13664,0.488,4.06,0.32,4.0725913127
2021-02-16 15:00:00,4.53608,0.50844,4.5644860609,0.6460800000000001,0.18844000000000002,0.673,3.89,0.32,3.9031397618
2021-02-16 15:30:00,4.1908,0.4494,4.2148268054999996,0.5808,0.1694,0.605,3.61,0.28,3.6208424434
2021-02-16 16:00:00,4.13272,0.28996000000000005,4.1428796024,0.58272,0.16996000000000003,0.607,3.55,0.12,3.55202759
2021-02-16 16:30:00,4.45664,0.33652000000000004,4.4693272201,0.53664,0.15652000000000002,0.559,3.92,0.18,3.9241304769000003
2021-02-16 17:00:00,4.786,0.393,4.8021083911,0.456,0.133,0.47500000000000003,4.33,0.26,4.3377989811
2021-02-16 17:30:00,5.2784,0.5662,5.3086805329,0.8784000000000001,0.25620000000000004,0.915,4.4,0.31,4.4109069362
2021-02-16 18:00:00,5.4532,0.4476,5.4715387232,0.6432,0.18760000000000002,0.67,4.8100000000000005,0.26,4.8170219015
2021-02-16 18:30:00,5.5600000000000005,0.605,5.5928190566,0.84,0.245,0.875,4.72,0.36,4.7337089053
2021-02-16 19:00:00,5.5676,0.7868,5.6229195264000005,0.7776000000000001,0.2268,0.81,4.79,0.56,4.8226237672
2021-02-16 19:30:00,5.29088,0.81984,5.3540217407,0.65088,0.18984,0.678,4.64,0.63,4.6825740784
2021-02-16 20:00:00,5.07264,0.7595200000000001,5.1291858223,0.5126400000000001,0.14952000000000001,0.534,4.5600000000000005,0.61,4.6006195235
2021-02-16 20:30:00,5.06512,0.83816,5.1339996884,0.64512,0.18816000000000002,0.672,4.42,0.65,4.4675384721
2021-02-16 21:00:00,4.86264,0.59952,4.8994583374000005,0.5126400000000001,0.14952000000000001,0.534,4.35,0.45,4.3732139211
2021-02-16 21:30:00,4.5892,0.49560000000000004,4.6158830141,0.49920000000000003,0.1456,0.52,4.09,0.35000000000000003,4.1049482335
2021-02-16 22:00:00,4.28032,0.51676,4.3114011875,0.40032,0.11676,0.417,3.88,0.4,3.9005640618
2021-02-16 22:30:00,3.96416,0.56288,4.0039228764,0.5241600000000001,0.15288000000000002,0.546,3.44,0.41000000000000003,3.4643469803
2021-02-16 23:00:00,3.57056,0.67808,3.6343763151,0.8505600000000001,0.24808000000000002,0.886,2.7199999999999998,0.43,2.7537792214
2021-02-16 23:30:00,3.39704,0.6337200000000001,3.4556449181,0.76704,0.22372000000000003,0.799,2.63,0.41000000000000003,2.6617663308
2021-02-17 00:00:00,3.19016,0.66088,3.257895517,0.86016,0.25088000000000005,0.896,2.33,0.41000000000000003,2.3657979626
2021-02-17 00:30:00,3.358,0.554,3.4033924252,0.768,0.224,0.8,2.59,0.33,2.6109385286
2021-02-17 01:00:00,3.71928,0.49104000000000003,3.7515548776000003,0.44928,0.13104000000000002,0.468,3.27,0.36,3.2897568299
2021-02-17 01:30:00,3.89184,0.44012,3.9166470609,0.41184000000000004,0.12012,0.429,3.48,0.32,3.4946816736
2021-02-17 02:00:00,3.74888,0.48384000000000005,3.7799738623,0.6988800000000001,0.20384000000000002,0.728,3.05,0.28,3.0628254929
2021-02-17 02:30:00,3.6968,0.4824,3.7281416282,0.7968000000000001,0.23240000000000002,0.8300000000000001,2.9,0.25,2.9107559156000002
2021-02-17 03:00:00,3.6391999999999998,0.4056,3.6617329230999998,0.7392000000000001,0.2156,0.77,2.9,0.19,2.9062174729
2021-02-17 03:30:00,3.47976,0.40868000000000004,3.5036764976,0.7497600000000001,0.21868,0.781,2.73,0.19,2.7366037346
2021-02-17 04:00:00,3.54688,0.5078400000000001,3.5830516601999998,0.7468800000000001,0.21784,0.778,2.8,0.29,2.8149777974
2021-02-17 04:30:00,3.5208,0.4994,3.5560417602000003,0.8208000000000001,0.2394,0.855,2.7,0.26,2.7124896313
2021-02-17 05:00:00,3.52424,0.46832,3.5552202745,0.7142400000000001,0.20832,0.744,2.81,0.26,2.8220028349
2021-02-17 05:30:00,3.44376,0.38068,3.4647366711,0.65376,0.19068000000000002,0.681,2.79,0.19,2.7964620505
2021-02-17 06:00:00,3.3632,0.2526,3.372672679,0.7632,0.22260000000000002,0.795,2.6,0.03,2.6001730712
2021-02-17 06:30:00,3.60584,0.32212,3.6201993592,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.81,0.09,2.8114409117
2021-02-17 07:00:00,3.7928800000000003,0.34584000000000004,3.8086144462,0.8428800000000001,0.24584000000000003,0.878,2.95,0.1,2.9516944286
2021-02-17 07:30:00,4.01264,0.30452,4.0241784503,0.8726400000000001,0.25452,0.909,3.14,0.05,3.1403980639
2021-02-17 08:00:00,4.04584,0.34212000000000004,4.0602792269,0.7958400000000001,0.23212000000000002,0.8290000000000001,3.25,0.11,3.2518610056
2021-02-17 08:30:00,4.0352,0.2886,4.0455072611,0.7152000000000001,0.2086,0.745,3.32,0.08,3.3209637156
2021-02-17 09:00:00,4.18032,0.37176000000000003,4.1968179374,0.52032,0.15176,0.542,3.66,0.22,3.6666060601
2021-02-17 09:30:00,4.15224,0.39232000000000006,4.1707327893,0.52224,0.15232,0.544,3.63,0.24,3.6379252329
2021-02-17 10:00:00,3.988,0.424,4.0104762809,0.768,0.224,0.8,3.22,0.2,3.2262052012
2021-02-17 10:30:00,3.8596,0.45280000000000004,3.8860699942,0.7296,0.21280000000000002,0.76,3.13,0.24,3.139187793
2021-02-17 11:00:00,3.80744,0.5659200000000001,3.8492680863,0.8774400000000001,0.25592000000000004,0.914,2.93,0.31,2.9463536787
2021-02-17 11:30:00,3.69376,0.50568,3.7282134059,0.7737600000000001,0.22568000000000002,0.806,2.92,0.28,2.9333939388
2021-02-17 12:00:00,3.7213600000000002,0.51248,3.7564818647,0.8313600000000001,0.24248000000000003,0.866,2.89,0.27,2.9025850547000003
2021-02-17 12:30:00,3.9388,0.5484,3.9767936834,0.7488,0.2184,0.78,3.19,0.33,3.2070235422
2021-02-17 13:00:00,4.04256,0.58408,4.0845367914,0.80256,0.23408,0.836,3.24,0.35000000000000003,3.2588494902000003
2021-02-17 13:30:00,4.01896,0.59428,4.0626602368,0.7689600000000001,0.22428,0.801,3.25,0.37,3.2709937328
2021-02-17 14:00:00,3.96192,0.55556,4.0006820668,0.60192,0.17556000000000002,0.627,3.36,0.38,3.3814198201
2021-02-17 14:30:00,3.97232,0.51276,4.0052776433,0.5923200000000001,0.17276000000000002,0.617,3.38,0.34,3.3970575503
2021-02-17 15:00:00,4.22416,0.53288,4.2576388762,0.5241600000000001,0.15288000000000002,0.546,3.7,0.38,3.7194623267
2021-02-17 15:30:00,4.27776,0.41268000000000005,4.2976197366,0.31776000000000004,0.09268000000000001,0.331,3.96,0.32,3.9729082547
2021-02-17 16:00:00,4.4168,0.5074000000000001,4.4458494127,0.4368,0.1274,0.455,3.98,0.38,3.9980995485
2021-02-17 16:30:00,4.60408,0.46244,4.6272457683,0.45408000000000004,0.13244,0.47300000000000003,4.15,0.33,4.1630998066
2021-02-17 17:00:00,4.87464,0.39052000000000003,4.8902577642,0.34464,0.10052000000000001,0.359,4.53,0.29,4.5392730696
2021-02-17 17:30:00,5.43272,0.46996000000000004,5.4530091693,0.34272,0.09996000000000001,0.357,5.09,0.37,5.103430219
2021-02-17 18:00:00,5.6352,0.4736,5.655066401,0.3552,0.10360000000000001,0.37,5.28,0.37,5.2929481388
2021-02-17 18:30:00,5.8192,0.6906,5.8600355801,0.37920000000000004,0.1106,0.395,5.44,0.58,5.4708317466
2021-02-17 19:00:00,5.60584,0.78712,5.6608303278,0.43584000000000006,0.12712,0.454,5.17,0.66,5.2119574058
2021-02-17 19:30:00,5.27088,0.86484,5.3413597707000005,0.53088,0.15484,0.553,4.74,0.71,4.7928801362
2021-02-17 20:00:00,5.07096,0.9452800000000001,5.1583126699,0.60096,0.17528000000000002,0.626,4.47,0.77,4.535835094
2021-02-17 20:30:00,5.03648,0.9156400000000001,5.1190357881,0.63648,0.18564000000000003,0.663,4.4,0.73,4.4601457375
2021-02-17 21:00:00,4.81928,0.75104,4.8774502355,0.68928,0.20104000000000002,0.718,4.13,0.55,4.1664613283
2021-02-17 21:30:00,4.48216,0.7418800000000001,4.5431425467,0.6921600000000001,0.20188,0.721,3.79,0.54,3.8282763746
2021-02-17 22:00:00,4.15944,0.7169200000000001,4.2207718962,0.7094400000000001,0.20692000000000002,0.739,3.45,0.51,3.4874919355
2021-02-17 22:30:00,3.8652800000000003,0.71404,3.9306796613,0.6652800000000001,0.19404000000000002,0.6930000000000001,3.2,0.52,3.2419747069
2021-02-17 23:00:00,3.54376,0.6806800000000001,3.6085398986,0.65376,0.19068000000000002,0.681,2.89,0.49,2.9312454691000003
2021-02-17 23:30:00,3.3670400000000003,0.69872,3.4387742002,0.6470400000000001,0.18872000000000003,0.674,2.7199999999999998,0.51,2.7673995013
2021-02-18 00:00:00,3.22288,0.6558400000000001,3.2889332009,0.6028800000000001,0.17584000000000002,0.628,2.62,0.48,2.6636065776
2021-02-18 00:30:00,3.35968,0.7282400000000001,3.4377002778,0.6796800000000001,0.19824000000000003,0.708,2.68,0.53,2.7319040979
2021-02-18 01:00:00,3.71624,0.78432,3.7981044746,0.66624,0.19432000000000002,0.6940000000000001,3.05,0.59,3.1065414853
2021-02-18 01:30:00,3.94088,0.6798400000000001,3.9990895964,0.41088,0.11984000000000002,0.428,3.5300000000000002,0.56,3.574143254
2021-02-18 02:00:00,3.8381600000000002,0.63488,3.890314229,0.42816000000000004,0.12488,0.446,3.41,0.51,3.4479269134
2021-02-18 02:30:00,3.82584,0.6071200000000001,3.8737122247,0.43584000000000006,0.12712,0.454,3.39,0.48,3.4238136632
2021-02-18 03:00:00,3.78504,0.6577200000000001,3.8417604558000003,0.57504,0.16772,0.599,3.21,0.49,3.2471833949
2021-02-18 03:30:00,3.6748000000000003,0.6364000000000001,3.7294986258,0.6048,0.1764,0.63,3.07,0.46,3.104271251
2021-02-18 04:00:00,3.5117599999999998,0.5596800000000001,3.5560793017,0.58176,0.16968000000000003,0.606,2.93,0.39,2.9558416737
2021-02-18 04:30:00,3.35888,0.38884,3.3813120826,0.5788800000000001,0.16884000000000002,0.603,2.7800000000000002,0.22,2.7886914494
2021-02-18 05:00:00,3.28304,0.40172,3.3075263567,0.62304,0.18172000000000002,0.649,2.66,0.22,2.6690822392999998
2021-02-18 05:30:00,3.32456,0.42508,3.3516253072,0.63456,0.18508000000000002,0.661,2.69,0.24,2.7006850983
2021-02-18 06:00:00,3.29512,0.31816,3.3104443206,0.64512,0.18816000000000002,0.672,2.65,0.13,2.6531867631
2021-02-18 06:30:00,3.4922400000000002,0.21732,3.4989953129,0.64224,0.18732000000000001,0.669,2.85,0.03,2.8501578904000002
2021-02-18 07:00:00,3.74832,0.41076,3.7707594195,0.68832,0.20076000000000002,0.717,3.06,0.21,3.0671974178
2021-02-18 07:30:00,4.05952,0.41236000000000006,4.0804097098,0.6595200000000001,0.19236,0.687,3.4,0.22,3.4071102125
2021-02-18 08:00:00,4.19432,0.49376000000000003,4.2232829884,0.66432,0.19376000000000002,0.6920000000000001,3.5300000000000002,0.30000000000000004,3.5427249399000003
2021-02-18 08:30:00,4.39272,0.46996000000000004,4.4177880664,0.58272,0.16996000000000003,0.607,3.81,0.30000000000000004,3.8217927730000003
2021-02-18 09:00:00,4.52552,0.50536,4.5536490862,0.6355200000000001,0.18536000000000002,0.662,3.89,0.32,3.9031397618
2021-02-18 09:30:00,4.57376,0.50568,4.6016293636,0.53376,0.15568,0.556,4.04,0.35000000000000003,4.0551325502
2021-02-18 10:00:00,4.73096,0.48528000000000004,4.755783763,0.36096,0.10528000000000001,0.376,4.37,0.38,4.3864906246
2021-02-18 10:30:00,4.59384,0.44612,4.6154511155,0.36384000000000005,0.10612,0.379,4.23,0.34,4.2436423035
2021-02-18 11:00:00,4.3752,0.4786,4.4012990128,0.4752,0.1386,0.495,3.9,0.34,3.9147924594
2021-02-18 11:30:00,4.29288,0.5408400000000001,4.3268148331,0.48288000000000003,0.14084000000000002,0.503,3.81,0.4,3.8309398325
2021-02-18 12:00:00,4.25448,0.49964000000000003,4.2837180346,0.44448000000000004,0.12964,0.463,3.81,0.37,3.8279237192
2021-02-18 12:30:00,4.31,0.54,4.3436965824,0.48,0.14,0.5,3.83,0.4,3.8508310790999998
2021-02-18 13:00:00,4.20864,0.58252,4.2487621962,0.48864,0.14252,0.509,3.7199999999999998,0.44,3.7459311259
2021-02-18 13:30:00,4.23488,0.56184,4.271986985,0.55488,0.16184,0.578,3.68,0.4,3.7016752964
2021-02-18 14:00:00,4.19888,0.54884,4.2345978085,0.5788800000000001,0.16884000000000002,0.603,3.62,0.38,3.6398901082
2021-02-18 14:30:00,4.13256,0.5990800000000001,4.1757572966,0.6825600000000001,0.19908,0.711,3.45,0.4,3.4731109974
2021-02-18 15:00:00,3.94592,0.7275600000000001,4.0124341988,0.9859200000000001,0.28756000000000004,1.027,2.96,0.44,2.9925240183
2021-02-18 15:30:00,3.94456,0.56008,3.9841238937,0.75456,0.22008000000000003,0.786,3.19,0.34,3.2080679544
2021-02-18 16:00:00,4.10544,0.45492000000000005,4.1305677334,0.56544,0.16492,0.589,3.54,0.29,3.5518586684
2021-02-18 16:30:00,4.43288,0.57084,4.469483572,0.7228800000000001,0.21084000000000003,0.753,3.71,0.36,3.7274253849
2021-02-18 17:00:00,4.89184,0.5751200000000001,4.9255316058,0.5318400000000001,0.15512,0.554,4.36,0.42,4.3801826446
2021-02-18 17:30:00,5.39056,0.6330800000000001,5.4276078893,0.49056000000000005,0.14308,0.511,4.9,0.49,4.9244390543000005
2021-02-18 18:00:00,5.64176,0.5846800000000001,5.6719755465,0.46176000000000006,0.13468000000000002,0.481,5.18,0.45,5.1995095923
2021-02-18 18:30:00,5.69408,0.7324400000000001,5.7409942867,0.45408000000000004,0.13244,0.47300000000000003,5.24,0.6000000000000001,5.2742392816
2021-02-18 19:00:00,5.51504,0.61272,5.5489721571,0.45504000000000006,0.13272,0.47400000000000003,5.06,0.48,5.0827158095
2021-02-18 19:30:00,5.35192,0.7505600000000001,5.4042934783,0.48192,0.14056000000000002,0.502,4.87,0.61,4.9080546044
2021-02-18 20:00:00,5.13736,0.76048,5.1933416602,0.44736000000000004,0.13048,0.466,4.69,0.63,4.7321242587
2021-02-18 20:30:00,5.1356,0.8408,5.2039727132,0.5856,0.1708,0.61,4.55,0.67,4.5990651224
2021-02-18 21:00:00,4.90552,0.73036,4.9595919389,0.5155200000000001,0.15036000000000002,0.537,4.39,0.58,4.4281485973
2021-02-18 21:30:00,4.67256,0.5990800000000001,4.7108081897,0.44256,0.12908,0.461,4.23,0.47000000000000003,4.2560310149
2021-02-18 22:00:00,4.41512,0.58316,4.4534660883,0.52512,0.15316000000000002,0.547,3.89,0.43,3.9136939073
2021-02-18 22:30:00,4.05352,0.6743600000000001,4.1092317774,0.56352,0.16436,0.587,3.49,0.51,3.5270667700000002
2021-02-18 23:00:00,3.72024,0.6313200000000001,3.773426904,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.27,0.5,3.3080054413
2021-02-18 23:30:00,3.52992,0.63956,3.5873907231,0.40992,0.11956000000000001,0.427,3.12,0.52,3.1630365158
2021-02-19 00:00:00,3.36744,0.62592,3.4251172243,0.39744,0.11592000000000001,0.41400000000000003,2.9699999999999998,0.51,3.0134697609
2021-02-19 00:30:00,3.55016,0.64088,3.6075425431,0.62016,0.18088,0.646,2.93,0.46,2.9658894113
2021-02-19 01:00:00,3.86208,0.65644,3.9174705359,0.5020800000000001,0.14644000000000001,0.523,3.36,0.51,3.3984849566
2021-02-19 01:30:00,4.03536,0.63448,4.0849351525,0.49536,0.14448000000000003,0.516,3.54,0.49,3.5737515303
2021-02-19 02:00:00,3.90088,0.58984,3.9452219202,0.41088,0.11984000000000002,0.428,3.49,0.47000000000000003,3.5215053599
2021-02-19 02:30:00,3.68952,0.39236000000000004,3.710324002,0.41952000000000006,0.12236000000000001,0.437,3.27,0.27,3.2811278549000003
2021-02-19 03:00:00,3.67296,0.38628,3.6932164031,0.43296,0.12628,0.451,3.24,0.26,3.2504153581
2021-02-19 03:30:00,3.58968,0.31824,3.6037590374,0.43968,0.12824000000000002,0.458,3.15,0.19,3.1557249563
2021-02-19 04:00:00,3.44664,0.19152000000000002,3.4519570102,0.41664,0.12152,0.434,3.03,0.07,3.030808473
2021-02-19 04:30:00,3.40872,0.24796,3.4177267591,0.43872000000000005,0.12796000000000002,0.457,2.9699999999999998,0.12,2.9724232538
2021-02-19 05:00:00,3.3168800000000003,0.13284,3.3195390343,0.38688000000000006,0.11284000000000001,0.403,2.93,0.02,2.9300682586
2021-02-19 05:30:00,3.29304,0.12172000000000001,3.2952887886,0.38304000000000005,0.11172000000000001,0.399,2.91,0.01,2.9100171821
2021-02-19 06:00:00,3.32336,0.15348,3.3269021326,0.42336,0.12348,0.441,2.9,0.03,2.9001551683
2021-02-19 06:30:00,3.5296000000000003,0.15280000000000002,3.5329058861,0.48960000000000004,0.1428,0.51,3.04,0.01,3.0400164473
2021-02-19 07:00:00,3.81096,0.17528000000000002,3.8149887549,0.60096,0.17528000000000002,0.626,3.21,0.0,3.21
2021-02-19 07:30:00,4.1008,0.1894,4.1051714946,0.5808,0.1694,0.605,3.52,0.02,3.5200568177
2021-02-19 08:00:00,4.04408,0.20744,4.0493967946,0.57408,0.16744,0.598,3.47,0.04,3.4702305399
2021-02-19 08:30:00,2.79896,0.29928000000000005,2.8149148477,0.6489600000000001,0.18928,0.676,2.15,0.11,2.1528121144
2021-02-19 09:00:00,2.91448,0.32964000000000004,2.9330625974,0.6844800000000001,0.19964,0.713,2.23,0.13,2.2337860238
2021-02-19 09:30:00,3.004,0.502,3.0456559228,0.624,0.182,0.65,2.38,0.32,2.4014162488
2021-02-19 10:00:00,3.39288,0.40584000000000003,3.41706611,0.6028800000000001,0.17584000000000002,0.628,2.79,0.23,2.7994642345000003
2021-02-19 10:30:00,4.35272,0.38496,4.3697100133,0.70272,0.20496,0.732,3.65,0.18,3.6544356609
2021-02-19 11:00:00,4.40904,0.44972000000000006,4.4319162673,0.71904,0.20972000000000002,0.749,3.69,0.24,3.6977966412
2021-02-19 11:30:00,4.41248,0.49364,4.4400067793,0.73248,0.21364000000000002,0.763,3.68,0.28,3.6906368014
2021-02-19 12:00:00,4.39672,0.49196000000000006,4.4241577051,0.72672,0.21196,0.757,3.67,0.28,3.6806657007
2021-02-19 12:30:00,4.71448,0.6296400000000001,4.7563397902,0.6844800000000001,0.19964,0.713,4.03,0.43,4.0528755224
2021-02-19 13:00:00,4.79824,0.64032,4.8407764666,0.61824,0.18032,0.644,4.18,0.46,4.2052348329
2021-02-19 13:30:00,4.77208,0.56144,4.8049934859,0.6220800000000001,0.18144000000000002,0.648,4.15,0.38,4.1673612754
2021-02-19 14:00:00,4.76536,0.5494800000000001,4.7969348755,0.61536,0.17948000000000003,0.641,4.15,0.37,4.1664613283
2021-02-19 14:30:00,4.62624,0.53432,4.6569941379,0.66624,0.19432000000000002,0.6940000000000001,3.96,0.34,3.974569159
2021-02-19 15:00:00,4.4836,0.4348,4.5046331704,0.6336,0.18480000000000002,0.66,3.85,0.25,3.8581083447999998
2021-02-19 15:30:00,4.57976,0.5636800000000001,4.6143186713,0.6297600000000001,0.18368,0.656,3.95,0.38,3.9682363841
2021-02-19 16:00:00,4.6261600000000005,0.56388,4.6603988027,0.59616,0.17388,0.621,4.03,0.39,4.0488269906
2021-02-19 16:30:00,4.85144,0.51292,4.8784789638,0.66144,0.19292,0.6890000000000001,4.19,0.32,4.2022018038
2021-02-19 17:00:00,5.06072,0.6539600000000001,5.1027983107,0.87072,0.25396,0.907,4.19,0.4,4.209049774
2021-02-19 17:30:00,5.36728,0.57504,5.3979964431,0.97728,0.28504,1.018,4.39,0.29,4.3995681606
2021-02-19 18:00:00,5.32824,0.49032000000000003,5.3507527695,1.09824,0.32032000000000005,1.1440000000000001,4.23,0.17,4.2334146974
2021-02-19 18:30:00,5.27528,0.41904,5.2918969756,1.02528,0.29904000000000003,1.068,4.25,0.12,4.2516937801
2021-02-19 19:00:00,5.09176,0.35968000000000006,5.1044480211,1.06176,0.30968,1.106,4.03,0.05,4.0303101618
2021-02-19 19:30:00,4.68008,0.34044,4.6924458654,1.03008,0.30044000000000004,1.073,3.65,0.04,3.6502191715
2021-02-19 20:00:00,4.37112,0.25116,4.37832975,0.8611200000000001,0.25116,0.897,3.51,0.0,3.51
2021-02-19 20:30:00,4.26752,0.29136,4.2774545702,0.82752,0.24136000000000002,0.862,3.44,0.05,3.4403633529
2021-02-19 21:00:00,4.19848,0.28664,4.2082534144,0.9484800000000001,0.27664,0.988,3.25,0.01,3.2500153846
2021-02-19 21:30:00,3.8704,0.2122,3.8762127135,0.8304,0.2422,0.865,3.04,-0.03,3.0401480227
2021-02-19 22:00:00,3.5811200000000003,0.25616,3.590269962,0.9811200000000001,0.28616,1.022,2.6,-0.03,2.6001730712
2021-02-19 22:30:00,3.33904,0.22972,3.3469328347,0.9590400000000001,0.27972,0.999,2.38,-0.05,2.3805251521
2021-02-19 23:00:00,3.08952,0.12736,3.0921439811,0.7795200000000001,0.22736,0.812,2.31,-0.1,2.312163489
2021-02-19 23:30:00,2.82536,0.07948000000000001,2.826477702,0.61536,0.17948000000000003,0.641,2.21,-0.1,2.2122612866
2021-02-20 00:00:00,2.6932,0.0426,2.6935368941,0.5232,0.1526,0.545,2.17,-0.11,2.1727862297
2021-02-20 00:30:00,2.8262400000000003,0.059320000000000005,2.8268624657,0.5462400000000001,0.15932000000000002,0.5690000000000001,2.2800000000000002,-0.1,2.2821919288
2021-02-20 01:00:00,3.17264,0.10952,3.1745297605,0.5126400000000001,0.14952000000000001,0.534,2.66,-0.04,2.6603007349
2021-02-20 01:30:00,3.35504,0.09272000000000001,3.356320962,0.45504000000000006,0.13272,0.47400000000000003,2.9,-0.04,2.9002758489
2021-02-20 02:00:00,3.27624,0.05432000000000001,3.2766902814,0.42624,0.12432000000000001,0.444,2.85,-0.07,2.8508595195
2021-02-20 02:30:00,3.3148,-0.0236,3.31488401,0.3648,0.10640000000000001,0.38,2.95,-0.13,2.9528630175
2021-02-20 03:00:00,3.21704,0.01872,3.2170944655,0.40704,0.11872,0.424,2.81,-0.1,2.8117787964
2021-02-20 03:30:00,3.1132,0.0376,3.1134270507,0.4032,0.11760000000000001,0.42,2.71,-0.08,2.7111805547000003
2021-02-20 04:00:00,3.04576,0.01668,3.0458056734,0.36576000000000003,0.10668000000000001,0.381,2.68,-0.09,2.6815107682
2021-02-20 04:30:00,3.02384,-0.03388,3.0240297948,0.36384000000000005,0.10612,0.379,2.66,-0.14,2.6636816627
2021-02-20 05:00:00,2.95848,-0.01836,2.9585369695,0.34848,0.10164000000000001,0.363,2.61,-0.12,2.6127571644
2021-02-20 05:30:00,2.92544,-0.055080000000000004,2.9259584754,0.32544,0.09492,0.339,2.6,-0.15,2.6043233286
2021-02-20 06:00:00,2.87232,0.0027600000000000003,2.872321326,0.35232,0.10276,0.367,2.52,-0.1,2.5219833465
2021-02-20 06:30:00,3.07408,0.06744,3.0748196695,0.33408000000000004,0.09744000000000001,0.34800000000000003,2.74,-0.03,2.7401642287
2021-02-20 07:00:00,3.16312,0.10216000000000001,3.1647693123,0.45312,0.13216,0.47200000000000003,2.71,-0.03,2.7101660466
2021-02-20 07:30:00,3.3208,0.1544,3.3243874624,0.7008,0.2044,0.73,2.62,-0.05,2.6204770558
2021-02-20 08:00:00,3.34056,0.19308000000000003,3.3461352334,0.7305600000000001,0.21308000000000002,0.761,2.61,-0.02,2.6100766271999998
2021-02-20 08:30:00,3.37792,0.23856000000000002,3.3863334743999998,0.8179200000000001,0.23856000000000002,0.852,2.56,0.0,2.56
2021-02-20 09:00:00,3.50848,0.26164000000000004,3.5182221931,0.8284800000000001,0.24164000000000002,0.863,2.68,0.02,2.6800746258
2021-02-20 09:30:00,3.6404,0.1872,3.6452100077000003,0.47040000000000004,0.13720000000000002,0.49,3.17,0.05,3.1703942972
2021-02-20 10:00:00,3.7344,0.17420000000000002,3.7384607795,0.4944,0.1442,0.515,3.24,0.03,3.2401388859
2021-02-20 10:30:00,3.7009600000000002,0.23028,3.7081172851,0.48096000000000005,0.14028000000000002,0.501,3.22,0.09,3.2212575184
2021-02-20 11:00:00,3.4664,0.25520000000000004,3.475781351,0.5664,0.1652,0.59,2.9,0.09,2.9013962156
2021-02-20 11:30:00,3.3672,0.2796,3.3787885403,0.5472,0.15960000000000002,0.5700000000000001,2.8200000000000003,0.12,2.8225520367
2021-02-20 12:00:00,3.49072,0.32396,3.5057204966,0.6307200000000001,0.18396,0.657,2.86,0.14,2.8634245232
2021-02-20 12:30:00,3.56856,0.35208,3.5858863339,0.65856,0.19208000000000003,0.686,2.91,0.16,2.9143953061000003
2021-02-20 13:00:00,3.55776,0.24268,3.5660271732,0.55776,0.16268000000000002,0.581,3.0,0.08,3.0010664771
2021-02-20 13:30:00,3.85832,0.33576,3.8729017545,0.56832,0.16576000000000002,0.592,3.29,0.17,3.2943891695
2021-02-20 14:00:00,3.82896,0.37428000000000006,3.8472094042,0.7689600000000001,0.22428,0.801,3.06,0.15,3.0636742647
2021-02-20 14:30:00,3.62928,0.30604000000000003,3.642160595,0.56928,0.16604000000000002,0.593,3.06,0.14,3.0632009401999998
2021-02-20 15:00:00,3.55312,0.23716,3.56102606,0.5731200000000001,0.16716,0.597,2.98,0.07,2.9808220343
2021-02-20 15:30:00,3.4607200000000002,0.19396000000000002,3.4661510931,0.6307200000000001,0.18396,0.657,2.83,0.01,2.8300176678
2021-02-20 16:00:00,3.54568,0.21124,3.5519669199,0.65568,0.19124000000000002,0.683,2.89,0.02,2.8900692033
2021-02-20 16:30:00,3.8392,0.1706,3.8429885506,0.6192000000000001,0.1806,0.645,3.22,-0.01,3.2200155279000002
2021-02-20 17:00:00,4.00824,0.13532000000000002,4.0105235818,0.49824,0.14532,0.519,3.51,-0.01,3.510014245
2021-02-20 17:30:00,4.2984,0.17120000000000002,4.301807992,0.5184,0.1512,0.54,3.7800000000000002,0.02,3.7800529097
2021-02-20 18:00:00,4.7436,0.17980000000000002,4.7470063198,0.5136000000000001,0.14980000000000002,0.535,4.23,0.03,4.2301063816
2021-02-20 18:30:00,4.81016,0.15588000000000002,4.8126850925,0.50016,0.14588,0.521,4.31,0.01,4.3100116009
2021-02-20 19:00:00,4.5750399999999996,0.19772,4.5793104503,0.57504,0.16772,0.599,4.0,0.03,4.0001124984
2021-02-20 19:30:00,4.36112,0.24116,4.3677827098,0.62112,0.18116000000000002,0.647,3.74,0.06,3.7404812525
2021-02-20 20:00:00,4.114,0.222,4.1199854369,0.624,0.182,0.65,3.49,0.04,3.4902292188
2021-02-20 20:30:00,3.95376,0.19068000000000002,3.9583553403,0.65376,0.19068000000000002,0.681,3.3,0.0,3.3
2021-02-20 21:00:00,3.78392,0.13656000000000001,3.7863833932,0.6739200000000001,0.19656,0.7020000000000001,3.11,-0.06,3.1105787243
2021-02-20 21:30:00,3.56264,0.12452,3.5648154229999998,0.6326400000000001,0.18452000000000002,0.659,2.93,-0.06,2.9306142701
2021-02-20 22:00:00,3.28824,0.10032,3.2897699616000002,0.61824,0.18032,0.644,2.67,-0.08,2.671198233
2021-02-20 22:30:00,3.05424,0.08332,3.055376278,0.5942400000000001,0.17332,0.619,2.46,-0.09,2.4616457909
2021-02-20 23:00:00,2.8004,0.0922,2.8019173792,0.5904,0.17220000000000002,0.615,2.21,-0.08,2.2114474898
2021-02-20 23:30:00,2.55152,0.01336,2.5515549769,0.49152000000000007,0.14336000000000002,0.512,2.06,-0.13,2.0640978659
2021-02-21 00:00:00,2.43344,-0.041080000000000005,2.4337867203,0.37344000000000005,0.10892,0.389,2.06,-0.15,2.0654539453
2021-02-21 00:30:00,2.54336,-0.07152,2.5443653826,0.30336,0.08848,0.316,2.24,-0.16,2.2457070156
2021-02-21 01:00:00,2.84312,-0.052840000000000005,2.843610979,0.33312,0.09716000000000001,0.34700000000000003,2.51,-0.15,2.5144780771
2021-02-21 01:30:00,2.9824800000000002,-0.01136,2.9825016345,0.37248000000000003,0.10864000000000001,0.388,2.61,-0.12,2.6127571644
2021-02-21 02:00:00,2.9536800000000003,-0.02976,2.9538299206,0.34368000000000004,0.10024000000000001,0.358,2.61,-0.13,2.6132355424
2021-02-21 02:30:00,2.96088,-0.045160000000000006,2.9612243752,0.29088,0.08484000000000001,0.303,2.67,-0.13,2.6731629206000003
2021-02-21 03:00:00,2.93192,-0.07944000000000001,2.9329960109,0.24192000000000002,0.07056000000000001,0.252,2.69,-0.15,2.6941789101999998
2021-02-21 03:30:00,2.76944,-0.15308000000000002,2.7736674999,0.22944,0.06692000000000001,0.23900000000000002,2.54,-0.22,2.5495097568
2021-02-21 04:00:00,2.67984,-0.15588000000000002,2.6843697584,0.21984,0.06412000000000001,0.229,2.46,-0.22,2.469817807
2021-02-21 04:30:00,2.66752,-0.19364,2.6745391005,0.22752000000000003,0.06636,0.23700000000000002,2.44,-0.26,2.4538133588
2021-02-21 05:00:00,2.67424,-0.20168000000000003,2.6818341485,0.23424000000000003,0.06832,0.244,2.44,-0.27,2.454893073
2021-02-21 05:30:00,2.5756,-0.1542,2.580211813,0.22560000000000002,0.0658,0.23500000000000001,2.35,-0.22,2.3602754077
2021-02-21 06:00:00,2.51368,-0.04476,2.5140784793,0.22368000000000002,0.06524,0.233,2.29,-0.11,2.2926403992
2021-02-21 06:30:00,2.76384,-0.09888000000000001,2.7656082152,0.24384000000000003,0.07112,0.254,2.52,-0.17,2.5257276179
2021-02-21 07:00:00,2.99904,0.009720000000000001,2.9990557514000002,0.23904000000000003,0.06972,0.249,2.76,-0.06,2.7606520969
2021-02-21 07:30:00,3.0448,-0.048600000000000004,3.0451878431,0.24480000000000002,0.0714,0.255,2.8,-0.12,2.8025702489
2021-02-21 08:00:00,2.9519200000000003,-0.11944,2.9543353906,0.24192000000000002,0.07056000000000001,0.252,2.71,-0.19,2.7166523517
2021-02-21 08:30:00,3.1556,-0.0742,3.1564722397000002,0.22560000000000002,0.0658,0.23500000000000001,2.93,-0.14,2.933342803
2021-02-21 09:00:00,3.33176,-0.18532,3.3369099778,0.22176,0.06468,0.231,3.11,-0.25,3.1200320511
2021-02-21 09:30:00,3.45176,-0.10532000000000001,3.4533663866,0.22176,0.06468,0.231,3.23,-0.17,3.2344705904
2021-02-21 10:00:00,3.64464,0.07552,3.6454223349,0.22464,0.06552000000000001,0.234,3.42,0.01,3.4200146199
2021-02-21 10:30:00,3.69536,0.07448,3.6961104962,0.25536000000000003,0.07448,0.266,3.44,0.0,3.44
2021-02-21 11:00:00,3.80592,0.09756000000000001,3.807170209,0.26592000000000005,0.07756,0.277,3.54,0.02,3.5400564967
2021-02-21 11:30:00,3.86552,0.11036000000000001,3.8670950596,0.27552000000000004,0.08036,0.28700000000000003,3.59,0.03,3.5901253459999998
2021-02-21 12:00:00,3.8888,0.0984,3.8900447298,0.26880000000000004,0.0784,0.28,3.62,0.02,3.6200552482
2021-02-21 12:30:00,3.97688,0.10784,3.9783418657,0.26688,0.07784,0.278,3.71,0.03,3.7101212918
2021-02-21 13:00:00,4.0596,0.1028,4.0609013778,0.24960000000000002,0.0728,0.26,3.81,0.03,3.8101181084
2021-02-21 13:30:00,4.13768,0.11224,4.1392020487,0.24768,0.07224000000000001,0.258,3.89,0.04,3.8902056501
2021-02-21 14:00:00,4.05424,0.13832,4.056598871,0.23424000000000003,0.06832,0.244,3.8200000000000003,0.07,3.8206413074
2021-02-21 14:30:00,3.8552,0.15860000000000002,3.8584609626,0.23520000000000002,0.06860000000000001,0.245,3.62,0.09,3.6211186117
2021-02-21 15:00:00,3.7504,0.09720000000000001,3.7516593662,0.23040000000000002,0.06720000000000001,0.24,3.52,0.03,3.5201278386
2021-02-21 15:30:00,3.85464,0.08552000000000001,3.8555885673,0.22464,0.06552000000000001,0.234,3.63,0.02,3.630055096
2021-02-21 16:00:00,4.05176,0.10468000000000001,4.0531120142,0.22176,0.06468,0.231,3.83,0.04,3.8302088716
2021-02-21 16:30:00,4.19368,0.11524000000000001,4.1952630668,0.22368000000000002,0.06524,0.233,3.9699999999999998,0.05,3.970314849
2021-02-21 17:00:00,4.40656,0.056080000000000005,4.4069168361,0.22656,0.06608,0.23600000000000002,4.18,-0.01,4.1800119617
2021-02-21 17:30:00,4.64384,0.06112000000000001,4.6442421987,0.24384000000000003,0.07112,0.254,4.4,-0.01,4.4000113636
2021-02-21 18:00:00,4.90096,0.16028,4.9035801819,0.24096,0.07028000000000001,0.251,4.66,0.09,4.6608690177
2021-02-21 18:30:00,5.02128,0.22204000000000002,5.0261868847,0.28128000000000003,0.08204,0.293,4.74,0.14,4.7420670598
2021-02-21 19:00:00,4.83456,0.44008,4.8545484651,0.27456,0.08008000000000001,0.28600000000000003,4.5600000000000005,0.36,4.5741884526
2021-02-21 19:30:00,4.60848,0.42664,4.6281864267,0.22848000000000002,0.06664,0.23800000000000002,4.38,0.36,4.3947696185
2021-02-21 20:00:00,4.45264,0.5195200000000001,4.4828455249,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.18,0.44,4.2030940984
2021-02-21 20:30:00,4.45704,0.49372000000000005,4.4843020639,0.28704,0.08372,0.299,4.17,0.41000000000000003,4.1901073972
2021-02-21 21:00:00,4.21632,0.47476,4.2429649303,0.25632000000000005,0.07476000000000001,0.267,3.96,0.4,3.9801507509
2021-02-21 21:30:00,4.12136,0.58748,4.1630206581,0.23136,0.06748000000000001,0.241,3.89,0.52,3.9246018906
2021-02-21 22:00:00,3.81888,0.54384,3.857409286,0.21888000000000002,0.06384000000000001,0.228,3.6,0.48,3.6318590281
2021-02-21 22:30:00,3.5907999999999998,0.5144000000000001,3.6274580631999997,0.22080000000000002,0.0644,0.23,3.37,0.45,3.3999117636
2021-02-21 23:00:00,3.38888,0.5138400000000001,3.427614214,0.21888000000000002,0.06384000000000001,0.228,3.17,0.45,3.2017807545
2021-02-21 23:30:00,3.01888,0.5038400000000001,3.060635751,0.21888000000000002,0.06384000000000001,0.228,2.8,0.44,2.8343605981
2021-02-22 00:00:00,2.87888,0.46384000000000003,2.9160071331,0.21888000000000002,0.06384000000000001,0.228,2.66,0.4,2.6899070616
2021-02-22 00:30:00,3.04984,0.41412000000000004,3.0778270582,0.21984,0.06412000000000001,0.229,2.83,0.35000000000000003,2.851560976
2021-02-22 01:00:00,3.38272,0.45496000000000003,3.4131778741,0.22272000000000003,0.06496,0.232,3.16,0.39,3.1839755024
2021-02-22 01:30:00,3.51464,0.5055200000000001,3.5508090346,0.22464,0.06552000000000001,0.234,3.29,0.44,3.3192920932
2021-02-22 02:00:00,3.4398400000000002,0.47412000000000004,3.4723607243,0.21984,0.06412000000000001,0.229,3.22,0.41000000000000003,3.2459975354
2021-02-22 02:30:00,3.4956,0.5058,3.5320041053,0.22560000000000002,0.0658,0.23500000000000001,3.27,0.44,3.2994696544
2021-02-22 03:00:00,3.4056,0.4258,3.4321155284,0.22560000000000002,0.0658,0.23500000000000001,3.18,0.36,3.2003124847
2021-02-22 03:30:00,3.21984,0.42412000000000005,3.2476525984,0.21984,0.06412000000000001,0.229,3.0,0.36,3.0215227949
2021-02-22 04:00:00,3.1208,0.2944,3.134655324,0.22080000000000002,0.0644,0.23,2.9,0.23,2.909106392
2021-02-22 04:30:00,3.10888,0.28384000000000004,3.1218103722,0.21888000000000002,0.06384000000000001,0.228,2.89,0.22,2.8983616061
2021-02-22 05:00:00,3.0808,0.27440000000000003,3.0929959586,0.22080000000000002,0.0644,0.23,2.86,0.21,2.8676994264
2021-02-22 05:30:00,3.17888,0.25384,3.1889987143,0.21888000000000002,0.06384000000000001,0.228,2.96,0.19,2.9660917046
2021-02-22 06:00:00,3.11888,0.25384,3.1291927393,0.21888000000000002,0.06384000000000001,0.228,2.9,0.19,2.9062174729
2021-02-22 06:30:00,3.37272,0.20496,3.3789419646,0.22272000000000003,0.06496,0.232,3.15,0.14,3.1531095763
2021-02-22 07:00:00,3.7688800000000002,0.32384,3.7827673468,0.21888000000000002,0.06384000000000001,0.228,3.55,0.26,3.5595083929999998
2021-02-22 07:30:00,4.00176,0.33468000000000003,4.0157307928,0.22176,0.06468,0.231,3.7800000000000002,0.27,3.7896305889
2021-02-22 08:00:00,4.10176,0.30468,4.1130602962,0.22176,0.06468,0.231,3.88,0.24,3.8874155939
2021-02-22 08:30:00,4.1136800000000004,0.36524,4.1298623948,0.22368000000000002,0.06524,0.233,3.89,0.30000000000000004,3.9015509737
2021-02-22 09:00:00,4.13888,0.30384,4.1500176385,0.21888000000000002,0.06384000000000001,0.228,3.92,0.24,3.9273400668000003
2021-02-22 09:30:00,4.5186399999999995,0.43252,4.5392930066,0.24864000000000003,0.07252,0.259,4.27,0.36,4.2851487722
2021-02-22 10:00:00,4.562,0.501,4.5894275241999996,0.312,0.091,0.325,4.25,0.41000000000000003,4.2697306707
2021-02-22 10:30:00,4.59128,0.44204000000000004,4.6125103144,0.28128000000000003,0.08204,0.293,4.31,0.36,4.3250086705
2021-02-22 11:00:00,4.55976,0.44868,4.5817818586,0.26976,0.07868,0.281,4.29,0.37,4.3059261489
2021-02-22 11:30:00,4.40344,0.43392000000000003,4.4247678357,0.25344,0.07392,0.264,4.15,0.36,4.165585193
2021-02-22 12:00:00,4.39592,0.46756000000000003,4.4207154398,0.26592000000000005,0.07756,0.277,4.13,0.39,4.1483731751
2021-02-22 12:30:00,4.74792,0.5735600000000001,4.7824382275,0.21792000000000003,0.06356,0.227,4.53,0.51,4.5586182117
2021-02-22 13:00:00,4.74504,0.59272,4.7819161013,0.21504,0.06272000000000001,0.224,4.53,0.53,4.5608990342
2021-02-22 13:30:00,4.67464,0.56552,4.7087229691,0.22464,0.06552000000000001,0.234,4.45,0.5,4.4780017865
2021-02-22 14:00:00,4.63848,0.57664,4.6741855333,0.22848000000000002,0.06664,0.23800000000000002,4.41,0.51,4.4393918502
2021-02-22 14:30:00,4.3352,0.5986,4.3763319115,0.23520000000000002,0.06860000000000001,0.245,4.1,0.53,4.1341141736
2021-02-22 15:00:00,4.16848,0.58664,4.2095572214,0.22848000000000002,0.06664,0.23800000000000002,3.94,0.52,3.9741665793000003
2021-02-22 15:30:00,3.99848,0.52664,4.0330127696,0.22848000000000002,0.06664,0.23800000000000002,3.77,0.46,3.7979599787
2021-02-22 16:00:00,4.12272,0.53496,4.1572830551,0.22272000000000003,0.06496,0.232,3.9,0.47000000000000003,3.9282184257
2021-02-22 16:30:00,4.33136,0.5374800000000001,4.3645806442,0.23136,0.06748000000000001,0.241,4.1,0.47000000000000003,4.1268510998
2021-02-22 17:00:00,4.64272,0.56496,4.6769679067,0.22272000000000003,0.06496,0.232,4.42,0.5,4.4481906434
2021-02-22 17:30:00,5.0208,0.4544,5.0413204619,0.22080000000000002,0.0644,0.23,4.8,0.39,4.8158176876
2021-02-22 18:00:00,5.35888,0.46384000000000003,5.3789164708,0.21888000000000002,0.06384000000000001,0.228,5.14,0.4,5.1555407088
2021-02-22 18:30:00,5.59888,0.58384,5.6292385275,0.21888000000000002,0.06384000000000001,0.228,5.38,0.52,5.4050716924
2021-02-22 19:00:00,5.4908,0.5244,5.5157846223,0.22080000000000002,0.0644,0.23,5.27,0.46,5.290037807
2021-02-22 19:30:00,5.01888,0.43384000000000006,5.037596014,0.21888000000000002,0.06384000000000001,0.228,4.8,0.37,4.8142392961
2021-02-22 20:00:00,4.82888,0.40384000000000003,4.8457371782,0.21888000000000002,0.06384000000000001,0.228,4.61,0.34,4.6225209572
2021-02-22 20:30:00,4.8108,0.3844,4.8261330276,0.22080000000000002,0.0644,0.23,4.59,0.32,4.6011411628
2021-02-22 21:00:00,4.49888,0.34384000000000003,4.5120003546,0.21888000000000002,0.06384000000000001,0.228,4.28,0.28,4.2891490998
2021-02-22 21:30:00,4.33888,0.42384000000000005,4.359532085,0.21888000000000002,0.06384000000000001,0.228,4.12,0.36,4.1356982482
2021-02-22 22:00:00,3.9308,0.3144,3.9433533953,0.22080000000000002,0.0644,0.23,3.71,0.25,3.7184136403
