Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-02-22 22:30:00,3.5327200000000003,0.31496,3.5467323553,0.22272000000000003,0.06496,0.232,3.31,0.25,3.3194276615
2021-02-22 23:00:00,3.3808,0.4244,3.4073338551,0.22080000000000002,0.0644,0.23,3.16,0.36,3.1804402211
2021-02-22 23:30:00,3.2004,0.4672,3.2343215672,0.23040000000000002,0.06720000000000001,0.24,2.9699999999999998,0.4,2.9968149759
2021-02-23 00:00:00,3.09904,0.46972,3.1344354835,0.23904000000000003,0.06972,0.249,2.86,0.4,2.8878365605000003
2021-02-23 00:30:00,3.30632,0.51476,3.3461514909,0.25632000000000005,0.07476000000000001,0.267,3.05,0.44,3.081574273
2021-02-23 01:00:00,3.63152,0.52336,3.6690384571,0.25152,0.07336000000000001,0.262,3.38,0.45,3.4098240424
2021-02-23 01:30:00,3.85328,0.5380400000000001,3.8906623858,0.23328000000000002,0.06804,0.243,3.62,0.47000000000000003,3.6503835415
2021-02-23 02:00:00,3.8492,0.5456,3.887675398,0.2592,0.0756,0.27,3.59,0.47000000000000003,3.6206353034000003
2021-02-23 02:30:00,3.71328,0.46804,3.7426607915,0.23328000000000002,0.06804,0.243,3.48,0.4,3.5029130734000002
2021-02-23 03:00:00,3.66384,0.50112,3.6979514329,0.24384000000000003,0.07112,0.254,3.42,0.43,3.4469261669
2021-02-23 03:30:00,3.58096,0.49028000000000005,3.6143670262,0.24096,0.07028000000000001,0.251,3.34,0.42,3.3663036108
2021-02-23 04:00:00,3.5180800000000003,0.47944000000000003,3.5505984848,0.23808,0.06944,0.248,3.2800000000000002,0.41000000000000003,3.3055256768
2021-02-23 04:30:00,3.4904,0.4172,3.5152450839,0.23040000000000002,0.06720000000000001,0.24,3.26,0.35000000000000003,3.2787345119999998
2021-02-23 05:00:00,3.4372,0.4696,3.4691307269,0.30720000000000003,0.0896,0.32,3.13,0.38,3.1529827148
2021-02-23 05:30:00,3.42648,0.5106400000000001,3.4643207704,0.51648,0.15064000000000002,0.538,2.91,0.36,2.9321834868
2021-02-23 06:00:00,3.2452,0.2836,3.2575684183,0.5952000000000001,0.1736,0.62,2.65,0.11,2.6522820363
2021-02-23 06:30:00,3.5832,0.22260000000000002,3.5901076586,0.5232,0.1526,0.545,3.06,0.07,3.0608005489
2021-02-23 07:00:00,3.91872,0.31796,3.9315982755,0.43872000000000005,0.12796000000000002,0.457,3.48,0.19,3.485182922
2021-02-23 07:30:00,4.06824,0.36032000000000003,4.0841654227,0.61824,0.18032,0.644,3.45,0.18,3.454692461
2021-02-23 08:00:00,4.17456,0.39508000000000004,4.1932134933,0.63456,0.18508000000000002,0.661,3.54,0.21,3.5462233432
2021-02-23 08:30:00,4.17728,0.31004000000000004,4.1887698671999996,0.61728,0.18004,0.643,3.56,0.13,3.5623728047
2021-02-23 09:00:00,4.2724,0.3932,4.2904554537,0.6624,0.1932,0.6900000000000001,3.61,0.2,3.6155359215000002
2021-02-23 09:30:00,4.08664,0.40152000000000004,4.1063176692,0.65664,0.19152000000000002,0.684,3.43,0.21,3.4364225584
2021-02-23 10:00:00,4.02488,0.59684,4.0688913724,0.67488,0.19684000000000001,0.7030000000000001,3.35,0.4,3.3737960816
2021-02-23 10:30:00,3.9328000000000003,0.5704,3.9739491693,0.6528,0.1904,0.68,3.2800000000000002,0.38,3.3019388244
2021-02-23 11:00:00,3.87832,0.6207600000000001,3.9276849415,0.68832,0.20076000000000002,0.717,3.19,0.42,3.2175301086
2021-02-23 11:30:00,3.7868,0.5774,3.8305671904,0.6768000000000001,0.19740000000000002,0.705,3.11,0.38,3.133129426
2021-02-23 12:00:00,3.7800000000000002,0.65,3.8354791096,0.96,0.28,1.0,2.8200000000000003,0.37,2.8441694746
2021-02-23 12:30:00,3.83432,0.49876000000000004,3.8666227383000003,0.78432,0.22876000000000002,0.8170000000000001,3.05,0.27,3.0619274975
2021-02-23 13:00:00,3.8825600000000002,0.54408,3.9204968053,1.04256,0.30408,1.086,2.84,0.24,2.8501228043999998
2021-02-23 13:30:00,4.05128,0.61704,4.098000488,1.12128,0.32704000000000005,1.168,2.93,0.29,2.9443165591
2021-02-23 14:00:00,4.17416,0.65288,4.2249099399,1.00416,0.29288000000000003,1.046,3.17,0.36,3.1903761534
2021-02-23 14:30:00,3.97928,0.48104,4.008250092,1.16928,0.34104,1.218,2.81,0.14,2.8134853829
2021-02-23 15:00:00,3.73696,0.42328000000000005,3.7608557537,1.17696,0.34328000000000003,1.226,2.56,0.08,2.561249695
2021-02-23 15:30:00,3.68872,0.34796000000000005,3.7050953293999997,1.15872,0.33796000000000004,1.207,2.5300000000000002,0.01,2.5300197628000003
2021-02-23 16:00:00,3.76832,0.35076,3.7846093854,1.16832,0.34076,1.217,2.6,0.01,2.6000192307
2021-02-23 16:30:00,4.1924,0.6032000000000001,4.2355717442,1.1424,0.3332,1.19,3.05,0.27,3.0619274975
2021-02-23 17:00:00,4.56032,0.7367600000000001,4.6194516774,1.12032,0.32676000000000005,1.167,3.44,0.41000000000000003,3.4643469803
2021-02-23 17:30:00,5.03664,0.70152,5.0852603473,1.13664,0.33152000000000004,1.184,3.9,0.37,3.9175119655
2021-02-23 18:00:00,5.36352,0.76936,5.4184187361,0.9235200000000001,0.26936000000000004,0.962,4.44,0.5,4.4680644579
2021-02-23 18:30:00,5.41472,0.7409600000000001,5.4651820098,0.6547200000000001,0.19096000000000002,0.682,4.76,0.55,4.7916698551
2021-02-23 19:00:00,5.27616,0.79388,5.3355514991,0.59616,0.17388,0.621,4.68,0.62,4.7208897466
2021-02-23 19:30:00,5.12384,0.90612,5.2033440978,0.60384,0.17612000000000003,0.629,4.52,0.73,4.5785696456
2021-02-23 20:00:00,4.84304,0.85672,4.9182319587,0.50304,0.14672000000000002,0.524,4.34,0.71,4.3976925768
2021-02-23 20:30:00,4.86808,0.91444,4.9532215174,0.5980800000000001,0.17444,0.623,4.27,0.74,4.3336474245
2021-02-23 21:00:00,4.66184,0.8301200000000001,4.7351717392,0.6518400000000001,0.19012,0.679,4.01,0.64,4.060751162
2021-02-23 21:30:00,4.24256,0.6090800000000001,4.2860580724,0.6825600000000001,0.19908,0.711,3.56,0.41000000000000003,3.5835317775
2021-02-23 22:00:00,3.9112,0.6316,3.961868751,0.6912,0.2016,0.72,3.22,0.43,3.248584307
2021-02-23 22:30:00,3.61296,0.59628,3.6618342125,0.67296,0.19628,0.7010000000000001,2.94,0.4,2.9670861127
2021-02-23 23:00:00,3.32488,0.57684,3.3745475845,0.67488,0.19684000000000001,0.7030000000000001,2.65,0.38,2.6771066471
2021-02-23 23:30:00,3.02488,0.5368400000000001,3.0721484665,0.67488,0.19684000000000001,0.7030000000000001,2.35,0.34,2.3744683615
2021-02-24 00:00:00,2.86472,0.48096000000000005,2.9048137978,0.6547200000000001,0.19096000000000002,0.682,2.21,0.29,2.2289459392
2021-02-24 00:30:00,3.06912,0.5151600000000001,3.112055173,0.66912,0.19516000000000003,0.6970000000000001,2.4,0.32,2.4212393521
2021-02-24 01:00:00,3.38856,0.56208,3.4348613946,0.65856,0.19208000000000003,0.686,2.73,0.37,2.7549591649
2021-02-24 01:30:00,3.46704,0.5487200000000001,3.5101937268,0.6470400000000001,0.18872000000000003,0.674,2.8200000000000003,0.36,2.8428858577
2021-02-24 02:00:00,3.36592,0.49256000000000005,3.4017690692,0.62592,0.18256000000000003,0.652,2.74,0.31,2.7574807343
2021-02-24 02:30:00,3.32744,0.40592000000000006,3.3521079934999998,0.63744,0.18592,0.664,2.69,0.22,2.6989812893
2021-02-24 03:00:00,3.24824,0.37032000000000004,3.2692812666,0.61824,0.18032,0.644,2.63,0.19,2.6368541863
2021-02-24 03:30:00,3.19336,0.33848,3.21124848,0.5433600000000001,0.15848,0.5660000000000001,2.65,0.18,2.6561061726
2021-02-24 04:00:00,3.00728,0.36004,3.0287558172,0.61728,0.18004,0.643,2.39,0.18,2.396768658
2021-02-24 04:30:00,2.92688,0.20284000000000002,2.9339002369,0.6268800000000001,0.18284,0.653,2.3,0.02,2.3000869549000003
2021-02-24 05:00:00,2.88232,0.12276000000000001,2.8849330322,0.5923200000000001,0.17276000000000002,0.617,2.29,-0.05,2.2905457865
2021-02-24 05:30:00,2.9016,0.09380000000000001,2.90311574,0.5616,0.1638,0.585,2.34,-0.07,2.3410467744
2021-02-24 06:00:00,2.93192,0.13556,2.9350521972,0.60192,0.17556000000000002,0.627,2.33,-0.04,2.3303433223
2021-02-24 06:30:00,3.18632,0.20976000000000003,3.1932169358999998,0.6163200000000001,0.17976,0.642,2.5700000000000003,0.03,2.5701750913
2021-02-24 07:00:00,3.48392,0.39156,3.5058547888,1.03392,0.30156000000000005,1.077,2.45,0.09,2.4516525039
2021-02-24 07:30:00,3.67896,0.38428,3.6989752365,1.00896,0.29428000000000004,1.051,2.67,0.09,2.6715164233
2021-02-24 08:00:00,3.7302400000000002,0.36632000000000003,3.7481836668,1.05024,0.30632000000000004,1.094,2.68,0.06,2.6806715577
2021-02-24 08:30:00,3.82768,0.52724,3.8638214503,1.08768,0.31724,1.133,2.74,0.21,2.7480356621
2021-02-24 09:00:00,3.8176,0.5818,3.8616785211,1.1376,0.33180000000000004,1.185,2.68,0.25,2.6916351907
2021-02-24 09:30:00,3.5876,0.5418000000000001,3.6282807223,1.1376,0.33180000000000004,1.185,2.45,0.21,2.4589835298000002
2021-02-24 10:00:00,3.39664,0.55652,3.4419293717,1.01664,0.29652,1.059,2.38,0.26,2.3941595603
2021-02-24 10:30:00,3.4764,0.5602,3.5212470802,0.9264,0.2702,0.965,2.55,0.29,2.5664372192
2021-02-24 11:00:00,3.40296,0.40628000000000003,3.4271271059,0.67296,0.19628,0.7010000000000001,2.73,0.21,2.7380650102
2021-02-24 11:30:00,3.38448,0.47964000000000007,3.4182977343,0.6844800000000001,0.19964,0.713,2.7,0.28,2.7144796923000003
2021-02-24 12:00:00,3.44776,0.46768000000000004,3.4793352239,0.67776,0.19768000000000002,0.706,2.77,0.27,2.7831277369
2021-02-24 12:30:00,3.6588000000000003,0.4334,3.6843795950000002,0.6288,0.1834,0.655,3.03,0.25,3.0402960382
2021-02-24 13:00:00,3.79136,0.49248000000000003,3.8232116341999998,0.59136,0.17248000000000002,0.616,3.2,0.32,3.2159601988
2021-02-24 13:30:00,3.94632,0.48976000000000003,3.9765948247000003,0.6163200000000001,0.17976,0.642,3.33,0.31,3.3443983016
2021-02-24 14:00:00,4.01552,0.61536,4.0623969279,0.6355200000000001,0.18536000000000002,0.662,3.38,0.43,3.4072422867
2021-02-24 14:30:00,3.96624,0.66432,4.0214898732,0.66624,0.19432000000000002,0.6940000000000001,3.3,0.47000000000000003,3.3333016665
2021-02-24 15:00:00,3.96128,0.6570400000000001,4.0154004533,0.6412800000000001,0.18704,0.668,3.32,0.47000000000000003,3.3531030405
2021-02-24 15:30:00,3.9104,0.5822,3.9535028772,0.5904,0.17220000000000002,0.615,3.32,0.41000000000000003,3.3452204711
2021-02-24 16:00:00,3.99784,0.65312,4.0508382342,0.6278400000000001,0.18312,0.654,3.37,0.47000000000000003,3.4026166402
2021-02-24 16:30:00,4.06408,0.6124400000000001,4.1099670315,0.69408,0.20244,0.723,3.37,0.41000000000000003,3.3948490394
2021-02-24 17:00:00,4.30472,0.6509600000000001,4.3536608963,0.6547200000000001,0.19096000000000002,0.682,3.65,0.46,3.6788721098
2021-02-24 17:30:00,4.76848,0.7616400000000001,4.8289229648,0.58848,0.17164000000000001,0.613,4.18,0.59,4.2214334058
2021-02-24 18:00:00,5.01968,0.63324,5.0594644183,0.5596800000000001,0.16324000000000002,0.583,4.46,0.47000000000000003,4.4846961993
2021-02-24 18:30:00,5.15064,0.6635200000000001,5.1932024031,0.56064,0.16352000000000003,0.584,4.59,0.5,4.6171528023
2021-02-24 19:00:00,5.08464,0.7405200000000001,5.1382812107,0.58464,0.17052,0.609,4.5,0.5700000000000001,4.535956349
2021-02-24 19:30:00,4.84888,0.83884,4.920903352,0.5788800000000001,0.16884000000000002,0.603,4.27,0.67,4.3222447871
2021-02-24 20:00:00,4.44912,0.8201600000000001,4.5240834652,0.54912,0.16016000000000002,0.5720000000000001,3.9,0.66,3.9554519337
2021-02-24 20:30:00,4.33496,0.74728,4.3988982257,0.5049600000000001,0.14728000000000002,0.526,3.83,0.6000000000000001,3.8767125248000003
2021-02-24 21:00:00,4.33176,0.8196800000000001,4.4086301727,0.58176,0.16968000000000003,0.606,3.75,0.65,3.8059164468
2021-02-24 21:30:00,4.0592,0.6806,4.1158621211,0.6192000000000001,0.1806,0.645,3.44,0.5,3.4761472926
2021-02-24 22:00:00,3.7524800000000003,0.6486400000000001,3.8081281491,0.61248,0.17864000000000002,0.638,3.14,0.47000000000000003,3.1749803149
2021-02-24 22:30:00,3.3812,0.7316,3.4594438859,0.6912,0.2016,0.72,2.69,0.53,2.7417147919
2021-02-24 23:00:00,3.20296,0.68628,3.2756576439,0.67296,0.19628,0.7010000000000001,2.5300000000000002,0.49,2.5770137757000002
2021-02-24 23:30:00,3.04336,0.6934800000000001,3.1213706284,0.6633600000000001,0.19348,0.6910000000000001,2.38,0.5,2.4319539469
2021-02-25 00:00:00,2.83,0.5750000000000001,2.8878235749,0.6000000000000001,0.17500000000000002,0.625,2.23,0.4,2.2655904308
2021-02-25 00:30:00,2.97424,0.6133200000000001,3.0368182362,0.5942400000000001,0.17332,0.619,2.38,0.44,2.4203305559
2021-02-25 01:00:00,3.28136,0.59748,3.3353119494,0.47136000000000006,0.13748000000000002,0.491,2.81,0.46,2.8474023249
2021-02-25 01:30:00,3.43912,0.59516,3.4902380721,0.42912000000000006,0.12516000000000002,0.447,3.01,0.47000000000000003,3.046473371
2021-02-25 02:00:00,3.33136,0.51248,3.3705482047,0.35136,0.10248,0.366,2.98,0.41000000000000003,3.0080724725
2021-02-25 02:30:00,3.34624,0.51932,3.3862981853000003,0.30624,0.08932000000000001,0.319,3.04,0.43,3.0702605753
2021-02-25 03:00:00,3.30872,0.53296,3.3513690337,0.31872,0.09296,0.332,2.99,0.44,3.0222011846
2021-02-25 03:30:00,3.25392,0.54156,3.2986789174,0.31392000000000003,0.09156,0.327,2.94,0.45,2.9742393986
2021-02-25 04:00:00,3.09272,0.5099600000000001,3.1344818073,0.34272,0.09996000000000001,0.357,2.75,0.41000000000000003,2.7803956553
2021-02-25 04:30:00,3.16112,0.5111600000000001,3.2021811629,0.38112,0.11116000000000001,0.397,2.7800000000000002,0.4,2.8086295591
2021-02-25 05:00:00,3.0668,0.4524,3.0999883871,0.3168,0.09240000000000001,0.33,2.75,0.36,2.7734635386
2021-02-25 05:30:00,3.04552,0.27036000000000004,3.0574967866,0.27552000000000004,0.08036,0.28700000000000003,2.77,0.19,2.7765085989
2021-02-25 06:00:00,2.94032,0.10176,2.9420803524,0.28032,0.08176000000000001,0.292,2.66,0.02,2.6600751869
2021-02-25 06:30:00,3.15008,-0.00956,3.1500945065,0.31008,0.09044,0.323,2.84,-0.1,2.841760018
2021-02-25 07:00:00,3.43912,0.08016000000000001,3.4400540693,0.30912,0.09016,0.322,3.13,-0.01,3.1300159744
2021-02-25 07:30:00,3.53336,0.12848,3.5356951226,0.30336,0.08848,0.316,3.23,0.04,3.2302476685
2021-02-25 08:00:00,3.7099200000000003,0.12456,3.7120104526,0.28992,0.08456000000000001,0.302,3.42,0.04,3.4202339101
2021-02-25 08:30:00,3.89816,0.21988000000000002,3.9043563618,0.30816000000000004,0.08988,0.321,3.59,0.13,3.5923529893
2021-02-25 09:00:00,3.99336,0.37848000000000004,4.011255564,0.30336,0.08848,0.316,3.69,0.29,3.7013781217
2021-02-25 09:30:00,3.952,0.361,3.9684537291,0.312,0.091,0.325,3.64,0.27,3.65
2021-02-25 10:00:00,3.8604000000000003,0.3922,3.8802717688,0.3504,0.1022,0.365,3.51,0.29,3.5219596818
2021-02-25 10:30:00,3.78472,0.49096000000000006,3.8164312125,0.41472000000000003,0.12096000000000001,0.432,3.37,0.37,3.3902507282
2021-02-25 11:00:00,3.902,0.5760000000000001,3.9442844725,0.432,0.126,0.45,3.47,0.45,3.4990570158
2021-02-25 11:30:00,4.0192,0.5706,4.0595015704,0.37920000000000004,0.1106,0.395,3.64,0.46,3.6689508037
2021-02-25 12:00:00,4.03552,0.61536,4.0821672675,0.39552000000000004,0.11536,0.41200000000000003,3.64,0.5,3.6741801807
2021-02-25 12:30:00,3.98312,0.59216,4.0268968698,0.45312,0.13216,0.47200000000000003,3.5300000000000002,0.46,3.5598455023
2021-02-25 13:00:00,3.79184,0.50512,3.8253361681999998,0.5318400000000001,0.15512,0.554,3.26,0.35000000000000003,3.2787345119999998
2021-02-25 13:30:00,3.8512,0.4616,3.8787647518,0.45120000000000005,0.1316,0.47000000000000003,3.4,0.33,3.4159771662000002
2021-02-25 14:00:00,3.7408,0.5294,3.7780747743000003,0.5808,0.1694,0.605,3.16,0.36,3.1804402211
2021-02-25 14:30:00,3.81776,0.78268,3.8971629938000003,0.55776,0.16268000000000002,0.581,3.26,0.62,3.3184333652999998
2021-02-25 15:00:00,3.81304,0.7567200000000001,3.8874026290000003,0.50304,0.14672000000000002,0.524,3.31,0.61,3.3657391462
2021-02-25 15:30:00,3.68752,0.73136,3.7593471774,0.58752,0.17136,0.612,3.1,0.56,3.1501745983
2021-02-25 16:00:00,3.92408,0.81744,4.0083178517,0.57408,0.16744,0.598,3.35,0.65,3.4124771062
2021-02-25 16:30:00,4.288,0.859,4.3731939129,0.40800000000000003,0.11900000000000001,0.425,3.88,0.74,3.9499367084
2021-02-25 17:00:00,4.47208,0.80144,4.5433253901,0.38208000000000003,0.11144000000000001,0.398,4.09,0.6900000000000001,4.1477945947
2021-02-25 17:30:00,4.9392,0.6506000000000001,4.9818648115,0.37920000000000004,0.1106,0.395,4.5600000000000005,0.54,4.5918623673
2021-02-25 18:00:00,5.22616,0.6238800000000001,5.2632665332,0.35616000000000003,0.10388000000000001,0.371,4.87,0.52,4.8976831257
2021-02-25 18:30:00,5.54136,0.75248,5.5922175208,0.35136,0.10248,0.366,5.19,0.65,5.2305449047
2021-02-25 19:00:00,5.5120000000000005,0.681,5.5539089837999995,0.312,0.091,0.325,5.2,0.59,5.2333641188
2021-02-25 19:30:00,5.18856,0.67708,5.2325512133,0.29856000000000005,0.08708,0.311,4.89,0.59,4.9254644451
2021-02-25 20:00:00,4.83472,0.6359600000000001,4.8763677671,0.29472000000000004,0.08596000000000001,0.307,4.54,0.55,4.5731936325
2021-02-25 20:30:00,4.67584,0.6021200000000001,4.7144488755000005,0.31584,0.09212000000000001,0.329,4.36,0.51,4.389726643
2021-02-25 21:00:00,4.46984,0.5691200000000001,4.5059257872,0.33984000000000003,0.09912000000000001,0.354,4.13,0.47000000000000003,4.1566573109
2021-02-25 21:30:00,4.332,0.611,4.3748765697,0.312,0.091,0.325,4.02,0.52,4.0534923214
2021-02-25 22:00:00,4.016,0.638,4.0663620104,0.336,0.098,0.35000000000000003,3.68,0.54,3.7194085551000002
2021-02-25 22:30:00,3.78872,0.57296,3.8317988465,0.31872,0.09296,0.332,3.47,0.48,3.5030415356
2021-02-25 23:00:00,3.43328,0.5530400000000001,3.4775371745,0.35328000000000004,0.10304,0.368,3.08,0.45,3.1126997928
2021-02-25 23:30:00,3.18504,0.56772,3.2352412275,0.33504,0.09772,0.34900000000000003,2.85,0.47000000000000003,2.8884944175
2021-02-26 00:00:00,2.98688,0.58284,3.0432145176,0.38688000000000006,0.11284000000000001,0.403,2.6,0.47000000000000003,2.6421392847
2021-02-26 00:30:00,3.16488,0.57684,3.2170187752,0.43488000000000004,0.12684,0.453,2.73,0.45,2.766839352
2021-02-26 01:00:00,3.4568,0.5274,3.4968009666,0.4368,0.1274,0.455,3.02,0.4,3.0463748949
2021-02-26 01:30:00,3.55512,0.44816000000000006,3.5832562844,0.40512000000000004,0.11816000000000002,0.422,3.15,0.33,3.1672385449
2021-02-26 02:00:00,3.52152,0.45836000000000005,3.5512247183,0.37152,0.10836000000000001,0.387,3.15,0.35000000000000003,3.1693847983
2021-02-26 02:30:00,3.46688,0.43284000000000006,3.4937955578,0.38688000000000006,0.11284000000000001,0.403,3.08,0.32,3.0965787573
2021-02-26 03:00:00,3.37168,0.23424000000000003,3.3798068584,0.39168000000000003,0.11424000000000001,0.40800000000000003,2.98,0.12,2.9824151287
2021-02-26 03:30:00,3.2688800000000002,0.21884,3.2761970942,0.33888,0.09884000000000001,0.353,2.93,0.12,2.9324563083
2021-02-26 04:00:00,3.1772,0.15960000000000002,3.1812060606,0.30720000000000003,0.0896,0.32,2.87,0.07,2.8708535316
2021-02-26 04:30:00,3.19184,0.16512000000000002,3.1961081333,0.29184000000000004,0.08512,0.304,2.9,0.08,2.9011032384
2021-02-26 05:00:00,3.17552,0.17036,3.1800864454,0.27552000000000004,0.08036,0.28700000000000003,2.9,0.09,2.9013962156
2021-02-26 05:30:00,3.21184,0.13512000000000002,3.2146809484,0.29184000000000004,0.08512,0.304,2.92,0.05,2.9204280508
2021-02-26 06:00:00,3.30392,0.11156,3.3058029282,0.31392000000000003,0.09156,0.327,2.99,0.02,2.9900668889
2021-02-26 06:30:00,3.49744,0.07092000000000001,3.4981589728999998,0.27744,0.08092,0.289,3.22,-0.01,3.2200155279000002
2021-02-26 07:00:00,3.8324,0.028200000000000003,3.8325037508,0.3024,0.0882,0.315,3.5300000000000002,-0.06,3.5305098782
2021-02-26 07:30:00,4.14608,0.01344,4.1461017836,0.28608,0.08344,0.298,3.86,-0.07,3.8606346629
2021-02-26 08:00:00,4.07856,0.08708,4.0794895024,0.29856000000000005,0.08708,0.311,3.7800000000000002,0.0,3.7800000000000002
2021-02-26 08:30:00,4.13432,0.13876000000000002,4.1366479425,0.30432000000000003,0.08876,0.317,3.83,0.05,3.8303263569
2021-02-26 09:00:00,4.20144,0.20792000000000002,4.2065816051,0.30144000000000004,0.08792000000000001,0.314,3.9,0.12,3.9018457171
2021-02-26 09:30:00,4.20448,0.24464000000000002,4.2115912432,0.32448000000000005,0.09464,0.338,3.88,0.15,3.882898402
2021-02-26 10:00:00,3.8916,0.2238,3.898029887,0.3216,0.09380000000000001,0.335,3.5700000000000003,0.13,3.5723661626
2021-02-26 10:30:00,3.71392,0.19156,3.718856948,0.31392000000000003,0.09156,0.327,3.4,0.1,3.4014702703
2021-02-26 11:00:00,3.5606400000000002,0.22352000000000002,3.5676488616,0.32064000000000004,0.09352,0.334,3.24,0.13,3.2426069759000002
2021-02-26 11:30:00,3.45656,0.25108,3.4656670642,0.34656000000000003,0.10108,0.361,3.11,0.15,3.113615262
2021-02-26 12:00:00,3.4404,0.23220000000000002,3.4482269357,0.3504,0.1022,0.365,3.09,0.13,3.0927334188
2021-02-26 12:30:00,3.45424,0.27332,3.4650364789,0.35424000000000005,0.10332000000000001,0.369,3.1,0.17,3.1046577911
2021-02-26 13:00:00,3.47072,0.27396000000000004,3.4815156757,0.39072,0.11396,0.40700000000000003,3.08,0.16,3.0841530442
2021-02-26 13:30:00,3.51304,0.20172,3.518826651,0.38304000000000005,0.11172000000000001,0.399,3.13,0.09,3.1312936624
2021-02-26 14:00:00,3.454,0.192,3.4593323055000003,0.384,0.112,0.4,3.07,0.08,3.0710421684
2021-02-26 14:30:00,3.36144,0.22292,3.3688235632,0.42144000000000004,0.12292000000000002,0.439,2.94,0.1,2.9417001887
2021-02-26 15:00:00,3.24592,0.19256,3.2516266698000003,0.38592000000000004,0.11256000000000001,0.402,2.86,0.08,2.8611186623
2021-02-26 15:30:00,3.39032,0.17676000000000003,3.394924712,0.40032,0.11676,0.417,2.99,0.06,2.9906019461
2021-02-26 16:00:00,3.38624,0.23432000000000003,3.39433752,0.42624,0.12432000000000001,0.444,2.96,0.11,2.9620432137
2021-02-26 16:30:00,3.72464,0.18052,3.7290120139000003,0.34464,0.10052000000000001,0.359,3.38,0.08,3.380946613
2021-02-26 17:00:00,4.04128,0.20704000000000003,4.0465799881,0.40128,0.11704,0.418,3.64,0.09,3.6411124674
2021-02-26 17:30:00,4.34848,0.17164000000000001,4.3518661055,0.34848,0.10164000000000001,0.363,4.0,0.07,4.0006124531
2021-02-26 18:00:00,4.64048,0.19764,4.6446868786,0.30048,0.08764000000000001,0.313,4.34,0.11,4.3413937854
2021-02-26 18:30:00,4.90648,0.25064000000000003,4.9128776089,0.27648,0.08064,0.28800000000000003,4.63,0.17,4.6331198992000004
2021-02-26 19:00:00,4.82648,0.23064,4.8319875828,0.27648,0.08064,0.28800000000000003,4.55,0.15,4.552471856
2021-02-26 19:30:00,4.63264,0.21952000000000002,4.6378381171,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.36,0.14,4.3622471273
2021-02-26 20:00:00,4.40072,0.13896,4.4029133991,0.27072,0.07896,0.28200000000000003,4.13,0.06,4.1304358124
2021-02-26 20:30:00,4.41264,0.19952,4.4171484014,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.14,0.12,4.1417387653
2021-02-26 21:00:00,4.20264,0.17952,4.2064724414,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.93,0.1,3.9312720588000003
2021-02-26 21:30:00,4.03264,0.19952,4.0375727362,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.76,0.12,3.7619144063
2021-02-26 22:00:00,3.79264,0.20952,3.7984229359,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.52,0.13,3.5223997502
2021-02-26 22:30:00,3.40072,0.11896000000000001,3.4028000235,0.27072,0.07896,0.28200000000000003,3.13,0.04,3.1302555806
2021-02-26 23:00:00,3.21456,0.07008,3.2153238095,0.27456,0.08008000000000001,0.28600000000000003,2.94,-0.01,2.9400170067999998
2021-02-26 23:30:00,2.9984,0.0712,2.9992452384,0.27840000000000004,0.08120000000000001,0.29,2.7199999999999998,-0.01,2.7200183823
2021-02-27 00:00:00,2.78608,0.023440000000000003,2.7861786016,0.28608,0.08344,0.298,2.5,-0.06,2.5007198963
2021-02-27 00:30:00,2.96896,0.04428000000000001,2.9692901845,0.28896000000000005,0.08428000000000001,0.301,2.68,-0.04,2.6802984908000003
2021-02-27 01:00:00,3.33144,0.06792000000000001,3.3321322903,0.30144000000000004,0.08792000000000001,0.314,3.03,-0.02,3.0300660059
2021-02-27 01:30:00,3.48104,0.06072,3.4815695311,0.31104000000000004,0.09072000000000001,0.324,3.17,-0.03,3.1701419527
2021-02-27 02:00:00,3.398,0.024,3.3980847547,0.28800000000000003,0.084,0.30000000000000004,3.11,-0.06,3.1105787243
2021-02-27 02:30:00,3.40456,-0.00992,3.4045744521,0.27456,0.08008000000000001,0.28600000000000003,3.13,-0.09,3.1312936624
2021-02-27 03:00:00,3.3384,0.031200000000000002,3.3385457912,0.27840000000000004,0.08120000000000001,0.29,3.06,-0.05,3.0604084695
2021-02-27 03:30:00,3.26744,0.010920000000000001,3.2674582476,0.27744,0.08092,0.289,2.99,-0.07,2.9908192856999998
2021-02-27 04:00:00,3.15032,0.011760000000000001,3.1503419497,0.28032,0.08176000000000001,0.292,2.87,-0.07,2.8708535316
2021-02-27 04:30:00,3.14936,-0.018520000000000002,3.1494144535,0.27936,0.08148000000000001,0.291,2.87,-0.1,2.8717416318
2021-02-27 05:00:00,3.11072,-0.021040000000000003,3.1107911534,0.27072,0.07896,0.28200000000000003,2.84,-0.1,2.841760018
2021-02-27 05:30:00,3.11264,0.039520000000000007,3.1128908751,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.84,-0.04,2.8402816762
2021-02-27 06:00:00,3.12264,0.019520000000000003,3.1227010103,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.85,-0.06,2.8506315090000003
2021-02-27 06:30:00,3.37552,0.020360000000000003,3.3755814018,0.27552000000000004,0.08036,0.28700000000000003,3.1,-0.06,3.1005805908
2021-02-27 07:00:00,3.54648,0.01064,3.5464959608,0.27648,0.08064,0.28800000000000003,3.27,-0.07,3.2707491497
2021-02-27 07:30:00,3.8026400000000002,0.00952,3.8026519168,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.5300000000000002,-0.07,3.5306939828
2021-02-27 08:00:00,3.74648,-0.019360000000000002,3.7465300212,0.27648,0.08064,0.28800000000000003,3.47,-0.1,3.4714406231
2021-02-27 08:30:00,3.76416,0.06288,3.7646851661,0.28416,0.08288000000000001,0.296,3.48,-0.02,3.4800574708
2021-02-27 09:00:00,3.77992,0.14456000000000002,3.7826832804,0.28992,0.08456000000000001,0.302,3.49,0.06,3.4905157212
2021-02-27 09:30:00,3.74048,0.13764,3.7430115415,0.30048,0.08764000000000001,0.313,3.44,0.05,3.4403633529
2021-02-27 10:00:00,3.5972,0.1396,3.5999077766000003,0.30720000000000003,0.0896,0.32,3.29,0.05,3.2903799173
2021-02-27 10:30:00,3.55776,0.10268000000000001,3.5592414079,0.31776000000000004,0.09268000000000001,0.331,3.24,0.01,3.2400154321
2021-02-27 11:00:00,3.48488,0.14184000000000002,3.4877653591,0.31488000000000005,0.09184,0.328,3.17,0.05,3.1703942972
2021-02-27 11:30:00,3.37776,0.12268000000000001,3.3799871302,0.31776000000000004,0.09268000000000001,0.331,3.06,0.03,3.0601470553
2021-02-27 12:00:00,3.33256,0.12408000000000001,3.3348691129,0.32256,0.09408000000000001,0.336,3.01,0.03,3.0101494979
2021-02-27 12:30:00,3.28256,0.15408000000000002,3.2861741889,0.32256,0.09408000000000001,0.336,2.96,0.06,2.9606080457
2021-02-27 13:00:00,3.31256,0.11408000000000001,3.3145237969,0.32256,0.09408000000000001,0.336,2.99,0.02,2.9900668889
2021-02-27 13:30:00,3.3564,0.1552,3.3599863095,0.3264,0.0952,0.34,3.03,0.06,3.0305940012
2021-02-27 14:00:00,3.31968,0.11324000000000001,3.3216108442,0.31968,0.09324,0.333,3.0,0.02,3.0000666659
2021-02-27 14:30:00,3.24968,0.09324,3.2510173485,0.31968,0.09324,0.333,2.93,0.0,2.93
2021-02-27 15:00:00,3.17648,0.050640000000000004,3.1768836302,0.27648,0.08064,0.28800000000000003,2.9,-0.03,2.9001551683
2021-02-27 15:30:00,3.14568,0.01624,3.1457219203,0.29568,0.08624000000000001,0.308,2.85,-0.07,2.8508595195
2021-02-27 16:00:00,3.21472,0.015960000000000002,3.2147596178,0.29472000000000004,0.08596000000000001,0.307,2.92,-0.07,2.9208389206
2021-02-27 16:30:00,3.55704,0.03372,3.5571998257,0.28704,0.08372,0.299,3.27,-0.05,3.2703822407
2021-02-27 17:00:00,3.8541600000000003,0.02288,3.8542279123,0.28416,0.08288000000000001,0.296,3.5700000000000003,-0.06,3.5705041661
2021-02-27 17:30:00,4.18144,0.017920000000000002,4.1814783988,0.30144000000000004,0.08792000000000001,0.314,3.88,-0.07,3.8806313919
2021-02-27 18:00:00,4.478,0.014,4.4780218847,0.28800000000000003,0.084,0.30000000000000004,4.19,-0.07,4.1905846847
2021-02-27 18:30:00,4.61704,0.11372000000000002,4.6184402777999995,0.28704,0.08372,0.299,4.33,0.03,4.3301039248
2021-02-27 19:00:00,4.59704,0.06372,4.5974815932,0.28704,0.08372,0.299,4.31,-0.02,4.3100464035
2021-02-27 19:30:00,4.45032,0.06176,4.4507485213,0.28032,0.08176000000000001,0.292,4.17,-0.02,4.1700479614
2021-02-27 20:00:00,4.26224,0.012320000000000001,4.2622578054,0.28224000000000005,0.08232,0.294,3.98,-0.07,3.9806155303
2021-02-27 20:30:00,4.13936,0.07148,4.1399771255,0.27936,0.08148000000000001,0.291,3.86,-0.01,3.8600129533
2021-02-27 21:00:00,3.93744,-0.009080000000000001,3.9374504695,0.27744,0.08092,0.289,3.66,-0.09,3.6611063902
2021-02-27 21:30:00,3.69936,-0.008520000000000002,3.6993698112,0.27936,0.08148000000000001,0.291,3.42,-0.09,3.4211840056
2021-02-27 22:00:00,3.50032,-0.02824,3.500433916,0.28032,0.08176000000000001,0.292,3.22,-0.11,3.2218783341
2021-02-27 22:30:00,3.16896,-0.06572,3.1696413993,0.28896000000000005,0.08428000000000001,0.301,2.88,-0.15,2.8839036045
2021-02-27 23:00:00,2.92552,-0.07964,2.9266037996,0.27552000000000004,0.08036,0.28700000000000003,2.65,-0.16,2.6548257947
2021-02-27 23:30:00,2.68072,-0.061040000000000004,2.6814148504,0.27072,0.07896,0.28200000000000003,2.41,-0.14,2.4140629652
2021-02-28 00:00:00,2.57072,-0.09104000000000001,2.5723315494,0.27072,0.07896,0.28200000000000003,2.3,-0.17,2.3062740514
2021-02-28 00:30:00,2.70072,-0.12104000000000001,2.7034310052,0.27072,0.07896,0.28200000000000003,2.43,-0.2,2.4382165613
2021-02-28 01:00:00,3.0436,-0.1102,3.0455943591,0.2736,0.07980000000000001,0.28500000000000003,2.77,-0.19,2.7765085989
2021-02-28 01:30:00,3.18744,-0.13908,3.190472849,0.27744,0.08092,0.289,2.91,-0.22,2.9183043022
2021-02-28 02:00:00,3.16744,-0.049080000000000006,3.1678202285,0.27744,0.08092,0.289,2.89,-0.13,2.8929223979
2021-02-28 02:30:00,3.11032,-0.08824000000000001,3.1115714358,0.28032,0.08176000000000001,0.292,2.83,-0.17,2.8351014091
2021-02-28 03:00:00,3.06128,0.00204,3.0612806797,0.28128000000000003,0.08204,0.293,2.7800000000000002,-0.08,2.7811508409
2021-02-28 03:30:00,3.03744,-0.02908,3.0375792006,0.27744,0.08092,0.289,2.76,-0.11,2.7621911592
2021-02-28 04:00:00,2.9384,-0.14880000000000002,2.9421651891,0.27840000000000004,0.08120000000000001,0.29,2.66,-0.23,2.6699250925999998
2021-02-28 04:30:00,2.9436,-0.1602,2.9479560716,0.2736,0.07980000000000001,0.28500000000000003,2.67,-0.24,2.6807648162
2021-02-28 05:00:00,2.83456,-0.17992000000000002,2.8402643539,0.27456,0.08008000000000001,0.28600000000000003,2.56,-0.26,2.5731692521
2021-02-28 05:30:00,2.79456,-0.16992000000000002,2.799721129,0.27456,0.08008000000000001,0.28600000000000003,2.52,-0.25,2.532370431
2021-02-28 06:00:00,2.8426400000000003,-0.15048,2.8466201714,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.5700000000000003,-0.23,2.5802713036
2021-02-28 06:30:00,3.10264,-0.04048,3.1029040591,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.83,-0.12,2.832543027
2021-02-28 07:00:00,3.37648,0.050640000000000004,3.3768597247,0.27648,0.08064,0.28800000000000003,3.1,-0.03,3.1001451579
2021-02-28 07:30:00,3.62264,0.06952000000000001,3.6233069978,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.35,-0.01,3.3500149253
2021-02-28 08:00:00,3.56416,0.04288,3.5644179328,0.28416,0.08288000000000001,0.296,3.2800000000000002,-0.04,3.2802438933999998
2021-02-28 08:30:00,3.6970400000000003,0.04372,3.6972985003,0.28704,0.08372,0.299,3.41,-0.04,3.410234596
2021-02-28 09:00:00,3.7128,0.07540000000000001,3.7135655373,0.2928,0.0854,0.305,3.42,-0.01,3.4200146199
2021-02-28 09:30:00,3.80336,0.08848,3.8043890442,0.30336,0.08848,0.316,3.5,0.0,3.5
2021-02-28 10:00:00,3.72912,0.09016,3.7302097528,0.30912,0.09016,0.322,3.42,0.0,3.42
2021-02-28 10:30:00,3.66832,0.18576,3.6730203375,0.32832,0.09576000000000001,0.342,3.34,0.09,3.3412123548
2021-02-28 11:00:00,3.52888,0.12884,3.5312312017,0.33888,0.09884000000000001,0.353,3.19,0.03,3.1901410627
2021-02-28 11:30:00,3.5446400000000002,0.13052,3.5470421762,0.34464,0.10052000000000001,0.359,3.2,0.03,3.2001406219
2021-02-28 12:00:00,3.5156,0.1208,3.5176748002,0.3456,0.1008,0.36,3.17,0.02,3.1700630909
2021-02-28 12:30:00,3.5961600000000002,0.31388000000000005,3.609832046,0.35616000000000003,0.10388000000000001,0.371,3.24,0.21,3.2467984231
2021-02-28 13:00:00,3.59136,0.23248000000000002,3.5988767136,0.35136,0.10248,0.366,3.24,0.13,3.2426069759000002
2021-02-28 13:30:00,3.63904,0.15472000000000002,3.6423276075,0.35904,0.10472000000000001,0.374,3.2800000000000002,0.05,3.2803810754000002
2021-02-28 14:00:00,3.6792,0.4006,3.7009448794,0.37920000000000004,0.1106,0.395,3.3,0.29,3.3127179174
2021-02-28 14:30:00,3.51072,0.38396,3.5316540318,0.39072,0.11396,0.40700000000000003,3.12,0.27,3.1316609012
2021-02-28 15:00:00,3.42304,0.13172,3.4255733827,0.38304000000000005,0.11172000000000001,0.399,3.04,0.02,3.0400657888
2021-02-28 15:30:00,3.45168,0.07424,3.4524782983,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.06,-0.04,3.0602614267
2021-02-28 16:00:00,3.6068800000000003,0.12284,3.608971183,0.38688000000000006,0.11284000000000001,0.403,3.22,0.01,3.2200155279000002
2021-02-28 16:30:00,3.89208,0.21144000000000002,3.8978190825,0.38208000000000003,0.11144000000000001,0.398,3.51,0.1,3.5114242125
2021-02-28 17:00:00,4.2036,0.2248,4.2096066325,0.3936,0.1148,0.41000000000000003,3.81,0.11,3.8115875957
2021-02-28 17:30:00,4.67848,0.25164000000000003,4.6852425551,0.34848,0.10164000000000001,0.363,4.33,0.15,4.3325973734
2021-02-28 18:00:00,5.02392,0.37156000000000006,5.0376412139,0.31392000000000003,0.09156,0.327,4.71,0.28,4.7183153773
2021-02-28 18:30:00,5.1908,0.40940000000000004,5.2069197228,0.3408,0.0994,0.355,4.85,0.31,4.8598971183
2021-02-28 19:00:00,5.16216,0.46688,5.1832299582,0.33216,0.09688000000000001,0.34600000000000003,4.83,0.37,4.8441511124000005
2021-02-28 19:30:00,4.88288,0.49584000000000006,4.907990872,0.36288000000000004,0.10584,0.378,4.52,0.39,4.5367940222000005
2021-02-28 20:00:00,4.51456,0.52508,4.5449929593,0.39456,0.11508000000000002,0.41100000000000003,4.12,0.41000000000000003,4.1403502267
2021-02-28 20:30:00,4.52872,0.5179600000000001,4.5582438943,0.43872000000000005,0.12796000000000002,0.457,4.09,0.39,4.1085520564
2021-02-28 21:00:00,4.3924,0.4632,4.416755823,0.4224,0.1232,0.44,3.9699999999999998,0.34,3.9845325949
2021-02-28 21:30:00,4.02952,0.36236,4.0457800484,0.41952000000000006,0.12236000000000001,0.437,3.61,0.24,3.6179690435
2021-02-28 22:00:00,3.56752,0.10636000000000001,3.5691051259,0.46752000000000005,0.13636,0.487,3.1,-0.03,3.1001451579
2021-02-28 22:30:00,3.2344,0.1042,3.2360780275,0.4944,0.1442,0.515,2.74,-0.04,2.7402919552
2021-02-28 23:00:00,3.0688,0.1434,3.0721485967,0.38880000000000003,0.1134,0.405,2.68,0.03,2.6801679052000003
2021-02-28 23:30:00,2.80232,0.15276,2.8064805362,0.35232,0.10276,0.367,2.45,0.05,2.450510151
2021-03-01 00:00:00,2.7444800000000003,0.23464000000000002,2.7544920403,0.32448000000000005,0.09464,0.338,2.42,0.14,2.4240462042
2021-03-01 00:30:00,2.9341600000000003,0.20288,2.9411656193,0.28416,0.08288000000000001,0.296,2.65,0.12,2.6527155897
2021-03-01 01:00:00,3.2472,0.2396,3.2560276412,0.30720000000000003,0.0896,0.32,2.94,0.15,2.9438240437000003
2021-03-01 01:30:00,3.3148,0.1164,3.3168430774,0.3648,0.10640000000000001,0.38,2.95,0.01,2.9500169491
2021-03-01 02:00:00,3.29696,0.10828000000000002,3.298737607,0.33696000000000004,0.09828,0.35100000000000003,2.96,0.01,2.9600168918
2021-03-01 02:30:00,3.28544,0.11492000000000001,3.2874492544000002,0.32544,0.09492,0.339,2.96,0.02,2.9600675668000003
2021-03-01 03:00:00,3.25256,0.11408000000000001,3.254560001,0.32256,0.09408000000000001,0.336,2.93,0.02,2.9300682586
2021-03-01 03:30:00,3.24528,0.09904,3.246790908,0.30528000000000005,0.08904000000000001,0.318,2.94,0.01,2.9400170067999998
2021-03-01 04:00:00,3.06376,0.08568,3.0649578137,0.29376,0.08568,0.306,2.77,0.0,2.77
2021-03-01 04:30:00,3.13704,0.03372,3.1372212227,0.28704,0.08372,0.299,2.85,-0.05,2.8504385627
2021-03-01 05:00:00,3.14128,0.01204,3.1413030736,0.28128000000000003,0.08204,0.293,2.86,-0.07,2.8608565151
2021-03-01 05:30:00,3.19272,0.08996000000000001,3.1939871321,0.34272,0.09996000000000001,0.357,2.85,-0.01,2.8500175438
2021-03-01 06:00:00,3.27544,0.09492,3.2768150695,0.32544,0.09492,0.339,2.95,0.0,2.95
2021-03-01 06:30:00,3.59968,0.10324000000000001,3.6011601742,0.31968,0.09324,0.333,3.2800000000000002,0.01,3.2800152439
2021-03-01 07:00:00,3.93064,0.13352,3.9329071182,0.32064000000000004,0.09352,0.334,3.61,0.04,3.6102215998
2021-03-01 07:30:00,4.1804,0.1522,4.1831697312,0.3504,0.1022,0.365,3.83,0.05,3.8303263569
2021-03-01 08:00:00,4.30232,0.14276,4.3046878865,0.35232,0.10276,0.367,3.95,0.04,3.9502025265
2021-03-01 08:30:00,4.37232,0.18276,4.3761379549,0.35232,0.10276,0.367,4.02,0.08,4.0207959411
2021-03-01 09:00:00,4.55136,0.19248,4.5554282345,0.35136,0.10248,0.366,4.2,0.09,4.200964175
2021-03-01 09:30:00,4.6784,0.2662,4.6859672427,0.39840000000000003,0.11620000000000001,0.41500000000000004,4.28,0.15,4.282627698
2021-03-01 10:00:00,4.61144,0.28292,4.6201106697,0.42144000000000004,0.12292000000000002,0.439,4.19,0.16,4.1930537798
2021-03-01 10:30:00,4.74328,0.45804000000000006,4.7653442478,0.47328000000000003,0.13804000000000002,0.493,4.27,0.32,4.2819738439
2021-03-01 11:00:00,4.71608,0.43844000000000005,4.7364163879,0.40608000000000005,0.11844,0.423,4.31,0.32,4.3218630242
2021-03-01 11:30:00,4.67048,0.57264,4.705454282,0.42048,0.12264000000000001,0.438,4.25,0.45,4.2737571293
2021-03-01 12:00:00,4.84128,0.58704,4.8767415351,0.40128,0.11704,0.418,4.44,0.47000000000000003,4.4648068267
2021-03-01 12:30:00,4.93992,0.54956,4.970394934,0.40992,0.11956000000000001,0.427,4.53,0.43,4.5503626229
2021-03-01 13:00:00,4.8336,0.5348,4.8630957219,0.3936,0.1148,0.41000000000000003,4.44,0.42,4.4598206242
2021-03-01 13:30:00,5.01336,0.59348,5.0483657752,0.42336,0.12348,0.441,4.59,0.47000000000000003,4.6140004335
2021-03-01 14:00:00,5.04048,0.55264,5.0706853186,0.42048,0.12264000000000001,0.438,4.62,0.43,4.6399676723
2021-03-01 14:30:00,4.8322400000000005,0.55732,4.8642727103,0.40224000000000004,0.11732000000000001,0.419,4.43,0.44,4.4517973898
2021-03-01 15:00:00,4.75048,0.49264,4.7759558624,0.42048,0.12264000000000001,0.438,4.33,0.37,4.3457795618
2021-03-01 15:30:00,4.61256,0.39908000000000005,4.6297920688000005,0.44256,0.12908,0.461,4.17,0.27,4.1787318651
2021-03-01 16:00:00,4.63216,0.39188,4.6487069385,0.45216000000000006,0.13188,0.47100000000000003,4.18,0.26,4.1880783183
2021-03-01 16:30:00,4.86872,0.42796000000000006,4.8874926292000005,0.43872000000000005,0.12796000000000002,0.457,4.43,0.30000000000000004,4.440146394
2021-03-01 17:00:00,5.16112,0.5211600000000001,5.1873661332,0.38112,0.11116000000000001,0.397,4.78,0.41000000000000003,4.7975514588
2021-03-01 17:30:00,5.43768,0.5672400000000001,5.467186205,0.36768,0.10724,0.383,5.07,0.46,5.0908250805
2021-03-01 18:00:00,5.73472,0.60096,5.7661223019,0.41472000000000003,0.12096000000000001,0.432,5.32,0.48,5.3416102441
2021-03-01 18:30:00,5.84728,0.60004,5.8779870194,0.37728,0.11004000000000001,0.393,5.47,0.49,5.491903131
2021-03-01 19:00:00,5.76704,0.57872,5.7960044168,0.40704,0.11872,0.424,5.36,0.46,5.379702594
2021-03-01 19:30:00,5.5968800000000005,0.70284,5.640837686,0.38688000000000006,0.11284000000000001,0.403,5.21,0.59,5.2433004873
2021-03-01 20:00:00,5.19648,0.67564,5.2402188695,0.39648000000000005,0.11564,0.41300000000000003,4.8,0.56,4.8325562594
2021-03-01 20:30:00,5.11864,0.70752,5.1673068421,0.36864,0.10752,0.384,4.75,0.6000000000000001,4.7877447718
2021-03-01 21:00:00,4.98032,0.81676,5.0468489377,0.40032,0.11676,0.417,4.58,0.7000000000000001,4.6331846499000005
2021-03-01 21:30:00,4.69064,0.69852,4.7423658442,0.44064000000000003,0.12852000000000002,0.459,4.25,0.5700000000000001,4.2880531713
2021-03-01 22:00:00,4.33576,0.66668,4.3867159698,0.36576000000000003,0.10668000000000001,0.381,3.9699999999999998,0.56,4.0093016848
2021-03-01 22:30:00,3.88768,0.47724000000000005,3.9168627497,0.36768,0.10724,0.383,3.52,0.37,3.5393926033
2021-03-01 23:00:00,3.56432,0.51376,3.6011562588,0.42432000000000003,0.12376000000000001,0.442,3.14,0.39,3.1641270518
2021-03-01 23:30:00,3.36056,0.58308,3.4107690922,0.49056000000000005,0.14308,0.511,2.87,0.44,2.9035323315
2021-03-02 00:00:00,3.12872,0.5179600000000001,3.1713043689,0.43872000000000005,0.12796000000000002,0.457,2.69,0.39,2.7181243533
2021-03-02 00:30:00,3.37704,0.5487200000000001,3.4213290985,0.40704,0.11872,0.424,2.9699999999999998,0.43,3.000966511
2021-03-02 01:00:00,3.7280800000000003,0.5944400000000001,3.7751740887,0.35808,0.10444,0.373,3.37,0.49,3.4054368295
2021-03-02 01:30:00,3.83176,0.5696800000000001,3.8738766114,0.34176,0.09968,0.356,3.49,0.47000000000000003,3.5215053599
2021-03-02 02:00:00,3.6908000000000003,0.4494,3.7180593055999998,0.3408,0.0994,0.355,3.35,0.35000000000000003,3.3682339586
2021-03-02 02:30:00,3.65064,0.41352000000000005,3.6739857376,0.32064000000000004,0.09352,0.334,3.33,0.32,3.3453400425
2021-03-02 03:00:00,3.65312,0.38716,3.6735784461,0.33312,0.09716000000000001,0.34700000000000003,3.32,0.29,3.3326415949
2021-03-02 03:30:00,3.61296,0.37128000000000005,3.6319868941999998,0.31296,0.09128000000000001,0.326,3.3,0.28,3.3118574849
2021-03-02 04:00:00,3.58352,0.37436,3.6030210934999998,0.32352000000000003,0.09436000000000001,0.337,3.26,0.28,3.272002445
2021-03-02 04:30:00,3.58528,0.31904000000000005,3.5994470686,0.30528000000000005,0.08904000000000001,0.318,3.2800000000000002,0.23,3.2880541358
2021-03-02 05:00:00,3.5968,0.3224,3.6112202924,0.3168,0.09240000000000001,0.33,3.2800000000000002,0.23,3.2880541358
2021-03-02 05:30:00,3.57064,0.39352000000000004,3.5922594561,0.32064000000000004,0.09352,0.334,3.25,0.30000000000000004,3.2638167841
2021-03-02 06:00:00,3.5752800000000002,0.23904000000000003,3.5832620892,0.30528000000000005,0.08904000000000001,0.318,3.27,0.15,3.2734385591
2021-03-02 06:30:00,3.88544,0.23492000000000002,3.8925353434,0.32544,0.09492,0.339,3.56,0.14,3.5627517455
2021-03-02 07:00:00,4.1812,0.2666,4.1896908,0.3312,0.0966,0.34500000000000003,3.85,0.17,3.8537514191
2021-03-02 07:30:00,4.49616,0.27388,4.5044938672,0.35616000000000003,0.10388000000000001,0.371,4.14,0.17,4.1434888681
2021-03-02 08:00:00,4.586,0.28800000000000003,4.5950342763,0.336,0.098,0.35000000000000003,4.25,0.19,4.2542449389
2021-03-02 08:30:00,4.59792,0.35856000000000005,4.6118796168,0.33792000000000005,0.09856000000000001,0.352,4.26,0.26,4.2679268972
2021-03-02 09:00:00,4.59928,0.38604000000000005,4.6154526755,0.32928,0.09604000000000001,0.343,4.27,0.29,4.2798364455
2021-03-02 09:30:00,4.66464,0.41052000000000005,4.682669431,0.34464,0.10052000000000001,0.359,4.32,0.31,4.3311084032
2021-03-02 10:00:00,4.7212,0.5366000000000001,4.7515964686,0.3312,0.0966,0.34500000000000003,4.39,0.44,4.4119950136
2021-03-02 10:30:00,4.60968,0.47324000000000005,4.6339082641000005,0.31968,0.09324,0.333,4.29,0.38,4.3067969537
2021-03-02 11:00:00,4.47544,0.49492,4.5027223987,0.32544,0.09492,0.339,4.15,0.4,4.1692325433
2021-03-02 11:30:00,4.38872,0.35296000000000005,4.4028904143,0.31872,0.09296,0.332,4.07,0.26,4.0782962129
2021-03-02 12:00:00,4.26256,0.34408000000000005,4.2764247684,0.32256,0.09408000000000001,0.336,3.94,0.25,3.9479235048
2021-03-02 12:30:00,4.39296,0.35128000000000004,4.4069825505,0.31296,0.09128000000000001,0.326,4.08,0.26,4.0882759202
2021-03-02 13:00:00,4.31104,0.31072000000000005,4.3222231317,0.31104000000000004,0.09072000000000001,0.324,4.0,0.22,4.0060454316
2021-03-02 13:30:00,4.51432,0.35876,4.5285531685,0.30432000000000003,0.08876,0.317,4.21,0.27,4.2186490729
2021-03-02 14:00:00,4.43816,0.29988000000000004,4.4482796899,0.30816000000000004,0.08988,0.321,4.13,0.21,4.1353355366
2021-03-02 14:30:00,4.36144,0.29792,4.3716032757,0.30144000000000004,0.08792000000000001,0.314,4.06,0.21,4.0654274068
2021-03-02 15:00:00,4.32048,0.27764,4.3293915739,0.30048,0.08764000000000001,0.313,4.02,0.19,4.024487545
2021-03-02 15:30:00,4.5176,0.2968,4.5273391744,0.29760000000000003,0.0868,0.31,4.22,0.21,4.2252218877
2021-03-02 16:00:00,4.50992,0.31456,4.5208767291,0.28992,0.08456000000000001,0.302,4.22,0.23,4.2262631248
2021-03-02 16:30:00,4.76184,0.40512000000000004,4.779041996,0.29184000000000004,0.08512,0.304,4.47,0.32,4.4814395009
2021-03-02 17:00:00,5.17568,0.5862400000000001,5.2087753647,0.29568,0.08624000000000001,0.308,4.88,0.5,4.9055478797
2021-03-02 17:30:00,5.63992,0.79456,5.695614383,0.28992,0.08456000000000001,0.302,5.35,0.71,5.3969065213
2021-03-02 18:00:00,5.83144,0.58792,5.8610018256,0.30144000000000004,0.08792000000000001,0.314,5.53,0.5,5.5525579691
2021-03-02 18:30:00,5.89664,0.69652,5.9376344953,0.29664,0.08652000000000001,0.309,5.6,0.61,5.6331252427
2021-03-02 19:00:00,5.86392,0.8115600000000001,5.9198131221,0.31392000000000003,0.09156,0.327,5.55,0.72,5.5965078397
2021-03-02 19:30:00,5.62432,0.8487600000000001,5.6880021976,0.30432000000000003,0.08876,0.317,5.32,0.76,5.374011537
2021-03-02 20:00:00,5.41088,0.82484,5.4733886579,0.29088,0.08484000000000001,0.303,5.12,0.74,5.1732001701
2021-03-02 20:30:00,5.2372,0.6796,5.2811097319,0.30720000000000003,0.0896,0.32,4.93,0.59,4.965178748
2021-03-02 21:00:00,4.92528,0.61904,4.9640299757,0.30528000000000005,0.08904000000000001,0.318,4.62,0.53,4.6503010655
2021-03-02 21:30:00,4.7228,0.5554,4.7553453082,0.2928,0.0854,0.305,4.43,0.47000000000000003,4.4548625119
2021-03-02 22:00:00,4.34704,0.49372000000000005,4.3749875657,0.28704,0.08372,0.299,4.06,0.41000000000000003,4.0806494581
2021-03-02 22:30:00,3.9341600000000003,0.39288,3.9537285693,0.28416,0.08288000000000001,0.296,3.65,0.31,3.6631407289
2021-03-02 23:00:00,3.50224,0.29232,3.5144183018,0.28224000000000005,0.08232,0.294,3.22,0.21,3.2268405601
2021-03-02 23:30:00,3.2284,0.3512,3.2474463814,0.27840000000000004,0.08120000000000001,0.29,2.95,0.27,2.9623301639
2021-03-03 00:00:00,3.0084,0.3312,3.0265762835,0.27840000000000004,0.08120000000000001,0.29,2.73,0.25,2.7414229882
2021-03-03 00:30:00,3.1684,0.2412,3.1775676232,0.27840000000000004,0.08120000000000001,0.29,2.89,0.16,2.8944256771
2021-03-03 01:00:00,3.50032,0.27176,3.5108536854,0.28032,0.08176000000000001,0.292,3.22,0.19,3.2256007192
2021-03-03 01:30:00,3.6384,0.2212,3.6451178307000003,0.27840000000000004,0.08120000000000001,0.29,3.36,0.14,3.3629154019
2021-03-03 02:00:00,3.5884,0.1812,3.5929720288,0.27840000000000004,0.08120000000000001,0.29,3.31,0.1,3.3115102295
2021-03-03 02:30:00,3.48032,0.14176000000000002,3.4832058796,0.28032,0.08176000000000001,0.292,3.2,0.06,3.2005624506
2021-03-03 03:00:00,3.4784,0.1212,3.480510882,0.27840000000000004,0.08120000000000001,0.29,3.2,0.04,3.2002499902
2021-03-03 03:30:00,3.4384,0.1512,3.4417228244,0.27840000000000004,0.08120000000000001,0.29,3.16,0.07,3.1607752214
2021-03-03 04:00:00,3.30032,0.10176,3.3018884294,0.28032,0.08176000000000001,0.292,3.02,0.02,3.0200662244
2021-03-03 04:30:00,3.2984,0.0512,3.2987973566,0.27840000000000004,0.08120000000000001,0.29,3.02,-0.03,3.0201490029
2021-03-03 05:00:00,3.28032,0.02176,3.2803921717,0.28032,0.08176000000000001,0.292,3.0,-0.06,3.00059994
2021-03-03 05:30:00,3.3384,0.0412,3.3386542199,0.27840000000000004,0.08120000000000001,0.29,3.06,-0.04,3.0602614267
2021-03-03 06:00:00,3.4184,0.0712,3.4191414127,0.27840000000000004,0.08120000000000001,0.29,3.14,-0.01,3.1400159235
2021-03-03 06:30:00,3.7099200000000003,0.08456000000000001,3.7108835606,0.28992,0.08456000000000001,0.302,3.42,0.0,3.42
2021-03-03 07:00:00,4.04992,0.13456,4.0521547848,0.28992,0.08456000000000001,0.302,3.76,0.05,3.7603324321000002
2021-03-03 07:30:00,4.28128,0.12204000000000001,4.283019052,0.28128000000000003,0.08204,0.293,4.0,0.04,4.000199995
2021-03-03 08:00:00,4.29128,0.14204,4.2936300959,0.28128000000000003,0.08204,0.293,4.01,0.06,4.0104488527
2021-03-03 08:30:00,4.38992,0.13456,4.3919817850000005,0.28992,0.08456000000000001,0.302,4.1,0.05,4.1003048667
2021-03-03 09:00:00,4.35952,0.18736000000000003,4.3635442475,0.29952,0.08736000000000001,0.312,4.06,0.1,4.0612313404
2021-03-03 09:30:00,4.43568,0.22624000000000002,4.4414458907,0.29568,0.08624000000000001,0.308,4.14,0.14,4.1423664734
2021-03-03 10:00:00,4.4733600000000004,0.31848000000000004,4.4846827313,0.30336,0.08848,0.316,4.17,0.23,4.1763381089
2021-03-03 10:30:00,4.36528,0.28904,4.3748386942,0.30528000000000005,0.08904000000000001,0.318,4.06,0.2,4.0649231235
2021-03-03 11:00:00,4.5160800000000005,0.32344,4.5276475128,0.28608,0.08344,0.298,4.23,0.24,4.23680304
2021-03-03 11:30:00,4.6336,0.3798,4.6491393827,0.2736,0.07980000000000001,0.28500000000000003,4.36,0.30000000000000004,4.3703089136
