Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-03 12:00:00,4.57552,0.36036,4.5896887258,0.27552000000000004,0.08036,0.28700000000000003,4.3,0.28,4.309106636
2021-03-03 12:30:00,4.42664,0.26652000000000003,4.4346560859,0.29664,0.08652000000000001,0.309,4.13,0.18,4.1339206572
2021-03-03 13:00:00,4.36856,0.14708000000000002,4.3710352321,0.29856000000000005,0.08708,0.311,4.07,0.06,4.0704422364
2021-03-03 13:30:00,4.5876,0.33680000000000004,4.5999465214,0.29760000000000003,0.0868,0.31,4.29,0.25,4.2972782084
2021-03-03 14:00:00,4.55992,0.41456000000000004,4.578725849,0.28992,0.08456000000000001,0.302,4.27,0.33,4.2827327724
2021-03-03 14:30:00,4.43512,0.37316000000000005,4.4507906938,0.28512000000000004,0.08316000000000001,0.297,4.15,0.29,4.1601201906
2021-03-03 15:00:00,4.37224,0.29232,4.3820010954,0.28224000000000005,0.08232,0.294,4.09,0.21,4.0953876495
2021-03-03 15:30:00,4.60032,0.34176,4.6129972903,0.28032,0.08176000000000001,0.292,4.32,0.26,4.3278170017
2021-03-03 16:00:00,4.81704,0.39372,4.8331035371,0.28704,0.08372,0.299,4.53,0.31,4.5405946747
2021-03-03 16:30:00,4.88184,0.33512000000000003,4.8933288465,0.29184000000000004,0.08512,0.304,4.59,0.25,4.596803237
2021-03-03 17:00:00,4.9728,0.2054,4.9770401847,0.2928,0.0854,0.305,4.68,0.12,4.6815382088
2021-03-03 17:30:00,5.36568,0.23624,5.370878066,0.29568,0.08624000000000001,0.308,5.07,0.15,5.0722184496
2021-03-03 18:00:00,5.51296,0.26128,5.5191480502,0.31296,0.09128000000000001,0.326,5.2,0.17,5.2027781041
2021-03-03 18:30:00,5.63952,0.39736000000000005,5.6535016406,0.29952,0.08736000000000001,0.312,5.34,0.31,5.348990559
2021-03-03 19:00:00,5.51776,0.53268,5.5434126132,0.31776000000000004,0.09268000000000001,0.331,5.2,0.44,5.2185821829
2021-03-03 19:30:00,5.41792,0.5785600000000001,5.4487235937000005,0.33792000000000005,0.09856000000000001,0.352,5.08,0.48,5.1026267745
2021-03-03 20:00:00,5.10624,0.51932,5.1325802673,0.30624,0.08932000000000001,0.319,4.8,0.43,4.8192219289
2021-03-03 20:30:00,4.97736,0.43548000000000003,4.9963742254,0.32736000000000004,0.09548000000000001,0.341,4.65,0.34,4.6624135381
2021-03-03 21:00:00,4.74296,0.37128000000000005,4.7574697477,0.31296,0.09128000000000001,0.326,4.43,0.28,4.4388399385
2021-03-03 21:30:00,4.51008,0.31044000000000005,4.5207515526,0.31008,0.09044,0.323,4.2,0.22,4.2057579578
2021-03-03 22:00:00,4.032,0.271,4.0410970045,0.312,0.091,0.325,3.7199999999999998,0.18,3.7243522927
2021-03-03 22:30:00,3.67472,0.22596000000000002,3.6816606307,0.29472000000000004,0.08596000000000001,0.307,3.38,0.14,3.3828981658
2021-03-03 23:00:00,3.29048,0.17764000000000002,3.2952715518,0.30048,0.08764000000000001,0.313,2.99,0.09,2.9913542083999998
2021-03-03 23:30:00,3.10008,0.24044000000000001,3.1093901975,0.31008,0.09044,0.323,2.79,0.15,2.7940293485
2021-03-04 00:00:00,2.85992,0.10456000000000001,2.8618307427,0.28992,0.08456000000000001,0.302,2.5700000000000003,0.02,2.5700778198
2021-03-04 00:30:00,3.0824,0.1282,3.0850648291,0.3024,0.0882,0.315,2.7800000000000002,0.04,2.7802877549
2021-03-04 01:00:00,3.47568,0.16624000000000003,3.4796533161,0.29568,0.08624000000000001,0.308,3.18,0.08,3.1810061301
2021-03-04 01:30:00,3.5876,0.1268,3.5898401079,0.29760000000000003,0.0868,0.31,3.29,0.04,3.2902431521
2021-03-04 02:00:00,3.46336,0.058480000000000004,3.4638536921,0.30336,0.08848,0.316,3.16,-0.03,3.1601424019
2021-03-04 02:30:00,3.48832,0.055760000000000004,3.4887656270000003,0.32832,0.09576000000000001,0.342,3.16,-0.04,3.1602531544
2021-03-04 03:00:00,3.44488,0.07184,3.4456289992,0.31488000000000005,0.09184,0.328,3.13,-0.02,3.1300638971
2021-03-04 03:30:00,3.43776,0.06268,3.4383313686,0.31776000000000004,0.09268000000000001,0.331,3.12,-0.03,3.1201442274
2021-03-04 04:00:00,3.30488,0.09184,3.3061558342,0.31488000000000005,0.09184,0.328,2.99,0.0,2.99
2021-03-04 04:30:00,3.3832,0.0126,3.3832234629,0.2832,0.0826,0.295,3.1,-0.07,3.1007902219
2021-03-04 05:00:00,3.32992,-0.02544,3.3300171771000002,0.28992,0.08456000000000001,0.302,3.04,-0.11,3.0419894806
2021-03-04 05:30:00,3.3232,0.0426,3.3234730328,0.2832,0.0826,0.295,3.04,-0.04,3.0402631465
2021-03-04 06:00:00,3.42416,0.06288,3.4247373038,0.28416,0.08288000000000001,0.296,3.14,-0.02,3.1400636936
2021-03-04 06:30:00,3.7332,0.0726,3.7339058638,0.2832,0.0826,0.295,3.45,-0.01,3.4500144927
2021-03-04 07:00:00,4.11704,0.18372000000000002,4.1211371489,0.28704,0.08372,0.299,3.83,0.1,3.8313052605999998
2021-03-04 07:30:00,4.31032,0.17176000000000002,4.313740836,0.28032,0.08176000000000001,0.292,4.03,0.09,4.0310048375
2021-03-04 08:00:00,4.4584,0.2212,4.4638839591,0.27840000000000004,0.08120000000000001,0.29,4.18,0.14,4.1823438405
2021-03-04 08:30:00,4.47144,0.26792000000000005,4.4794594317,0.30144000000000004,0.08792000000000001,0.314,4.17,0.18,4.1738830841
2021-03-04 09:00:00,4.632,0.331,4.6438114732999995,0.312,0.091,0.325,4.32,0.24,4.3266615306
2021-03-04 09:30:00,4.7628,0.34540000000000004,4.7753078435,0.2928,0.0854,0.305,4.47,0.26,4.4775551365
2021-03-04 10:00:00,4.60168,0.30924,4.6120589979,0.27168000000000003,0.07924,0.28300000000000003,4.33,0.23,4.3361042423
2021-03-04 10:30:00,4.5836,0.3098,4.5940575747,0.2736,0.07980000000000001,0.28500000000000003,4.31,0.23,4.3161325281
2021-03-04 11:00:00,4.40032,0.26176000000000005,4.4080987285,0.28032,0.08176000000000001,0.292,4.12,0.18,4.1239301643
2021-03-04 11:30:00,4.4884,0.3312,4.5006030707,0.27840000000000004,0.08120000000000001,0.29,4.21,0.25,4.2174162707
2021-03-04 12:00:00,4.5584,0.2912,4.5676917584,0.27840000000000004,0.08120000000000001,0.29,4.28,0.21,4.2851487722
2021-03-04 12:30:00,4.6532,0.3526,4.666540153,0.2832,0.0826,0.295,4.37,0.27,4.3783330161
2021-03-04 13:00:00,4.75088,0.36484000000000005,4.7648682038,0.29088,0.08484000000000001,0.303,4.46,0.28,4.4687805943
2021-03-04 13:30:00,4.90272,0.49996,4.9281460409,0.34272,0.09996000000000001,0.357,4.5600000000000005,0.4,4.5775102403
2021-03-04 14:00:00,4.99664,0.52652,5.0243043897,0.29664,0.08652000000000001,0.309,4.7,0.44,4.7205508153
2021-03-04 14:30:00,4.8484,0.5012,4.8742367608,0.27840000000000004,0.08120000000000001,0.29,4.57,0.42,4.5892591995
2021-03-04 15:00:00,4.76376,0.45568000000000003,4.7855045293,0.29376,0.08568,0.306,4.47,0.37,4.4852870588
2021-03-04 15:30:00,4.68048,0.43764000000000003,4.7008958508,0.30048,0.08764000000000001,0.313,4.38,0.35000000000000003,4.3939617659
2021-03-04 16:00:00,4.7712,0.42660000000000003,4.7902335016,0.3312,0.0966,0.34500000000000003,4.44,0.33,4.4522466239
2021-03-04 16:30:00,4.86952,0.41736,4.8873729549,0.29952,0.08736000000000001,0.312,4.57,0.33,4.5818991696
2021-03-04 17:00:00,5.11744,0.44092000000000003,5.1363997703,0.27744,0.08092,0.289,4.84,0.36,4.8533699632000005
2021-03-04 17:30:00,5.40648,0.39064000000000004,5.4205742869,0.27648,0.08064,0.28800000000000003,5.13,0.31,5.1393579366
2021-03-04 18:00:00,5.67088,0.40484000000000003,5.6853122518,0.29088,0.08484000000000001,0.303,5.38,0.32,5.3895083264
2021-03-04 18:30:00,5.98752,0.5613600000000001,6.0137775815,0.34752000000000005,0.10136,0.362,5.64,0.46,5.6587277722
2021-03-04 19:00:00,5.66432,0.56876,5.6928032638,0.30432000000000003,0.08876,0.317,5.36,0.48,5.3814496188
2021-03-04 19:30:00,5.60752,0.5713600000000001,5.6365532731,0.34752000000000005,0.10136,0.362,5.26,0.47000000000000003,5.2809563528
2021-03-04 20:00:00,5.37176,0.63968,5.4097131162,0.34176,0.09968,0.356,5.03,0.54,5.0589030432
2021-03-04 20:30:00,5.43552,0.7853600000000001,5.4919639474,0.39552000000000004,0.11536,0.41200000000000003,5.04,0.67,5.0843386984
2021-03-04 21:00:00,5.13672,0.58696,5.1701464583,0.36672000000000005,0.10696000000000001,0.382,4.77,0.48,4.7940901118
2021-03-04 21:30:00,4.95096,0.71528,5.0023624819,0.36096,0.10528000000000001,0.376,4.59,0.61,4.6303563578
2021-03-04 22:00:00,4.7004,0.6222,4.7414020078,0.3504,0.1022,0.365,4.35,0.52,4.3809702122
2021-03-04 22:30:00,4.23528,0.58904,4.2760454628,0.30528000000000005,0.08904000000000001,0.318,3.93,0.5,3.9616789370000003
2021-03-04 23:00:00,3.70104,0.46072,3.7296058773,0.31104000000000004,0.09072000000000001,0.324,3.39,0.37,3.4101319623
2021-03-04 23:30:00,3.52912,0.45016000000000006,3.5577144349000003,0.30912,0.09016,0.322,3.22,0.36,3.2400617278
2021-03-05 00:00:00,3.3168,0.4424,3.3461739345,0.3168,0.09240000000000001,0.33,3.0,0.35000000000000003,3.0203476621
2021-03-05 00:30:00,3.48968,0.46324000000000004,3.520292289,0.31968,0.09324,0.333,3.17,0.37,3.191520014
2021-03-05 01:00:00,3.9668,0.6124,4.0137932184,0.3168,0.09240000000000001,0.33,3.65,0.52,3.6868550283
2021-03-05 01:30:00,4.08472,0.5059600000000001,4.115936467,0.29472000000000004,0.08596000000000001,0.307,3.79,0.42,3.8132007553
2021-03-05 02:00:00,3.9128,0.40540000000000004,3.9337454163,0.2928,0.0854,0.305,3.62,0.32,3.6341161236
2021-03-05 02:30:00,3.85896,0.38428,3.878046338,0.28896000000000005,0.08428000000000001,0.301,3.5700000000000003,0.30000000000000004,3.5825828672
2021-03-05 03:00:00,3.78512,0.37316000000000005,3.8034697054,0.28512000000000004,0.08316000000000001,0.297,3.5,0.29,3.5119937358
2021-03-05 03:30:00,3.6703200000000002,0.25176000000000004,3.6789444138,0.28032,0.08176000000000001,0.292,3.39,0.17,3.3942598604
2021-03-05 04:00:00,3.58376,0.29568,3.5959369294,0.29376,0.08568,0.306,3.29,0.21,3.296695315
2021-03-05 04:30:00,3.5224,0.16820000000000002,3.5264136173000002,0.3024,0.0882,0.315,3.22,0.08,3.2209936355
2021-03-05 05:00:00,3.47432,0.11876,3.4763491482,0.30432000000000003,0.08876,0.317,3.17,0.03,3.1701419527
2021-03-05 05:30:00,3.4962400000000002,0.13932,3.499014747,0.30624,0.08932000000000001,0.319,3.19,0.05,3.1903918255
2021-03-05 06:00:00,3.60528,0.18904,3.6102326795,0.30528000000000005,0.08904000000000001,0.318,3.3,0.1,3.3015148038
2021-03-05 06:30:00,3.922,0.161,3.925303173,0.312,0.091,0.325,3.61,0.07,3.6106786066
2021-03-05 07:00:00,4.10992,0.14456000000000002,4.11246155,0.28992,0.08456000000000001,0.302,3.8200000000000003,0.06,3.8204711751
2021-03-05 07:30:00,4.3124,0.1482,4.3149457702,0.3024,0.0882,0.315,4.01,0.06,4.0104488527
2021-03-05 08:00:00,4.45048,0.19764,4.4548663055,0.30048,0.08764000000000001,0.313,4.15,0.11,4.1514575754
2021-03-05 08:30:00,4.49024,0.28632,4.4993593322,0.33024000000000003,0.09632,0.34400000000000003,4.16,0.19,4.1643366819
2021-03-05 09:00:00,4.73584,0.34212000000000004,4.7481813992,0.31584,0.09212000000000001,0.329,4.42,0.25,4.4270644902
2021-03-05 09:30:00,4.74928,0.36604000000000003,4.7633649661,0.32928,0.09604000000000001,0.343,4.42,0.27,4.4282389276
2021-03-05 10:00:00,4.71848,0.41164000000000006,4.7364016933,0.34848,0.10164000000000001,0.363,4.37,0.31,4.3809816252000005
2021-03-05 10:30:00,4.44768,0.45724000000000004,4.4711213135,0.36768,0.10724,0.383,4.08,0.35000000000000003,4.0949847375
2021-03-05 11:00:00,4.53848,0.43164,4.5589597278,0.34848,0.10164000000000001,0.363,4.19,0.33,4.2029751367
2021-03-05 11:30:00,4.57696,0.42828000000000005,4.5969540568,0.33696000000000004,0.09828,0.35100000000000003,4.24,0.33,4.2528225921
2021-03-05 12:00:00,4.686,0.47800000000000004,4.7103163376,0.336,0.098,0.35000000000000003,4.35,0.38,4.3665661566
2021-03-05 12:30:00,4.73752,0.46136000000000005,4.7599315961,0.34752000000000005,0.10136,0.362,4.39,0.36,4.4047360874
2021-03-05 13:00:00,4.70504,0.46772,4.7282304724,0.33504,0.09772,0.34900000000000003,4.37,0.37,4.3856356438
2021-03-05 13:30:00,5.06064,0.49352,5.0846474017,0.32064000000000004,0.09352,0.334,4.74,0.4,4.7568476957
2021-03-05 14:00:00,5.03144,0.50792,5.0570120822,0.30144000000000004,0.08792000000000001,0.314,4.73,0.42,4.748610323
2021-03-05 14:30:00,4.99224,0.41232,5.0092382654,0.28224000000000005,0.08232,0.294,4.71,0.33,4.7215463569
2021-03-05 15:00:00,4.91568,0.36624,4.9293043728,0.29568,0.08624000000000001,0.308,4.62,0.28,4.6284770713
2021-03-05 15:30:00,4.6932,0.3826,4.7087693721,0.2832,0.0826,0.295,4.41,0.30000000000000004,4.4201923035
2021-03-05 16:00:00,4.72472,0.37596,4.7396545233000005,0.29472000000000004,0.08596000000000001,0.307,4.43,0.29,4.4394819518
2021-03-05 16:30:00,5.01896,0.38428,5.0336498289,0.28896000000000005,0.08428000000000001,0.301,4.73,0.30000000000000004,4.7395041935
2021-03-05 17:00:00,5.27088,0.43484000000000006,5.2887864203,0.29088,0.08484000000000001,0.303,4.98,0.35000000000000003,4.9922840464
2021-03-05 17:30:00,5.59856,0.45708000000000004,5.6171875703000005,0.29856000000000005,0.08708,0.311,5.3,0.37,5.3128993968
2021-03-05 18:00:00,5.7332,0.4526,5.7510372108,0.2832,0.0826,0.295,5.45,0.37,5.4625451943
2021-03-05 18:30:00,5.65528,0.36904000000000003,5.6673082147,0.30528000000000005,0.08904000000000001,0.318,5.35,0.28,5.3573220922
2021-03-05 19:00:00,5.55624,0.34932,5.5672100194,0.30624,0.08932000000000001,0.319,5.25,0.26,5.2564341525
2021-03-05 19:30:00,5.2128,0.3154,5.2223329078,0.2928,0.0854,0.305,4.92,0.23,4.9253730823
2021-03-05 20:00:00,4.96552,0.26036000000000004,4.9723411186,0.27552000000000004,0.08036,0.28700000000000003,4.69,0.18,4.6934528867
2021-03-05 20:30:00,4.93896,0.26428,4.946025657,0.28896000000000005,0.08428000000000001,0.301,4.65,0.18,4.6534825669
2021-03-05 21:00:00,4.68224,0.23232000000000003,4.688,0.28224000000000005,0.08232,0.294,4.4,0.15,4.4025560757
2021-03-05 21:30:00,4.44552,0.20036,4.4500328313,0.27552000000000004,0.08036,0.28700000000000003,4.17,0.12,4.1717262614
2021-03-05 22:00:00,4.1345600000000005,0.18008000000000002,4.1384798175,0.27456,0.08008000000000001,0.28600000000000003,3.86,0.1,3.8612951195000003
2021-03-05 22:30:00,3.72648,0.16064,3.7299408038,0.27648,0.08064,0.28800000000000003,3.45,0.08,3.4509274116
2021-03-05 23:00:00,3.50456,0.14008,3.5073584362,0.27456,0.08008000000000001,0.28600000000000003,3.23,0.06,3.2305572275
2021-03-05 23:30:00,3.30608,0.11344000000000001,3.3080256347,0.28608,0.08344,0.298,3.02,0.03,3.0201490029
2021-03-06 00:00:00,3.1528,0.0854,3.1539564043,0.2928,0.0854,0.305,2.86,0.0,2.86
2021-03-06 00:30:00,3.24264,0.06952000000000001,3.2433851452,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.9699999999999998,-0.01,2.970016835
2021-03-06 01:00:00,3.61264,0.11952000000000002,3.6146165495,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.34,0.04,3.3402395124
2021-03-06 01:30:00,3.8236,0.1298,3.8258025302,0.2736,0.07980000000000001,0.28500000000000003,3.55,0.05,3.5503520952
2021-03-06 02:00:00,3.71264,0.14952000000000001,3.7156496067,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.44,0.07,3.4407121356
2021-03-06 02:30:00,3.74264,0.13952,3.7452396452,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.47,0.06,3.4705186932
2021-03-06 03:00:00,3.7826400000000002,0.11952000000000002,3.7845277645,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.51,0.04,3.5102279128
2021-03-06 03:30:00,3.70264,0.07952000000000001,3.7034938099,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.43,0.0,3.43
2021-03-06 04:00:00,3.60264,0.06952000000000001,3.6033106998999997,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.33,-0.01,3.330015015
2021-03-06 04:30:00,3.66264,0.05952,3.6631235851,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.39,-0.02,3.3900589965
2021-03-06 05:00:00,3.53264,0.05952,3.5331413784,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.26,-0.02,3.2600613491
2021-03-06 05:30:00,3.49264,0.05952,3.4931471197,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.22,-0.02,3.2200621112
2021-03-06 06:00:00,3.50264,0.08952,3.5037837833000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.23,0.01,3.2300154798
2021-03-06 06:30:00,3.71264,0.05952,3.7131170733000003,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.44,-0.02,3.440058139
2021-03-06 07:00:00,3.8426400000000003,0.08952,3.8436826092,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.5700000000000003,0.01,3.5700140056
2021-03-06 07:30:00,4.0636,0.0898,4.0645921075,0.2736,0.07980000000000001,0.28500000000000003,3.79,0.01,3.7900131926
2021-03-06 08:00:00,4.0236,-0.0002,4.023600005,0.2736,0.07980000000000001,0.28500000000000003,3.75,-0.08,3.7508532363000002
2021-03-06 08:30:00,4.2136,-0.020200000000000003,4.2136484191,0.2736,0.07980000000000001,0.28500000000000003,3.94,-0.1,3.9412688312
2021-03-06 09:00:00,4.43552,0.17036,4.4387903983,0.27552000000000004,0.08036,0.28700000000000003,4.16,0.09,4.1609734438
2021-03-06 09:30:00,4.5736,0.20980000000000001,4.57840944,0.2736,0.07980000000000001,0.28500000000000003,4.3,0.13,4.3019646675
2021-03-06 10:00:00,4.76456,0.28008,4.7727850151,0.27456,0.08008000000000001,0.28600000000000003,4.49,0.2,4.4944521357
2021-03-06 10:30:00,4.55456,0.32008000000000003,4.5657932498000005,0.27456,0.08008000000000001,0.28600000000000003,4.28,0.24,4.2867236907
2021-03-06 11:00:00,4.59648,0.25064000000000003,4.6033084624,0.27648,0.08064,0.28800000000000003,4.32,0.17,4.3233436135
2021-03-06 11:30:00,4.39936,0.27148,4.4077284172,0.27936,0.08148000000000001,0.291,4.12,0.19,4.1243787411
2021-03-06 12:00:00,4.53032,0.26176000000000005,4.5378758908,0.28032,0.08176000000000001,0.292,4.25,0.18,4.2538100569
2021-03-06 12:30:00,4.5822400000000005,0.23232000000000003,4.5881255432,0.28224000000000005,0.08232,0.294,4.3,0.15,4.3026154836
2021-03-06 13:00:00,4.46224,0.24232,4.4688146974,0.28224000000000005,0.08232,0.294,4.18,0.16,4.1830610801
2021-03-06 13:30:00,4.58936,0.28148,4.5979839278,0.27936,0.08148000000000001,0.291,4.31,0.2,4.3146378759
2021-03-06 14:00:00,4.63744,0.27092000000000005,4.6453468546,0.27744,0.08092,0.289,4.36,0.19,4.3641379447
2021-03-06 14:30:00,4.53648,0.24064000000000002,4.5428579551,0.27648,0.08064,0.28800000000000003,4.26,0.16,4.2630036359
2021-03-06 15:00:00,4.48648,0.21064000000000002,4.4914220465,0.27648,0.08064,0.28800000000000003,4.21,0.13,4.2120066477
2021-03-06 15:30:00,4.51552,0.16036,4.5183665411,0.27552000000000004,0.08036,0.28700000000000003,4.24,0.08,4.2407546498
2021-03-06 16:00:00,4.4436,0.1998,4.4480895899,0.2736,0.07980000000000001,0.28500000000000003,4.17,0.12,4.1717262614
2021-03-06 16:30:00,4.5436,0.1598,4.5464092425,0.2736,0.07980000000000001,0.28500000000000003,4.27,0.08,4.2707493488
2021-03-06 17:00:00,4.91264,0.16952,4.9155639351,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.64,0.09,4.6408727627
2021-03-06 17:30:00,5.13264,0.22952000000000003,5.1377692436,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.86,0.15,4.8623142638
2021-03-06 18:00:00,5.18264,0.15952000000000002,5.1850944061,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.91,0.08,4.9106516879
2021-03-06 18:30:00,5.35264,0.19952,5.3563572696,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.08,0.12,5.0814171252
2021-03-06 19:00:00,5.32264,0.13952,5.3244682739,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.05,0.06,5.0503564231
2021-03-06 19:30:00,5.09264,0.11952000000000002,5.0940423241,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.82,0.04,4.8201659722
2021-03-06 20:00:00,4.84264,0.08952,4.843467353,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.57,0.01,4.5700109409
2021-03-06 20:30:00,4.78264,0.11952000000000002,4.7841331921,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.51,0.04,4.5101773801
2021-03-06 21:00:00,4.54456,0.13008,4.5464212739,0.27456,0.08008000000000001,0.28600000000000003,4.27,0.05,4.2702927299999995
2021-03-06 21:30:00,4.2926400000000005,0.02952,4.2927415017,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.02,-0.05,4.0203109332
2021-03-06 22:00:00,3.9607200000000002,-0.011040000000000001,3.9607353863,0.27072,0.07896,0.28200000000000003,3.69,-0.09,3.6910973978
2021-03-06 22:30:00,3.53264,-0.02048,3.5326993645,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.26,-0.1,3.2615333817
2021-03-06 23:00:00,3.25264,-0.030480000000000004,3.2527828086,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.98,-0.11,2.9820295102000003
2021-03-06 23:30:00,3.13264,-0.050480000000000004,3.1330466961,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.86,-0.13,2.8629530209
2021-03-07 00:00:00,2.93264,-0.09048,2.9340354463000002,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.66,-0.17,2.6654267951
2021-03-07 00:30:00,2.97264,-0.02048,2.9727105476,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.7,-0.1,2.7018512171999998
2021-03-07 01:00:00,3.32264,0.05952,3.323173062,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.05,-0.02,3.0500655731
2021-03-07 01:30:00,3.42264,0.02952,3.4227673015,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.15,-0.05,3.1503968004
2021-03-07 02:00:00,3.39264,-0.14048000000000002,3.3955472019,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.12,-0.22,3.1277467928
2021-03-07 02:30:00,3.36264,-0.15048,3.3660053476,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.09,-0.23,3.0985480471
2021-03-07 03:00:00,3.36264,-0.07048,3.3633785395,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.09,-0.15,3.0936386344
2021-03-07 03:30:00,3.32072,-0.14104,3.3237138264,0.27072,0.07896,0.28200000000000003,3.05,-0.22,3.0579241325
2021-03-07 04:00:00,3.18264,-0.12048,3.1849195908,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.91,-0.2,2.9168647551999998
2021-03-07 04:30:00,3.25264,-0.13048,3.2552560575,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.98,-0.21,2.9873901653
2021-03-07 05:00:00,3.18264,-0.14048000000000002,3.1857388468,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.91,-0.22,2.9183043022
2021-03-07 05:30:00,3.14264,-0.13048,3.1453475484,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.87,-0.21,2.8776726708
2021-03-07 06:00:00,3.1445600000000002,-0.11992000000000001,3.1468457859,0.27456,0.08008000000000001,0.28600000000000003,2.87,-0.2,2.8769602013
2021-03-07 06:30:00,3.3026400000000002,-0.11048000000000001,3.3044873733,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.03,-0.19,3.0359512513
2021-03-07 07:00:00,3.56264,0.04952,3.5629841425,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.29,-0.03,3.2901367753
2021-03-07 07:30:00,3.7536,0.07980000000000001,3.7544481618,0.2736,0.07980000000000001,0.28500000000000003,3.48,0.0,3.48
2021-03-07 08:00:00,3.76456,0.030080000000000003,3.7646801723000003,0.27456,0.08008000000000001,0.28600000000000003,3.49,-0.05,3.4903581478
2021-03-07 08:30:00,3.9474400000000003,0.07092000000000001,3.9480770256,0.27744,0.08092,0.289,3.67,-0.01,3.670013624
2021-03-07 09:00:00,4.08128,0.08204,4.0821044818,0.28128000000000003,0.08204,0.293,3.8,0.0,3.8
2021-03-07 09:30:00,4.20704,0.27372,4.2159350327,0.28704,0.08372,0.299,3.92,0.19,3.9246018906
2021-03-07 10:00:00,4.31664,0.09652000000000001,4.317718958,0.29664,0.08652000000000001,0.309,4.02,0.01,4.0200124378
2021-03-07 10:30:00,4.16088,0.11484000000000001,4.1624644863,0.29088,0.08484000000000001,0.303,3.87,0.03,3.8701162773
2021-03-07 11:00:00,4.21992,0.11456000000000001,4.2214747186,0.28992,0.08456000000000001,0.302,3.93,0.03,3.9301145021
2021-03-07 11:30:00,4.2228,0.3154,4.234562197,0.2928,0.0854,0.305,3.93,0.23,3.9367245268
2021-03-07 12:00:00,4.13336,0.12848,4.1353563329,0.30336,0.08848,0.316,3.83,0.04,3.8302088716
2021-03-07 12:30:00,4.27856,0.33708000000000005,4.2918176336,0.29856000000000005,0.08708,0.311,3.98,0.25,3.987844029
2021-03-07 13:00:00,4.24528,0.19904000000000002,4.2499434349,0.30528000000000005,0.08904000000000001,0.318,3.94,0.11,3.9415352339
2021-03-07 13:30:00,4.19488,0.29184000000000004,4.2050194768,0.31488000000000005,0.09184,0.328,3.88,0.2,3.8851512197
2021-03-07 14:00:00,4.02352,0.30436,4.0350152664,0.32352000000000003,0.09436000000000001,0.337,3.7,0.21,3.7059546678
2021-03-07 14:30:00,3.82872,0.28296000000000004,3.8391617835,0.31872,0.09296,0.332,3.51,0.19,3.5151386886
2021-03-07 15:00:00,3.67584,0.23212000000000002,3.6831616038,0.31584,0.09212000000000001,0.329,3.36,0.14,3.3629154019
2021-03-07 15:30:00,3.79008,0.20044,3.7953764767,0.31008,0.09044,0.323,3.48,0.11,3.4817380717
2021-03-07 16:00:00,3.9314400000000003,0.28792,3.9419688482,0.30144000000000004,0.08792000000000001,0.314,3.63,0.2,3.6355054668999998
2021-03-07 16:30:00,4.30472,0.28596000000000005,4.3142076213,0.29472000000000004,0.08596000000000001,0.307,4.01,0.2,4.0149844333
2021-03-07 17:00:00,4.7332,0.3526,4.7463153077,0.2832,0.0826,0.295,4.45,0.27,4.4581834866
2021-03-07 17:30:00,5.01648,0.20064,5.0204908127,0.27648,0.08064,0.28800000000000003,4.74,0.12,4.741518744
2021-03-07 18:00:00,5.2007200000000005,0.17896,5.2037981514,0.27072,0.07896,0.28200000000000003,4.93,0.1,4.9310140945
2021-03-07 18:30:00,5.44264,0.28952,5.4503350356,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.17,0.21,5.1742632326
2021-03-07 19:00:00,5.53264,0.42952,5.5492875939,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.26,0.35000000000000003,5.271631626
2021-03-07 19:30:00,5.38264,0.47952000000000006,5.4039571427,0.27264000000000005,0.07952000000000001,0.28400000000000003,5.11,0.4,5.1256316684
2021-03-07 20:00:00,5.04264,0.47952000000000006,5.0653881984,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.77,0.4,4.7867421071
2021-03-07 20:30:00,4.95264,0.48952000000000007,4.9767733322000005,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.68,0.41000000000000003,4.6979250739000005
2021-03-07 21:00:00,4.88264,0.56952,4.9157427109,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.61,0.49,4.6359680758
2021-03-07 21:30:00,4.5564800000000005,0.55064,4.5896311834,0.27648,0.08064,0.28800000000000003,4.28,0.47000000000000003,4.305728742
2021-03-07 22:00:00,4.1636,0.4198,4.1847099063,0.2736,0.07980000000000001,0.28500000000000003,3.89,0.34,3.904830342
2021-03-07 22:30:00,3.77088,0.31484,3.784000555,0.29088,0.08484000000000001,0.303,3.48,0.23,3.4875922927
2021-03-07 23:00:00,3.35856,0.29708,3.3716734421,0.29856000000000005,0.08708,0.311,3.06,0.21,3.0671974178
2021-03-07 23:30:00,3.11264,0.28952,3.1260757508,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.84,0.21,2.8477535006
2021-03-08 00:00:00,2.9436,0.2998,2.9588276395,0.2736,0.07980000000000001,0.28500000000000003,2.67,0.22,2.6790483385
2021-03-08 00:30:00,3.14512,0.32316,3.1616786997,0.28512000000000004,0.08316000000000001,0.297,2.86,0.24,2.8700522643
2021-03-08 01:00:00,3.4732,0.3526,3.4910521337000002,0.2832,0.0826,0.295,3.19,0.27,3.2014059411
2021-03-08 01:30:00,3.61088,0.22484,3.6178733255999997,0.29088,0.08484000000000001,0.303,3.32,0.14,3.3229504962
2021-03-08 02:00:00,3.4924,0.16820000000000002,3.4964480548,0.3024,0.0882,0.315,3.19,0.08,3.1910029771
2021-03-08 02:30:00,3.57184,0.15512,3.5752067353,0.29184000000000004,0.08512,0.304,3.2800000000000002,0.07,3.2807468662
2021-03-08 03:00:00,3.5284,0.1612,3.5320804068,0.27840000000000004,0.08120000000000001,0.29,3.25,0.08,3.2509844663
2021-03-08 03:30:00,3.51472,0.10596000000000001,3.5163168515,0.29472000000000004,0.08596000000000001,0.307,3.22,0.02,3.2200621112
2021-03-08 04:00:00,3.4236,0.1198,3.4256954039,0.2736,0.07980000000000001,0.28500000000000003,3.15,0.04,3.150253958
2021-03-08 04:30:00,3.43744,0.14092000000000002,3.4403273391,0.27744,0.08092,0.289,3.16,0.06,3.1605695689
2021-03-08 05:00:00,3.44648,0.14064000000000002,3.4493483443,0.27648,0.08064,0.28800000000000003,3.17,0.06,3.1705677725
2021-03-08 05:30:00,3.51264,0.22952000000000003,3.5201305658,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.24,0.15,3.2434703637
2021-03-08 06:00:00,3.41264,0.039520000000000007,3.4128688226,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.14,-0.04,3.1402547667
2021-03-08 06:30:00,3.80456,0.10008,3.8058760884,0.27456,0.08008000000000001,0.28600000000000003,3.5300000000000002,0.02,3.5300566568000002
2021-03-08 07:00:00,4.25552,0.27036000000000004,4.2640995532,0.27552000000000004,0.08036,0.28700000000000003,3.98,0.19,3.9845325949
2021-03-08 07:30:00,4.41744,0.23092000000000001,4.42347151,0.27744,0.08092,0.289,4.14,0.15,4.1427165001
2021-03-08 08:00:00,4.51456,0.21008000000000002,4.5194452757,0.27456,0.08008000000000001,0.28600000000000003,4.24,0.13,4.2419924564
2021-03-08 08:30:00,4.53648,0.29064,4.545780725,0.27648,0.08064,0.28800000000000003,4.26,0.21,4.2651729156
2021-03-08 09:00:00,4.40128,0.32204000000000005,4.4130460455,0.28128000000000003,0.08204,0.293,4.12,0.24,4.1269843712
2021-03-08 09:30:00,4.46416,0.33288,4.4765537638,0.28416,0.08288000000000001,0.296,4.18,0.25,4.1874694029
2021-03-08 10:00:00,4.52608,0.38344000000000006,4.5422930773,0.28608,0.08344,0.298,4.24,0.30000000000000004,4.2505999577
2021-03-08 10:30:00,4.44472,0.32596,4.4566563475,0.29472000000000004,0.08596000000000001,0.307,4.15,0.24,4.1569339663000004
2021-03-08 11:00:00,4.36568,0.31624,4.3771188698,0.29568,0.08624000000000001,0.308,4.07,0.23,4.0764935913
2021-03-08 11:30:00,4.36184,0.32512,4.3739400087,0.29184000000000004,0.08512,0.304,4.07,0.24,4.0770700264
2021-03-08 12:00:00,4.23048,0.28764,4.2402473749,0.30048,0.08764000000000001,0.313,3.93,0.2,3.9350857678
2021-03-08 12:30:00,4.3028,0.3054,4.313624578,0.2928,0.0854,0.305,4.01,0.22,4.0160303784
2021-03-08 13:00:00,4.27472,0.31596,4.2863809676999995,0.29472000000000004,0.08596000000000001,0.307,3.98,0.23,3.9866401894
2021-03-08 13:30:00,4.33952,0.39736000000000005,4.357674701,0.29952,0.08736000000000001,0.312,4.04,0.31,4.0518761087
2021-03-08 14:00:00,4.35624,0.38932000000000005,4.373602291,0.30624,0.08932000000000001,0.319,4.05,0.30000000000000004,4.0610959112
2021-03-08 14:30:00,4.1968,0.3224,4.2091652379,0.3168,0.09240000000000001,0.33,3.88,0.23,3.8868110322
2021-03-08 15:00:00,4.16952,0.33736000000000005,4.1831458019,0.29952,0.08736000000000001,0.312,3.87,0.25,3.8780665286
2021-03-08 15:30:00,4.27776,0.37268,4.2939633208,0.31776000000000004,0.09268000000000001,0.331,3.96,0.28,3.9698866483
2021-03-08 16:00:00,4.49528,0.38904000000000005,4.5120831553,0.30528000000000005,0.08904000000000001,0.318,4.19,0.30000000000000004,4.2007261277
2021-03-08 16:30:00,4.56032,0.41176,4.578871564,0.28032,0.08176000000000001,0.292,4.28,0.33,4.2927031111
2021-03-08 17:00:00,4.81168,0.48924000000000006,4.8364884162,0.27168000000000003,0.07924,0.28300000000000003,4.54,0.41000000000000003,4.5584756224
2021-03-08 17:30:00,5.20264,0.5195200000000001,5.2285145118,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.93,0.44,4.9495959431
2021-03-08 18:00:00,5.25608,0.48344000000000004,5.2782659274,0.28608,0.08344,0.298,4.97,0.4,4.9860705972
2021-03-08 18:30:00,5.48544,0.44492000000000004,5.5034539882,0.32544,0.09492,0.339,5.16,0.35000000000000003,5.1718565332
2021-03-08 19:00:00,5.46296,0.44128000000000006,5.4807535978,0.31296,0.09128000000000001,0.326,5.15,0.35000000000000003,5.1618795027
2021-03-08 19:30:00,5.22744,0.50092,5.2513855124,0.27744,0.08092,0.289,4.95,0.42,4.9677862273
2021-03-08 20:00:00,5.0332,0.5026,5.0582318057,0.2832,0.0826,0.295,4.75,0.42,4.7685322689
2021-03-08 20:30:00,4.99928,0.50604,5.0248260666,0.32928,0.09604000000000001,0.343,4.67,0.41000000000000003,4.6879633104
2021-03-08 21:00:00,4.80464,0.49052000000000007,4.8296144153,0.34464,0.10052000000000001,0.359,4.46,0.39,4.4770190976
2021-03-08 21:30:00,4.5392,0.44060000000000005,4.5605334118,0.37920000000000004,0.1106,0.395,4.16,0.33,4.1730684154
2021-03-08 22:00:00,4.24208,0.53144,4.2752393149,0.38208000000000003,0.11144000000000001,0.398,3.86,0.42,3.8827825074
2021-03-08 22:30:00,3.92728,0.5400400000000001,3.9642365469,0.37728,0.11004000000000001,0.393,3.55,0.43,3.5759474269
2021-03-08 23:00:00,3.53248,0.42864,3.5583910971,0.37248000000000003,0.10864000000000001,0.388,3.16,0.32,3.176161205
2021-03-08 23:30:00,3.1448,0.3164,3.1606765099,0.3648,0.10640000000000001,0.38,2.7800000000000002,0.21,2.7879203719000003
2021-03-09 00:00:00,2.99944,0.30192,3.0145971538,0.34944000000000003,0.10192000000000001,0.364,2.65,0.2,2.6575364532
2021-03-09 00:30:00,3.17136,0.29248,3.1848184878,0.35136,0.10248,0.366,2.8200000000000003,0.19,2.8263934616
2021-03-09 01:00:00,3.55152,0.28836,3.5632072351,0.37152,0.10836000000000001,0.387,3.18,0.18,3.1850902656
2021-03-09 01:30:00,3.81368,0.43024,3.8378720145000003,0.34368000000000004,0.10024000000000001,0.358,3.47,0.33,3.4856563227
2021-03-09 02:00:00,3.7729600000000003,0.43128000000000005,3.7975294074,0.31296,0.09128000000000001,0.326,3.46,0.34,3.4766650687
2021-03-09 02:30:00,3.7876000000000003,0.4168,3.8104640137,0.29760000000000003,0.0868,0.31,3.49,0.33,3.5055670012
2021-03-09 03:00:00,3.80432,0.41876,3.8272980809,0.30432000000000003,0.08876,0.317,3.5,0.33,3.5155227207
2021-03-09 03:30:00,3.76104,0.43072000000000005,3.7856230135,0.31104000000000004,0.09072000000000001,0.324,3.45,0.34,3.4667131407
2021-03-09 04:00:00,3.66216,0.36688000000000004,3.6804913802,0.33216,0.09688000000000001,0.34600000000000003,3.33,0.27,3.3409280148000002
2021-03-09 04:30:00,3.6294399999999998,0.27192,3.6396119573,0.34944000000000003,0.10192000000000001,0.364,3.2800000000000002,0.17,3.2844025332
2021-03-09 05:00:00,3.65416,0.32288,3.6683970341,0.28416,0.08288000000000001,0.296,3.37,0.24,3.3785351856
2021-03-09 05:30:00,3.42624,0.11932000000000001,3.4283170507,0.30624,0.08932000000000001,0.319,3.12,0.03,3.1201442274
2021-03-09 06:00:00,3.4784800000000002,0.12164000000000001,3.4806061828,0.34848,0.10164000000000001,0.363,3.13,0.02,3.1300638971
2021-03-09 06:30:00,3.83848,0.14164000000000002,3.8410923707,0.34848,0.10164000000000001,0.363,3.49,0.04,3.4902292188
2021-03-09 07:00:00,4.1952,0.1836,4.199215641,0.3552,0.10360000000000001,0.37,3.84,0.08,3.8408332429
2021-03-09 07:30:00,4.52832,0.20576000000000003,4.5329923009,0.32832,0.09576000000000001,0.342,4.2,0.11,4.2014402293
2021-03-09 08:00:00,4.43832,0.27576,4.4468784557,0.32832,0.09576000000000001,0.342,4.11,0.18,4.1139397176
2021-03-09 08:30:00,4.33616,0.25388,4.3435859149,0.35616000000000003,0.10388000000000001,0.371,3.98,0.15,3.9828256301
2021-03-09 09:00:00,4.13176,0.28968000000000005,4.1419023649,0.34176,0.09968,0.356,3.79,0.19,3.7947595444
2021-03-09 09:30:00,4.07768,0.33724000000000004,4.0916017646,0.36768,0.10724,0.383,3.71,0.23,3.717122543
2021-03-09 10:00:00,4.18312,0.36716000000000004,4.1992022338,0.33312,0.09716000000000001,0.34700000000000003,3.85,0.27,3.8594559202000003
2021-03-09 10:30:00,4.23736,0.46548000000000006,4.2628501498,0.32736000000000004,0.09548000000000001,0.341,3.91,0.37,3.9274673773
2021-03-09 11:00:00,4.24992,0.47456000000000004,4.2763333827,0.28992,0.08456000000000001,0.302,3.96,0.39,3.9791582024
2021-03-09 11:30:00,4.15992,0.43456000000000006,4.1825562519,0.28992,0.08456000000000001,0.302,3.87,0.35000000000000003,3.885794642
2021-03-09 12:00:00,3.92856,0.46708000000000005,3.9562289368,0.29856000000000005,0.08708,0.311,3.63,0.38,3.6498356127
2021-03-09 12:30:00,3.85544,0.5649200000000001,3.8966077811,0.32544,0.09492,0.339,3.5300000000000002,0.47000000000000003,3.5611514992
2021-03-09 13:00:00,3.68672,0.5069600000000001,3.7214127425,0.36672000000000005,0.10696000000000001,0.382,3.32,0.4,3.3440095694
2021-03-09 13:30:00,3.99424,0.55332,4.0323834391,0.35424000000000005,0.10332000000000001,0.369,3.64,0.45,3.6677104575
2021-03-09 14:00:00,3.91,0.525,3.9450887189,0.36,0.105,0.375,3.55,0.42,3.5747587331
2021-03-09 14:30:00,3.7212,0.3966,3.7422748429,0.3312,0.0966,0.34500000000000003,3.39,0.30000000000000004,3.4032484482
2021-03-09 15:00:00,3.64776,0.39268000000000003,3.6688350467,0.31776000000000004,0.09268000000000001,0.331,3.33,0.30000000000000004,3.3434862045
2021-03-09 15:30:00,3.75376,0.34568000000000004,3.76964306,0.29376,0.08568,0.306,3.46,0.26,3.4697550346
2021-03-09 16:00:00,3.9184,0.4212,3.9409729763,0.27840000000000004,0.08120000000000001,0.29,3.64,0.34,3.6558446356000003
2021-03-09 16:30:00,4.15664,0.40652000000000005,4.176471549,0.29664,0.08652000000000001,0.309,3.86,0.32,3.8732415365
2021-03-09 17:00:00,4.48392,0.35156000000000004,4.4976808468,0.31392000000000003,0.09156,0.327,4.17,0.26,4.1780976532
2021-03-09 17:30:00,4.9427200000000004,0.31996,4.953065253,0.34272,0.09996000000000001,0.357,4.6,0.22,4.6052578647
2021-03-09 18:00:00,5.24808,0.41444000000000003,5.2644186954,0.35808,0.10444,0.373,4.89,0.31,4.8998163231
2021-03-09 18:30:00,5.51712,0.56416,5.5458894327,0.35712000000000005,0.10416,0.372,5.16,0.46,5.1804632997
2021-03-09 19:00:00,5.372,0.551,5.4001837932,0.312,0.091,0.325,5.06,0.46,5.0808660679
2021-03-09 19:30:00,5.11008,0.44044000000000005,5.1290257359,0.31008,0.09044,0.323,4.8,0.35000000000000003,4.8127435003
2021-03-09 20:00:00,4.8904,0.4722,4.9131441054,0.3504,0.1022,0.365,4.54,0.37,4.5550521402
2021-03-09 20:30:00,4.98856,0.54208,5.0179260258,0.41856000000000004,0.12208000000000001,0.436,4.57,0.42,4.5892591995
2021-03-09 21:00:00,4.74352,0.5393600000000001,4.7740853784,0.44352,0.12936,0.462,4.3,0.41000000000000003,4.3195022861
2021-03-09 21:30:00,4.57888,0.71384,4.6341892063,0.45888,0.13384000000000001,0.47800000000000004,4.12,0.58,4.1606249531
2021-03-09 22:00:00,4.2684,0.6912,4.3240023127,0.5184,0.1512,0.54,3.75,0.54,3.7886805090999998
2021-03-09 22:30:00,3.88016,0.67588,3.9385854567000003,0.50016,0.14588,0.521,3.38,0.53,3.4213009222
2021-03-09 23:00:00,3.56056,0.6130800000000001,3.6129564902,0.49056000000000005,0.14308,0.511,3.07,0.47000000000000003,3.1057688259
2021-03-09 23:30:00,3.3532,0.6076,3.407803985,0.4032,0.11760000000000001,0.42,2.95,0.49,2.990418031
2021-03-10 00:00:00,3.06768,0.61224,3.1281781279,0.48768000000000006,0.14224,0.508,2.58,0.47000000000000003,2.6224606765000003
2021-03-10 00:30:00,2.9508,0.4944,2.9919311489,0.22080000000000002,0.0644,0.23,2.73,0.43,2.7636569975
2021-03-10 01:00:00,3.29944,0.48692,3.3351754676,0.22944,0.06692000000000001,0.23900000000000002,3.07,0.42,3.0985964565
2021-03-10 01:30:00,3.45992,0.50456,3.4965164378,0.28992,0.08456000000000001,0.302,3.17,0.42,3.1977023001
2021-03-10 02:00:00,3.3834400000000002,0.39392000000000005,3.4062940566,0.25344,0.07392,0.264,3.13,0.32,3.1463153052
2021-03-10 02:30:00,3.38496,0.48728000000000005,3.4198532132,0.26496000000000003,0.07728,0.276,3.12,0.41000000000000003,3.1468237955
2021-03-10 03:00:00,3.32472,0.42096000000000006,3.3512640003,0.17472000000000001,0.050960000000000005,0.182,3.15,0.37,3.171655719
2021-03-10 03:30:00,3.30624,0.47932,3.3408038853,0.30624,0.08932000000000001,0.319,3.0,0.39,3.0252437918
2021-03-10 04:00:00,3.22152,0.5383600000000001,3.2661939012,0.37152,0.10836000000000001,0.387,2.85,0.43,2.8822560608
2021-03-10 04:30:00,3.3444000000000003,0.5192,3.3844615524,0.3744,0.1092,0.39,2.9699999999999998,0.41000000000000003,2.9981661061000002
2021-03-10 05:00:00,3.33552,0.50536,3.3735859853,0.39552000000000004,0.11536,0.41200000000000003,2.94,0.39,2.9657545414
2021-03-10 05:30:00,3.102,0.256,3.112545582,0.432,0.126,0.45,2.67,0.13,2.6731629206000003
2021-03-10 06:00:00,3.14528,0.18404,3.1506597722,0.42528000000000005,0.12404000000000001,0.443,2.7199999999999998,0.06,2.7206616842
2021-03-10 06:30:00,3.38392,0.18656,3.3890587484,0.43392000000000003,0.12656,0.452,2.95,0.06,2.9506101064
2021-03-10 07:00:00,3.8272,0.22460000000000002,3.8337846836000002,0.4272,0.1246,0.445,3.4,0.1,3.4014702703
2021-03-10 07:30:00,4.08128,0.27704,4.090672023,0.40128,0.11704,0.418,3.68,0.16,3.6834766186
2021-03-10 08:00:00,3.94648,0.19564,3.9513262837000003,0.39648000000000005,0.11564,0.41300000000000003,3.55,0.08,3.550901294
2021-03-10 08:30:00,4.11456,0.36508,4.1307248032,0.39456,0.11508000000000002,0.41100000000000003,3.7199999999999998,0.25,3.7283910739
2021-03-10 09:00:00,4.21112,0.45116000000000006,4.2352186484,0.38112,0.11116000000000001,0.397,3.83,0.34,3.845061768
2021-03-10 09:30:00,4.29,0.445,4.3130180848,0.36,0.105,0.375,3.93,0.34,3.9446799617
2021-03-10 10:00:00,4.2104800000000004,0.43264,4.2326491941,0.42048,0.12264000000000001,0.438,3.79,0.31,3.8026569659
2021-03-10 10:30:00,4.11544,0.38992000000000004,4.1338703415,0.44544000000000006,0.12992,0.464,3.67,0.26,3.6791982822
2021-03-10 11:00:00,4.16928,0.46104000000000006,4.1946935049,0.44928,0.13104000000000002,0.468,3.7199999999999998,0.33,3.7346084132
2021-03-10 11:30:00,4.03488,0.32684,4.0480959722,0.43488000000000004,0.12684,0.453,3.6,0.2,3.6055512755
2021-03-10 12:00:00,3.98064,0.27852000000000005,3.9903719376,0.44064000000000003,0.12852000000000002,0.459,3.54,0.15,3.5431765409000002
2021-03-10 12:30:00,4.12312,0.41216,4.1436691953,0.45312,0.13216,0.47200000000000003,3.67,0.28,3.6806657007
2021-03-10 13:00:00,4.22064,0.48852000000000007,4.2488179297,0.44064000000000003,0.12852000000000002,0.459,3.7800000000000002,0.36,3.7971041598
2021-03-10 13:30:00,4.52872,0.6379600000000001,4.5734339177,0.43872000000000005,0.12796000000000002,0.457,4.09,0.51,4.121674417
2021-03-10 14:00:00,4.49832,0.5907600000000001,4.5369461315,0.44832000000000005,0.13076000000000002,0.467,4.05,0.46,4.0760397447
2021-03-10 14:30:00,4.50064,0.7485200000000001,4.5624601477999995,0.44064000000000003,0.12852000000000002,0.459,4.06,0.62,4.10706708
2021-03-10 15:00:00,4.46432,0.7437600000000001,4.5258515221,0.42432000000000003,0.12376000000000001,0.442,4.04,0.62,4.0872973956
2021-03-10 15:30:00,4.56856,0.7720800000000001,4.6333409113,0.41856000000000004,0.12208000000000001,0.436,4.15,0.65,4.2005951959
2021-03-10 16:00:00,4.662,0.786,4.7277944118,0.432,0.126,0.45,4.23,0.66,4.2811797439
2021-03-10 16:30:00,4.86184,0.77012,4.9224559927,0.41184000000000004,0.12012,0.429,4.45,0.65,4.4972213644
2021-03-10 17:00:00,5.06624,0.7543200000000001,5.1220880898,0.42624,0.12432000000000001,0.444,4.64,0.63,4.6825740784
2021-03-10 17:30:00,5.43528,0.8240400000000001,5.497391254,0.42528000000000005,0.12404000000000001,0.443,5.01,0.7000000000000001,5.058665832
2021-03-10 18:00:00,5.44392,0.79656,5.5018881123,0.43392000000000003,0.12656,0.452,5.01,0.67,5.0546018636
2021-03-10 18:30:00,5.35584,0.78712,5.4133704843,0.43584000000000006,0.12712,0.454,4.92,0.66,4.96407091
2021-03-10 19:00:00,5.22504,0.85272,5.2941641833,0.45504000000000006,0.13272,0.47400000000000003,4.77,0.72,4.824033582
2021-03-10 19:30:00,4.90448,0.7896400000000001,4.9676408284,0.44448000000000004,0.12964,0.463,4.46,0.66,4.508569618
2021-03-10 20:00:00,4.492,0.666,4.5411033901,0.432,0.126,0.45,4.06,0.54,4.0957538989
2021-03-10 20:30:00,4.42896,0.58928,4.4679903312,0.40896000000000005,0.11928000000000001,0.426,4.02,0.47000000000000003,4.0473818698
2021-03-10 21:00:00,4.18104,0.58572,4.2218672883,0.43104000000000003,0.12572,0.449,3.75,0.46,3.7781079921
2021-03-10 21:30:00,3.9421600000000003,0.52188,3.9765543125000002,0.45216000000000006,0.13188,0.47100000000000003,3.49,0.39,3.5117232237
2021-03-10 22:00:00,3.65272,0.46496000000000004,3.6821938026,0.46272,0.13496000000000002,0.482,3.19,0.33,3.2070235422
2021-03-10 22:30:00,3.19176,0.44468,3.2225878111,0.46176000000000006,0.13468000000000002,0.481,2.73,0.31,2.7475443581
2021-03-10 23:00:00,3.05656,0.5160800000000001,3.0998221884,0.46656000000000003,0.13608,0.486,2.59,0.38,2.6177280225
2021-03-10 23:30:00,2.8256,0.5158,2.8722926383000003,0.4656,0.1358,0.485,2.36,0.38,2.3903974565
2021-03-11 00:00:00,2.56752,0.37636000000000003,2.5949577646,0.46752000000000005,0.13636,0.487,2.1,0.24,2.1136697945
2021-03-11 00:30:00,2.76136,0.26748,2.7742845204,0.47136000000000006,0.13748000000000002,0.491,2.29,0.13,2.2936869882
2021-03-11 01:00:00,3.13232,0.42776000000000003,3.1613932372,0.47232,0.13776000000000002,0.492,2.66,0.29,2.6757615738
2021-03-11 01:30:00,3.25944,0.34692,3.2778503016,0.46944,0.13692000000000001,0.489,2.79,0.21,2.7978920637
2021-03-11 02:00:00,3.20232,0.23776000000000003,3.2111342544,0.47232,0.13776000000000002,0.492,2.73,0.1,2.7318308879
2021-03-11 02:30:00,3.23248,0.27864,3.2444671673,0.37248000000000003,0.10864000000000001,0.388,2.86,0.17,2.8650479926
2021-03-11 03:00:00,3.2156000000000002,0.3008,3.2296383698,0.1056,0.0308,0.11,3.11,0.27,3.1216982558
2021-03-11 03:30:00,3.13,0.09,3.1312936624,0.0,0.0,0.0,3.13,0.09,3.1312936624
2021-03-11 04:00:00,3.11,0.08,3.1110287688,0.0,0.0,0.0,3.11,0.08,3.1110287688
2021-03-11 04:30:00,3.09,0.06,3.0905824694,0.0,0.0,0.0,3.09,0.06,3.0905824694
2021-03-11 05:00:00,3.05,0.04,3.0502622838,0.0,0.0,0.0,3.05,0.04,3.0502622838
2021-03-11 05:30:00,3.03,0.02,3.0300660059,0.0,0.0,0.0,3.03,0.02,3.0300660059
2021-03-11 06:00:00,3.09,0.02,3.0900647242,0.0,0.0,0.0,3.09,0.02,3.0900647242
2021-03-11 06:30:00,3.35,0.2,3.3559648389,0.0,0.0,0.0,3.35,0.2,3.3559648389
2021-03-11 07:00:00,3.75,0.09,3.7510798445,0.0,0.0,0.0,3.75,0.09,3.7510798445
2021-03-11 07:30:00,3.96,0.15,3.9628398907999998,0.0,0.0,0.0,3.96,0.15,3.9628398907999998
2021-03-11 08:00:00,3.98128,0.31704000000000004,3.9938834234,0.16128,0.047040000000000005,0.168,3.8200000000000003,0.27,3.8295299973
2021-03-11 08:30:00,3.97656,0.52608,4.0112079976,0.46656000000000003,0.13608,0.486,3.51,0.39,3.5316002039
2021-03-11 09:00:00,3.98656,0.49608,4.0173070582,0.46656000000000003,0.13608,0.486,3.52,0.36,3.5383612026
2021-03-11 09:30:00,3.7596,0.46280000000000004,3.7879778246,0.48960000000000004,0.1428,0.51,3.27,0.32,3.285620185
2021-03-11 10:00:00,3.63208,0.5864400000000001,3.6791190522,0.5020800000000001,0.14644000000000001,0.523,3.13,0.44,3.1607752214
2021-03-11 10:30:00,3.66592,0.67756,3.7280097908,0.50592,0.14756000000000002,0.527,3.16,0.53,3.2041379496
2021-03-11 11:00:00,3.604,0.677,3.6670349058,0.504,0.147,0.525,3.1,0.53,3.1449801271
2021-03-11 11:30:00,3.65928,0.5510400000000001,3.7005371502,0.44928,0.13104000000000002,0.468,3.21,0.42,3.2373600356
2021-03-11 12:00:00,3.564,0.517,3.6013032363,0.504,0.147,0.525,3.06,0.37,3.0822881111
2021-03-11 12:30:00,3.61328,0.5680400000000001,3.6576579665,0.47328000000000003,0.13804000000000002,0.493,3.14,0.43,3.1693059177
2021-03-11 13:00:00,3.67152,0.63336,3.7257487838000003,0.49152000000000007,0.14336000000000002,0.512,3.18,0.49,3.2175301086
2021-03-11 13:30:00,3.7936,0.6798000000000001,3.8540276335,0.5136000000000001,0.14980000000000002,0.535,3.2800000000000002,0.53,3.3225442059
2021-03-11 14:00:00,3.72424,0.5783200000000001,3.7688748454,0.47424000000000005,0.13832,0.494,3.25,0.44,3.2796493715
2021-03-11 14:30:00,3.6404,0.5272,3.6783762722,0.47040000000000004,0.13720000000000002,0.49,3.17,0.39,3.1939004368
2021-03-11 15:00:00,3.49472,0.46096000000000004,3.5249896454,0.41472000000000003,0.12096000000000001,0.432,3.08,0.34,3.0987094088
2021-03-11 15:30:00,3.56904,0.33472,3.5847013823,0.35904,0.10472000000000001,0.374,3.21,0.23,3.2182293268
2021-03-11 16:00:00,3.61384,0.25612,3.6229044978,0.36384000000000005,0.10612,0.379,3.25,0.15,3.2534596970000003
2021-03-11 16:30:00,3.99456,0.31508,4.0069670575,0.39456,0.11508000000000002,0.41100000000000003,3.6,0.2,3.6055512755
2021-03-11 17:00:00,4.23984,0.48412000000000005,4.2673897642,0.45984,0.13412000000000002,0.47900000000000004,3.7800000000000002,0.35000000000000003,3.7961691216
2021-03-11 17:30:00,4.80792,0.64356,4.8508003669,0.45792000000000005,0.13356,0.47700000000000004,4.35,0.51,4.3797945157000004
2021-03-11 18:00:00,5.13224,0.54732,5.1613415504,0.40224000000000004,0.11732000000000001,0.419,4.73,0.43,4.7495052374
2021-03-11 18:30:00,5.1888,0.5534,5.218227381,0.38880000000000003,0.1134,0.405,4.8,0.44,4.8201244797000005
2021-03-11 19:00:00,5.2432,0.6076,5.27828798,0.4032,0.11760000000000001,0.42,4.84,0.49,4.8647404864
2021-03-11 19:30:00,5.0704,0.6422,5.1109076493,0.3504,0.1022,0.365,4.72,0.54,4.7507894081
2021-03-11 20:00:00,4.68304,0.6317200000000001,4.7254559357,0.38304000000000005,0.11172000000000001,0.399,4.3,0.52,4.331327741
2021-03-11 20:30:00,4.60728,0.61004,4.64749156,0.37728,0.11004000000000001,0.393,4.23,0.5,4.2594483211
2021-03-11 21:00:00,4.4644,0.6092000000000001,4.5057731856,0.3744,0.1092,0.39,4.09,0.5,4.1204490047
2021-03-11 21:30:00,4.18936,0.5464800000000001,4.2248523761,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.79,0.43,3.8143151417
2021-03-11 22:00:00,3.82752,0.45136000000000004,3.8540414113,0.34752000000000005,0.10136,0.362,3.48,0.35000000000000003,3.4975562898
