Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-11 22:30:00,3.5356,0.5108,3.5723079374999998,0.3456,0.1008,0.36,3.19,0.41000000000000003,3.2162400408
2021-03-11 23:00:00,3.14776,0.43268,3.1773581794,0.31776000000000004,0.09268000000000001,0.331,2.83,0.34,2.8503508556
2021-03-11 23:30:00,2.78112,0.30116000000000004,2.7973783798,0.38112,0.11116000000000001,0.397,2.4,0.19,2.4075090862
2021-03-12 00:00:00,2.5700000000000003,0.195,2.5773872429,0.36,0.105,0.375,2.21,0.09,2.21183182
2021-03-12 00:30:00,2.70672,0.11196,2.7090345513000003,0.24672000000000002,0.07196000000000001,0.257,2.46,0.04,2.4603251818
2021-03-12 01:00:00,3.08736,0.15048,3.0910250727,0.20736000000000002,0.060480000000000006,0.216,2.88,0.09,2.8814059068
2021-03-12 01:30:00,3.2008,0.1144,3.2028437364,0.22080000000000002,0.0644,0.23,2.98,0.05,2.9804194336
2021-03-12 02:00:00,3.1059200000000002,0.08256000000000001,3.1070170904,0.14592000000000002,0.04256,0.152,2.96,0.04,2.9602702579
2021-03-12 02:30:00,3.16264,0.11452000000000001,3.16471272,0.15264000000000003,0.044520000000000004,0.159,3.01,0.07,3.0108138435
2021-03-12 03:00:00,3.15136,0.07248,3.1521933951,0.11136000000000001,0.03248,0.116,3.04,0.04,3.0402631465
2021-03-12 03:30:00,3.12624,0.11432,3.1283295223,0.18624000000000002,0.05432000000000001,0.194,2.94,0.06,2.9406121812
2021-03-12 04:00:00,3.01472,0.11096,3.0167613097,0.17472000000000001,0.050960000000000005,0.182,2.84,0.06,2.8406337321
2021-03-12 04:30:00,2.968,0.059000000000000004,2.9685863639,0.168,0.049,0.17500000000000002,2.8,0.01,2.8000178571000003
2021-03-12 05:00:00,2.97296,0.08128,2.9740708801,0.31296,0.09128000000000001,0.326,2.66,-0.01,2.6600187969
2021-03-12 05:30:00,2.99,0.055,2.9905058101,0.12,0.035,0.125,2.87,0.02,2.8700696856
2021-03-12 06:00:00,3.14168,0.08424000000000001,3.1428091892,0.15168,0.04424,0.158,2.99,0.04,2.9902675466
2021-03-12 06:30:00,3.43272,0.10496000000000001,3.4343242712,0.22272000000000003,0.06496,0.232,3.21,0.04,3.2102492115
2021-03-12 07:00:00,3.7332,0.1326,3.7355541758,0.2832,0.0826,0.295,3.45,0.05,3.4503622998
2021-03-12 07:30:00,3.9665600000000003,0.13608,3.9688935486,0.22656,0.06608,0.23600000000000002,3.74,0.07,3.7406550229
2021-03-12 08:00:00,4.02728,0.22004,4.0332867242,0.37728,0.11004000000000001,0.393,3.65,0.11,3.6516571581
2021-03-12 08:30:00,4.06592,0.44256,4.0899345716,0.38592000000000004,0.11256000000000001,0.402,3.68,0.33,3.6947665691
2021-03-12 09:00:00,4.13744,0.52092,4.1701040035,0.27744,0.08092,0.289,3.86,0.44,3.8849967825
2021-03-12 09:30:00,4.13352,0.48936,4.1623864309,0.20352,0.05936,0.212,3.93,0.43,3.9534541859
2021-03-12 10:00:00,3.9647200000000002,0.59096,4.0085207247,0.41472000000000003,0.12096000000000001,0.432,3.55,0.47000000000000003,3.5809775202000003
2021-03-12 10:30:00,4.02024,0.7213200000000001,4.0844378071,0.45024000000000003,0.13132000000000002,0.46900000000000003,3.5700000000000003,0.59,3.6184250718
2021-03-12 11:00:00,3.92936,0.62648,3.9789882131,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.5300000000000002,0.51,3.5666510903
2021-03-12 11:30:00,3.94056,0.69308,4.0010464881,0.49056000000000005,0.14308,0.511,3.45,0.55,3.4935655139
2021-03-12 12:00:00,3.91768,0.76224,3.9911434953000002,0.48768000000000006,0.14224,0.508,3.43,0.62,3.4855845995
2021-03-12 12:30:00,3.9922400000000002,0.67732,4.0492891475,0.40224000000000004,0.11732000000000001,0.419,3.59,0.56,3.6334143722
2021-03-12 13:00:00,3.8834400000000002,0.7939200000000001,3.9637627578,0.49344000000000005,0.14392000000000002,0.514,3.39,0.65,3.4517531777
2021-03-12 13:30:00,3.99496,0.8072800000000001,4.0757093125,0.5049600000000001,0.14728000000000002,0.526,3.49,0.66,3.5518586684
2021-03-12 14:00:00,3.89208,0.77644,3.9687713212,0.5020800000000001,0.14644000000000001,0.523,3.39,0.63,3.4480429232
2021-03-12 14:30:00,3.73248,0.7436400000000001,3.8058385935,0.49248000000000003,0.14364000000000002,0.513,3.24,0.6000000000000001,3.2950872523
2021-03-12 15:00:00,3.7448,0.7714000000000001,3.8234258199,0.4848,0.1414,0.505,3.26,0.63,3.32031625
2021-03-12 15:30:00,3.57552,0.60536,3.6264037282,0.39552000000000004,0.11536,0.41200000000000003,3.18,0.49,3.2175301086
2021-03-12 16:00:00,3.67992,0.44956,3.7072787055000003,0.40992,0.11956000000000001,0.427,3.27,0.33,3.2866091949
2021-03-12 16:30:00,3.86896,0.29928000000000005,3.8805180067,0.40896000000000005,0.11928000000000001,0.426,3.46,0.18,3.4646789173
2021-03-12 17:00:00,4.11568,0.24124,4.1227440619,0.41568000000000005,0.12124000000000001,0.433,3.7,0.12,3.7019454345
2021-03-12 17:30:00,4.58336,0.23848000000000003,4.5895600661,0.30336,0.08848,0.316,4.28,0.15,4.282627698
2021-03-12 18:00:00,4.73016,0.17588,4.7334287150000005,0.26016,0.07588,0.271,4.47,0.1,4.4711184283
2021-03-12 18:30:00,4.68768,0.19724000000000003,4.6918277248999996,0.36768,0.10724,0.383,4.32,0.09,4.3209373983
2021-03-12 19:00:00,4.766,0.123,4.7675869158,0.216,0.063,0.225,4.55,0.06,4.5503955872
2021-03-12 19:30:00,4.68032,0.13676000000000002,4.6823176526,0.16032000000000002,0.04676,0.167,4.52,0.09,4.5208959289
2021-03-12 20:00:00,4.26648,0.16064,4.2695031093,0.27648,0.08064,0.28800000000000003,3.99,0.08,3.9908019244
2021-03-12 20:30:00,4.13888,0.11384000000000001,4.1404452901,0.21888000000000002,0.06384000000000001,0.228,3.92,0.05,3.9203188646
2021-03-12 21:00:00,3.91336,0.11348000000000001,3.9150050064,0.18336000000000002,0.05348000000000001,0.191,3.73,0.06,3.7304825425
2021-03-12 21:30:00,3.71544,0.054920000000000004,3.7158458795,0.32544,0.09492,0.339,3.39,-0.04,3.39023598
2021-03-12 22:00:00,3.40616,0.09388,3.4074535067,0.35616000000000003,0.10388000000000001,0.371,3.05,-0.01,3.0500163934
2021-03-12 22:30:00,3.05712,0.06416000000000001,3.0577931912,0.35712000000000005,0.10416,0.372,2.7,-0.04,2.70029628
2021-03-12 23:00:00,2.78048,0.052640000000000006,2.7809782452,0.42048,0.12264000000000001,0.438,2.36,-0.07,2.3610379074
2021-03-12 23:30:00,2.60384,0.016120000000000002,2.6038898978000002,0.36384000000000005,0.10612,0.379,2.24,-0.09,2.2418073066
2021-03-13 00:00:00,2.42104,0.03572,2.4213034919,0.43104000000000003,0.12572,0.449,1.99,-0.09,1.9920341363
2021-03-13 00:30:00,2.8377600000000003,0.12768000000000002,2.8406309158000003,0.67776,0.19768000000000002,0.706,2.16,-0.07,2.1611339616
2021-03-13 01:00:00,3.2048,0.2114,3.2117647797,0.7248,0.2114,0.755,2.48,0.0,2.48
2021-03-13 01:30:00,3.35464,0.18552000000000002,3.3597659442,0.70464,0.20552,0.734,2.65,-0.02,2.6500754706
2021-03-13 02:00:00,3.2464,0.1302,3.2490098492,0.6864,0.20020000000000002,0.715,2.56,-0.07,2.5609568524
2021-03-13 02:30:00,3.28928,0.13104000000000002,3.291889184,0.68928,0.20104000000000002,0.718,2.6,-0.07,2.600942137
2021-03-13 03:00:00,3.2708,0.1544,3.2744422426,0.7008,0.2044,0.73,2.5700000000000003,-0.05,2.5704863353
2021-03-13 03:30:00,3.21472,0.11096,3.2166343902,0.6547200000000001,0.19096000000000002,0.682,2.56,-0.08,2.561249695
2021-03-13 04:00:00,3.10496,0.10228000000000001,3.106644138,0.6249600000000001,0.18228000000000003,0.651,2.48,-0.08,2.4812899871000003
2021-03-13 04:30:00,3.0672,0.1046,3.0689830563,0.6672,0.19460000000000002,0.6950000000000001,2.4,-0.09,2.4016869072
2021-03-13 05:00:00,3.01408,0.09244000000000001,3.0154972061,0.69408,0.20244,0.723,2.32,-0.11,2.3226062947
2021-03-13 05:30:00,2.95736,0.12048,2.9598131022,0.6873600000000001,0.20048000000000002,0.716,2.27,-0.08,2.2714092542
2021-03-13 06:00:00,2.99704,0.05872,2.9976151854,0.6470400000000001,0.18872000000000003,0.674,2.35,-0.13,2.353592998
2021-03-13 06:30:00,3.24328,0.18804,3.2487265505,0.71328,0.20804000000000003,0.743,2.5300000000000002,-0.02,2.5300790501
2021-03-13 07:00:00,3.5496,0.21280000000000002,3.5559730033,0.7296,0.21280000000000002,0.76,2.8200000000000003,0.0,2.8200000000000003
2021-03-13 07:30:00,3.79096,0.21028000000000002,3.7967875105,0.72096,0.21028000000000002,0.751,3.07,0.0,3.07
2021-03-13 08:00:00,3.76328,0.23804000000000003,3.7708008964,0.71328,0.20804000000000003,0.743,3.05,0.03,3.0501475374
2021-03-13 08:30:00,3.84672,0.23196000000000003,3.8537073319,0.72672,0.21196,0.757,3.12,0.02,3.1200641019
2021-03-13 09:00:00,4.02232,0.28776,4.0326001537,0.7123200000000001,0.20776000000000003,0.742,3.31,0.08,3.3109666262
2021-03-13 09:30:00,4.07728,0.38504000000000005,4.0954203691,0.73728,0.21504,0.768,3.34,0.17,3.3443235489
2021-03-13 10:00:00,4.01704,0.40372,4.0372763343999996,0.76704,0.22372000000000003,0.799,3.25,0.18,3.2549807987
2021-03-13 10:30:00,3.9732000000000003,0.43260000000000004,3.9966812482,0.7632,0.22260000000000002,0.795,3.21,0.21,3.2168618248
2021-03-13 11:00:00,3.90128,0.43204000000000004,3.9251298322,0.7612800000000001,0.22204000000000002,0.793,3.14,0.21,3.1470144582
2021-03-13 11:30:00,3.93568,0.43624,3.9597831254,0.77568,0.22624000000000002,0.808,3.16,0.21,3.1669701609
2021-03-13 12:00:00,3.6972,0.42960000000000004,3.7220752276,0.7872,0.2296,0.8200000000000001,2.91,0.2,2.9168647551999998
2021-03-13 12:30:00,3.6436,0.4098,3.666572923,0.7536,0.21980000000000002,0.785,2.89,0.19,2.8962389404
2021-03-13 13:00:00,3.8875200000000003,0.40636000000000005,3.9087005769000003,0.70752,0.20636000000000002,0.737,3.18,0.2,3.186283101
2021-03-13 13:30:00,3.99976,0.41868000000000005,4.0216132335,0.7497600000000001,0.21868,0.781,3.25,0.2,3.256148031
2021-03-13 14:00:00,3.93192,0.40556000000000003,3.952780515,0.60192,0.17556000000000002,0.627,3.33,0.23,3.3379334924
2021-03-13 14:30:00,3.89056,0.35308,3.9065486814,0.7305600000000001,0.21308000000000002,0.761,3.16,0.14,3.1630997455
2021-03-13 15:00:00,3.85664,0.32152000000000003,3.870019018,0.65664,0.19152000000000002,0.684,3.2,0.13,3.2026395364
2021-03-13 15:30:00,3.85128,0.22204000000000002,3.8576753881,0.5212800000000001,0.15204,0.543,3.33,0.07,3.3307356545
2021-03-13 16:00:00,4.01672,0.35196000000000005,4.0321105392,0.72672,0.21196,0.757,3.29,0.14,3.2929773762
2021-03-13 16:30:00,4.25096,0.23528000000000002,4.2574661009,0.60096,0.17528000000000002,0.626,3.65,0.06,3.6504931174
2021-03-13 17:00:00,4.26208,0.21644000000000002,4.2675721669,0.5020800000000001,0.14644000000000001,0.523,3.76,0.07,3.7606515393
2021-03-13 17:30:00,4.56888,0.18884,4.5727808826,0.5788800000000001,0.16884000000000002,0.603,3.99,0.02,3.9900501250000002
2021-03-13 18:00:00,4.78536,0.20948000000000003,4.789942818,0.61536,0.17948000000000003,0.641,4.17,0.03,4.1701079123
2021-03-13 18:30:00,4.8775200000000005,0.16636,4.880356237,0.46752000000000005,0.13636,0.487,4.41,0.03,4.4101020396
2021-03-13 19:00:00,5.00536,0.15948,5.007900019,0.37536,0.10948000000000001,0.391,4.63,0.05,4.6302699705
2021-03-13 19:30:00,4.80048,0.14264000000000002,4.8025987132,0.42048,0.12264000000000001,0.438,4.38,0.02,4.3800456619
2021-03-13 20:00:00,4.49192,0.15056,4.4944425238,0.48192,0.14056000000000002,0.502,4.01,0.01,4.0100124688
2021-03-13 20:30:00,4.4172,0.1446,4.4195661552,0.4272,0.1246,0.445,3.99,0.02,3.9900501250000002
2021-03-13 21:00:00,4.27384,0.12112,4.2755559171,0.48384000000000005,0.14112000000000002,0.504,3.79,-0.02,3.7900527701
2021-03-13 21:30:00,3.9394400000000003,0.08692000000000001,3.9403987869,0.46944,0.13692000000000001,0.489,3.47,-0.05,3.4703602119
2021-03-13 22:00:00,3.74552,0.03536,3.7456869063,0.39552000000000004,0.11536,0.41200000000000003,3.35,-0.08,3.3509550877
2021-03-13 22:30:00,3.296,0.033,3.2961651961,0.456,0.133,0.47500000000000003,2.84,-0.1,2.841760018
2021-03-13 23:00:00,3.04216,0.0018800000000000002,3.0421605809,0.45216000000000006,0.13188,0.47100000000000003,2.59,-0.13,2.593260496
2021-03-13 23:30:00,2.85056,0.09808000000000001,2.8522468335999998,0.6105600000000001,0.17808000000000002,0.636,2.24,-0.08,2.2414281162
2021-03-14 00:00:00,2.75024,0.07632000000000001,2.7512987479,0.5702400000000001,0.16632000000000002,0.594,2.18,-0.09,2.1818570072
2021-03-14 00:30:00,2.8768000000000002,0.0074,2.8768095175,0.4368,0.1274,0.455,2.44,-0.12,2.4429490375
2021-03-14 01:00:00,3.18632,0.06476000000000001,3.1869780357,0.49632000000000004,0.14476,0.517,2.69,-0.08,2.6911893282
2021-03-14 01:30:00,3.31048,0.09264000000000001,3.3117759586,0.6604800000000001,0.19264,0.6880000000000001,2.65,-0.1,2.6518861212
2021-03-14 02:00:00,3.26328,0.04304,3.2635638189,0.59328,0.17304000000000003,0.618,2.67,-0.13,2.6731629206000003
2021-03-14 02:30:00,3.26408,0.057440000000000005,3.2645853642000002,0.57408,0.16744,0.598,2.69,-0.11,2.6922481312
2021-03-14 03:00:00,3.1604,0.0172,3.1604468039,0.47040000000000004,0.13720000000000002,0.49,2.69,-0.12,2.6926752496
2021-03-14 03:30:00,3.164,0.002,3.1640006321,0.384,0.112,0.4,2.7800000000000002,-0.11,2.7821754078
2021-03-14 04:00:00,3.024,0.017,3.024047784,0.504,0.147,0.525,2.52,-0.13,2.5233509467
2021-03-14 04:30:00,3.0296,0.0028,3.0296012939,0.48960000000000004,0.1428,0.51,2.54,-0.14,2.5438553418
2021-03-14 05:00:00,2.97744,0.010920000000000001,2.9774600249,0.51744,0.15092,0.539,2.46,-0.14,2.4639805194
2021-03-14 05:30:00,2.92904,0.029720000000000003,2.9291907756,0.47904,0.13972,0.499,2.45,-0.11,2.4524681445
2021-03-14 06:00:00,2.9604,0.0472,2.9607762496000003,0.47040000000000004,0.13720000000000002,0.49,2.49,-0.09,2.4916259751
2021-03-14 06:30:00,3.24928,0.11104000000000001,3.2511767716,0.44928,0.13104000000000002,0.468,2.8,-0.02,2.8000714277
2021-03-14 07:00:00,3.38744,0.09592,3.3887977809,0.39744,0.11592000000000001,0.41400000000000003,2.99,-0.02,2.9900668889
2021-03-14 07:30:00,3.57744,0.055920000000000004,3.5778770242,0.39744,0.11592000000000001,0.41400000000000003,3.18,-0.06,3.1805659874
2021-03-14 08:00:00,3.51032,0.07676000000000001,3.5111591533,0.40032,0.11676,0.417,3.11,-0.04,3.1102572241
2021-03-14 08:30:00,3.6972,0.1446,3.7000266215,0.4272,0.1246,0.445,3.27,0.02,3.2700611615
2021-03-14 09:00:00,3.73672,0.18196,3.7411476581,0.48672000000000004,0.14196,0.507,3.25,0.04,3.2502461445
2021-03-14 09:30:00,3.71928,0.30604000000000003,3.7318499702,0.56928,0.16604000000000002,0.593,3.15,0.14,3.1531095763
2021-03-14 10:00:00,3.77632,0.31976000000000004,3.7898336639,0.6163200000000001,0.17976,0.642,3.16,0.14,3.1630997455
2021-03-14 10:30:00,3.80504,0.30772000000000005,3.817462639,0.57504,0.16772,0.599,3.23,0.14,3.2330326321
2021-03-14 11:00:00,3.8828,0.3754,3.9009051514,0.5328,0.1554,0.555,3.35,0.22,3.3572161086
2021-03-14 11:30:00,3.8668,0.33740000000000003,3.88149211,0.4368,0.1274,0.455,3.43,0.21,3.4364225584
2021-03-14 12:00:00,4.02992,0.29456000000000004,4.0406708354,0.5299200000000001,0.15456,0.552,3.5,0.14,3.5027988809
2021-03-14 12:30:00,4.14912,0.28016,4.1585678304,0.54912,0.16016000000000002,0.5720000000000001,3.6,0.12,3.6019994448
2021-03-14 13:00:00,4.31888,0.39384,4.3368000184,0.45888,0.13384000000000001,0.47800000000000004,3.86,0.26,3.868746567
2021-03-14 13:30:00,4.4144,0.3942,4.4319658167,0.4944,0.1442,0.515,3.92,0.25,3.9279638491
2021-03-14 14:00:00,4.38496,0.32728,4.3971566267,0.5049600000000001,0.14728000000000002,0.526,3.88,0.18,3.8841730137
2021-03-14 14:30:00,4.33912,0.29016000000000003,4.34881078,0.54912,0.16016000000000002,0.5720000000000001,3.79,0.13,3.792228896
2021-03-14 15:00:00,4.26328,0.29304,4.2733393032,0.59328,0.17304000000000003,0.618,3.67,0.12,3.6719613288
2021-03-14 15:30:00,4.25488,0.24684000000000003,4.262033998,0.67488,0.19684000000000001,0.7030000000000001,3.58,0.05,3.580349145
2021-03-14 16:00:00,4.45368,0.22024000000000002,4.4591222455,0.5836800000000001,0.17024,0.608,3.87,0.05,3.8703229839
2021-03-14 16:30:00,4.5884,0.2212,4.5937287687,0.5184,0.1512,0.54,4.07,0.07,4.0706019211
2021-03-14 17:00:00,4.74888,0.24384000000000003,4.7551360864,0.6988800000000001,0.20384000000000002,0.728,4.05,0.04,4.050197526
2021-03-14 17:30:00,5.07176,0.28468000000000004,5.0797433203,0.70176,0.20468000000000003,0.731,4.37,0.08,4.3707322041
2021-03-14 18:00:00,5.14136,0.25748000000000004,5.1478032791,0.7113600000000001,0.20748000000000003,0.741,4.43,0.05,4.4302821581
2021-03-14 18:30:00,5.05176,0.33468000000000003,5.0628341667,0.70176,0.20468000000000003,0.731,4.35,0.13,4.3519420952
2021-03-14 19:00:00,4.94448,0.32464000000000004,4.9551259923,0.5644800000000001,0.16464,0.588,4.38,0.16,4.3829214002
2021-03-14 19:30:00,4.77168,0.34424000000000005,4.7840810194,0.63168,0.18424000000000001,0.658,4.14,0.16,4.1430906338
2021-03-14 20:00:00,4.5456,0.4408,4.5669228152,0.5856,0.1708,0.61,3.96,0.27,3.9691938728
2021-03-14 20:30:00,4.62856,0.58708,4.6656436426,0.53856,0.15708000000000003,0.561,4.09,0.43,4.1125417931
2021-03-14 21:00:00,4.56896,0.5042800000000001,4.5967046675,0.5289600000000001,0.15428,0.551,4.04,0.35000000000000003,4.0551325502
2021-03-14 21:30:00,4.15648,0.45064000000000004,4.1808375238,0.51648,0.15064000000000002,0.538,3.64,0.30000000000000004,3.6523417146
2021-03-14 22:00:00,3.7267200000000003,0.32696000000000003,3.7410352578,0.60672,0.17696,0.632,3.12,0.15,3.1236036881
2021-03-14 22:30:00,3.4848,0.40640000000000004,3.508417307,0.6048,0.1764,0.63,2.88,0.23,2.8891694308
2021-03-14 23:00:00,3.16392,0.37656,3.1862497077,0.6739200000000001,0.19656,0.7020000000000001,2.49,0.18,2.4964975466
2021-03-14 23:30:00,2.99128,0.35704,3.0125128381,0.6412800000000001,0.18704,0.668,2.35,0.17,2.3561409126
2021-03-15 00:00:00,2.7824,0.37320000000000003,2.8073168685,0.6624,0.1932,0.6900000000000001,2.12,0.18,2.127627787
2021-03-15 00:30:00,2.92016,0.32088,2.9377369521,0.62016,0.18088,0.646,2.3,0.14,2.3042569301
2021-03-15 01:00:00,3.32136,0.34248,3.3389706198,0.59136,0.17248000000000002,0.616,2.73,0.17,2.735287919
2021-03-15 01:30:00,3.35816,0.19988000000000003,3.3641032386,0.5481600000000001,0.15988000000000002,0.5710000000000001,2.81,0.04,2.8102846831
2021-03-15 02:00:00,3.23584,0.17212000000000002,3.2404144488,0.55584,0.16212000000000001,0.579,2.68,0.01,2.6800186567
2021-03-15 02:30:00,3.3884,0.20120000000000002,3.394368277,0.5184,0.1512,0.54,2.87,0.05,2.870435507
2021-03-15 03:00:00,3.32824,0.23032000000000002,3.3361997542,0.61824,0.18032,0.644,2.71,0.05,2.7104612154
2021-03-15 03:30:00,3.2716,0.21880000000000002,3.2789083549,0.44160000000000005,0.1288,0.46,2.83,0.09,2.8314307337
2021-03-15 04:00:00,3.17096,0.28528000000000003,3.1837669513,0.60096,0.17528000000000002,0.626,2.5700000000000003,0.11,2.5723530084
2021-03-15 04:30:00,3.21784,0.43312000000000006,3.2468580505,0.38784,0.11312000000000001,0.404,2.83,0.32,2.8480344099
2021-03-15 05:00:00,3.2591200000000002,0.36516000000000004,3.2795129212,0.42912000000000006,0.12516000000000002,0.447,2.83,0.24,2.8401584463000003
2021-03-15 05:30:00,3.34896,0.25928,3.3589818696,0.40896000000000005,0.11928000000000001,0.426,2.94,0.14,2.9433314458
2021-03-15 06:00:00,3.3487999999999998,0.3734,3.3695532345,0.38880000000000003,0.1134,0.405,2.96,0.26,2.9713969779
2021-03-15 06:30:00,3.5766400000000003,0.19152000000000002,3.5817640347,0.41664,0.12152,0.434,3.16,0.07,3.1607752214
2021-03-15 07:00:00,3.7572,0.1446,3.7599815159,0.4272,0.1246,0.445,3.33,0.02,3.3300600595
2021-03-15 07:30:00,4.1292,0.2806,4.1387231123,0.37920000000000004,0.1106,0.395,3.75,0.17,3.7538513556
2021-03-15 08:00:00,4.12744,0.37592000000000003,4.1445237121,0.39744,0.11592000000000001,0.41400000000000003,3.73,0.26,3.7390506817
2021-03-15 08:30:00,4.1884,0.44620000000000004,4.2121003074,0.39840000000000003,0.11620000000000001,0.41500000000000004,3.79,0.33,3.8043396273
2021-03-15 09:00:00,4.22664,0.45152000000000003,4.2506888853,0.41664,0.12152,0.434,3.81,0.33,3.8242646352
2021-03-15 09:30:00,4.32776,0.48268000000000005,4.3545937354,0.55776,0.16268000000000002,0.581,3.77,0.32,3.7835565279
2021-03-15 10:00:00,4.46464,0.7805200000000001,4.5323527886,0.58464,0.17052,0.609,3.88,0.61,3.9276583354000003
2021-03-15 10:30:00,4.33344,0.9089200000000001,4.4277350643,0.6134400000000001,0.17892000000000002,0.639,3.7199999999999998,0.73,3.7909497491
2021-03-15 11:00:00,4.24616,0.8238800000000001,4.3253500436,0.59616,0.17388,0.621,3.65,0.65,3.7074249824
2021-03-15 11:30:00,4.22096,0.72028,4.2819746146,0.48096000000000005,0.14028000000000002,0.501,3.74,0.58,3.7847060652
2021-03-15 12:00:00,4.21456,0.8800800000000001,4.305468244,0.51456,0.15008000000000002,0.536,3.7,0.73,3.7713260267
2021-03-15 12:30:00,4.33424,0.7383200000000001,4.3966751984,0.47424000000000005,0.13832,0.494,3.86,0.6000000000000001,3.9063537986
2021-03-15 13:00:00,4.08688,0.68284,4.1435321406,0.6268800000000001,0.18284,0.653,3.46,0.5,3.4959405029
2021-03-15 13:30:00,4.26568,0.52124,4.2974081724,0.41568000000000005,0.12124000000000001,0.433,3.85,0.4,3.8707234466
2021-03-15 14:00:00,4.1112,0.5416000000000001,4.1467211143,0.45120000000000005,0.1316,0.47000000000000003,3.66,0.41000000000000003,3.6828928847
2021-03-15 14:30:00,3.85776,0.5576800000000001,3.8978608491999998,0.43776000000000004,0.12768000000000002,0.456,3.42,0.43,3.4469261669
2021-03-15 15:00:00,3.83632,0.50976,3.8700395864,0.37632000000000004,0.10976000000000001,0.392,3.46,0.4,3.4830446451
2021-03-15 15:30:00,3.7276,0.4718,3.757339085,0.4176,0.1218,0.435,3.31,0.35000000000000003,3.3284530942
2021-03-15 16:00:00,4.02344,0.64392,4.074641383,0.49344000000000005,0.14392000000000002,0.514,3.5300000000000002,0.5,3.5652349151
2021-03-15 16:30:00,4.35936,0.6764800000000001,4.4115354243,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.96,0.56,3.9993999550000003
2021-03-15 17:00:00,4.5312,0.7216,4.5882981594,0.45120000000000005,0.1316,0.47000000000000003,4.08,0.59,4.1224385987
2021-03-15 17:30:00,5.0228,0.6204000000000001,5.0609698675,0.4128,0.12040000000000001,0.43,4.61,0.5,4.637035691
2021-03-15 18:00:00,5.0044,0.4192,5.0219267219,0.3744,0.1092,0.39,4.63,0.31,4.6403663648
2021-03-15 18:30:00,5.20096,0.5452800000000001,5.229466053,0.36096,0.10528000000000001,0.376,4.84,0.44,4.8599588476
2021-03-15 19:00:00,5.39328,0.6830400000000001,5.436360253,0.35328000000000004,0.10304,0.368,5.04,0.58,5.0732632496
2021-03-15 19:30:00,5.31848,0.7416400000000001,5.3699403535,0.34848,0.10164000000000001,0.363,4.97,0.64,5.0110378167
2021-03-15 20:00:00,4.97576,0.7166800000000001,5.027108294,0.36576000000000003,0.10668000000000001,0.381,4.61,0.61,4.6501827921
2021-03-15 20:30:00,4.83752,0.60136,4.8747547220000005,0.34752000000000005,0.10136,0.362,4.49,0.5,4.5177538667
2021-03-15 21:00:00,4.56192,0.62556,4.6046106676,0.36192,0.10556000000000001,0.377,4.2,0.52,4.2320680524
2021-03-15 21:30:00,4.31576,0.5866800000000001,4.3554537995,0.36576000000000003,0.10668000000000001,0.381,3.95,0.48,3.9790576774
2021-03-15 22:00:00,4.07808,0.5944400000000001,4.1211764582,0.35808,0.10444,0.373,3.7199999999999998,0.49,3.7521327269
2021-03-15 22:30:00,3.6764,0.5752,3.7211250987,0.3264,0.0952,0.34,3.35,0.48,3.3842133502
2021-03-15 23:00:00,3.29928,0.5460400000000001,3.3441603131,0.32928,0.09604000000000001,0.343,2.9699999999999998,0.45,3.0038974683
2021-03-15 23:30:00,3.08432,0.52876,3.1293157399,0.30432000000000003,0.08876,0.317,2.7800000000000002,0.44,2.814604768
2021-03-16 00:00:00,2.95664,0.49652,2.998041394,0.29664,0.08652000000000001,0.309,2.66,0.41000000000000003,2.6914122687
2021-03-16 00:30:00,3.15224,0.47232,3.1874289325,0.28224000000000005,0.08232,0.294,2.87,0.39,2.8963770473
2021-03-16 01:00:00,3.57072,0.54896,3.6126719198,0.27072,0.07896,0.28200000000000003,3.3,0.47000000000000003,3.3333016665
2021-03-16 01:30:00,3.6907200000000002,0.5189600000000001,3.7270274482,0.27072,0.07896,0.28200000000000003,3.42,0.44,3.4481879299
2021-03-16 02:00:00,3.6312800000000003,0.5220400000000001,3.6686128441,0.28128000000000003,0.08204,0.293,3.35,0.44,3.3787719663
2021-03-16 02:30:00,3.63512,0.5431600000000001,3.6754755067,0.28512000000000004,0.08316000000000001,0.297,3.35,0.46,3.3814346068
2021-03-16 03:00:00,3.51144,0.39792000000000005,3.5339144302000003,0.30144000000000004,0.08792000000000001,0.314,3.21,0.31,3.2249341079000002
2021-03-16 03:30:00,3.44928,0.40604,3.473096745,0.32928,0.09604000000000001,0.343,3.12,0.31,3.1353628179
2021-03-16 04:00:00,3.36144,0.41792,3.3873198845,0.30144000000000004,0.08792000000000001,0.314,3.06,0.33,3.0777426793
2021-03-16 04:30:00,3.33528,0.38904000000000005,3.3578929107,0.30528000000000005,0.08904000000000001,0.318,3.03,0.30000000000000004,3.0448152653
2021-03-16 05:00:00,3.15864,0.20752,3.1654496047,0.36864,0.10752,0.384,2.79,0.1,2.7917915395
2021-03-16 05:30:00,3.23016,0.16088000000000002,3.2341638796,0.38016000000000005,0.11088,0.396,2.85,0.05,2.8504385627
2021-03-16 06:00:00,3.26456,0.15508000000000002,3.2682413926000002,0.39456,0.11508000000000002,0.41100000000000003,2.87,0.04,2.8702787321
2021-03-16 06:30:00,3.438,0.129,3.4404193058,0.40800000000000003,0.11900000000000001,0.425,3.03,0.01,3.0300165016
2021-03-16 07:00:00,3.86072,0.22396000000000002,3.8672104934,0.39072,0.11396,0.40700000000000003,3.47,0.11,3.4717430781
2021-03-16 07:30:00,4.13016,0.23088000000000003,4.1366081758,0.38016000000000005,0.11088,0.396,3.75,0.12,3.7519195087
2021-03-16 08:00:00,4.00728,0.24004000000000003,4.0144628781,0.37728,0.11004000000000001,0.393,3.63,0.13,3.6323270778
2021-03-16 08:30:00,4.01824,0.25032000000000004,4.0260294087,0.37824,0.11032000000000002,0.394,3.64,0.14,3.6426913128000002
2021-03-16 09:00:00,4.06888,0.43884000000000006,4.092476634,0.33888,0.09884000000000001,0.353,3.73,0.34,3.7454639232
2021-03-16 09:30:00,4.19352,0.50436,4.2237411142,0.32352000000000003,0.09436000000000001,0.337,3.87,0.41000000000000003,3.8916577445
2021-03-16 10:00:00,4.0364,0.4252,4.0587337927,0.3264,0.0952,0.34,3.71,0.33,3.7246476343
2021-03-16 10:30:00,4.11096,0.47528000000000004,4.1383430501,0.36096,0.10528000000000001,0.376,3.75,0.37,3.7682091237
2021-03-16 11:00:00,4.08368,0.5752400000000001,4.1239960475,0.46368000000000004,0.13524,0.483,3.62,0.44,3.6466422912
2021-03-16 11:30:00,3.86728,0.59504,3.9127902065,0.49728000000000006,0.14504,0.518,3.37,0.45,3.3999117636
2021-03-16 12:00:00,3.9714400000000003,0.6729200000000001,4.0280463006,0.66144,0.19292,0.6890000000000001,3.31,0.48,3.3446225497
2021-03-16 12:30:00,4.08376,0.7006800000000001,4.1434343485,0.65376,0.19068000000000002,0.681,3.43,0.51,3.4677081769
2021-03-16 13:00:00,3.98624,0.6343200000000001,4.0363933406,0.66624,0.19432000000000002,0.6940000000000001,3.32,0.44,3.3490297102
2021-03-16 13:30:00,4.12576,0.6816800000000001,4.1816962109,0.7257600000000001,0.21168,0.756,3.4,0.47000000000000003,3.4323315691
2021-03-16 14:00:00,4.08944,0.61692,4.1357115228,0.7094400000000001,0.20692000000000002,0.739,3.38,0.41000000000000003,3.4047760572
2021-03-16 14:30:00,3.92136,0.6574800000000001,3.9760966035000003,0.7113600000000001,0.20748000000000003,0.741,3.21,0.45,3.2413885913
2021-03-16 15:00:00,3.8104,0.6472,3.8649729624,0.7104,0.20720000000000002,0.74,3.1,0.44,3.1310701046
2021-03-16 15:30:00,3.73944,0.72692,3.8094388301,0.7094400000000001,0.20692000000000002,0.739,3.03,0.52,3.0742966675
2021-03-16 16:00:00,3.95456,0.71508,4.0186918518,0.63456,0.18508000000000002,0.661,3.32,0.53,3.3620380724
2021-03-16 16:30:00,4.11024,0.64632,4.160745414,0.5702400000000001,0.16632000000000002,0.594,3.54,0.48,3.5723941552
2021-03-16 17:00:00,4.29176,0.65968,4.3421632397,0.58176,0.16968000000000003,0.606,3.71,0.49,3.7422185933
2021-03-16 17:30:00,4.6595200000000006,0.5573600000000001,4.6927366003,0.53952,0.15736,0.562,4.12,0.4,4.139371933
2021-03-16 18:00:00,4.88112,0.50616,4.9072935922,0.50112,0.14616,0.522,4.38,0.36,4.3947696185
2021-03-16 18:30:00,5.01912,0.50516,5.0444773961,0.42912000000000006,0.12516000000000002,0.447,4.59,0.38,4.6057029865
2021-03-16 19:00:00,5.08856,0.52208,5.1152722704,0.41856000000000004,0.12208000000000001,0.436,4.67,0.4,4.6870993162
2021-03-16 19:30:00,4.83432,0.51376,4.8615428827,0.42432000000000003,0.12376000000000001,0.442,4.41,0.39,4.4272113119
2021-03-16 20:00:00,4.50728,0.46004000000000006,4.5306963924,0.37728,0.11004000000000001,0.393,4.13,0.35000000000000003,4.1448039761
2021-03-16 20:30:00,4.43048,0.39764000000000005,4.4482885023,0.30048,0.08764000000000001,0.313,4.13,0.31,4.1416180413
2021-03-16 21:00:00,4.372,0.491,4.3994846289,0.312,0.091,0.325,4.06,0.4,4.0796568483
2021-03-16 21:30:00,4.06352,0.42436,4.0856182152,0.32352000000000003,0.09436000000000001,0.337,3.74,0.33,3.7545305965
2021-03-16 22:00:00,3.83856,0.38708000000000004,3.8580271902,0.29856000000000005,0.08708,0.311,3.54,0.30000000000000004,3.5526891223
2021-03-16 22:30:00,3.47856,0.36708,3.4978746976,0.29856000000000005,0.08708,0.311,3.18,0.28,3.1923032437
2021-03-16 23:00:00,3.15976,0.36868,3.1811960329,0.26976,0.07868,0.281,2.89,0.29,2.9045137287
2021-03-16 23:30:00,2.9888,0.3784,3.0126586265,0.26880000000000004,0.0784,0.28,2.7199999999999998,0.30000000000000004,2.7364941074
2021-03-17 00:00:00,2.8636,0.3598,2.8861152091,0.2736,0.07980000000000001,0.28500000000000003,2.59,0.28,2.6050911692
2021-03-17 00:30:00,2.95976,0.33868000000000004,2.9790742522,0.26976,0.07868,0.281,2.69,0.26,2.7025358462
2021-03-17 01:00:00,3.30688,0.35784000000000005,3.3261847213,0.26688,0.07784,0.278,3.04,0.28,3.0528675045
2021-03-17 01:30:00,3.4288,0.27840000000000004,3.4400837199,0.26880000000000004,0.0784,0.28,3.16,0.2,3.1663227883
2021-03-17 02:00:00,3.3688000000000002,0.1784,3.3735204164,0.26880000000000004,0.0784,0.28,3.1,0.1,3.1016124839
2021-03-17 02:30:00,3.4532,0.2726,3.4639429845,0.2832,0.0826,0.295,3.17,0.19,3.1756889016
2021-03-17 03:00:00,3.43512,0.28316,3.4467708076,0.28512000000000004,0.08316000000000001,0.297,3.15,0.2,3.1563428204
2021-03-17 03:30:00,3.42688,0.29784000000000005,3.4397987150000002,0.26688,0.07784,0.278,3.16,0.22,3.1676489705
2021-03-17 04:00:00,3.25072,0.29896,3.2644383284,0.27072,0.07896,0.28200000000000003,2.98,0.22,2.9881097704
2021-03-17 04:30:00,3.2388,0.0884,3.2400061728,0.26880000000000004,0.0784,0.28,2.9699999999999998,0.01,2.970016835
2021-03-17 05:00:00,3.2288,0.0984,3.2302990574,0.26880000000000004,0.0784,0.28,2.96,0.02,2.9600675668000003
2021-03-17 05:30:00,3.2568799999999998,0.18784,3.2622923229,0.26688,0.07784,0.278,2.99,0.11,2.9920227272
2021-03-17 06:00:00,3.3297600000000003,0.26868000000000003,3.3405823744,0.26976,0.07868,0.281,3.06,0.19,3.0658930184
2021-03-17 06:30:00,3.6788,0.27840000000000004,3.6893191784,0.26880000000000004,0.0784,0.28,3.41,0.2,3.4158600674
2021-03-17 07:00:00,4.01072,0.26896000000000003,4.01972815,0.27072,0.07896,0.28200000000000003,3.74,0.19,3.7448230933
2021-03-17 07:30:00,4.20336,0.23848000000000003,4.2101197133,0.30336,0.08848,0.316,3.9,0.15,3.9028835494000003
2021-03-17 08:00:00,4.18744,0.16092,4.1905308733,0.27744,0.08092,0.289,3.91,0.08,3.9108183287
2021-03-17 08:30:00,4.2236,0.2298,4.2298469239,0.2736,0.07980000000000001,0.28500000000000003,3.95,0.15,3.9528470752000002
2021-03-17 09:00:00,4.15744,0.32092000000000004,4.1698077893,0.27744,0.08092,0.289,3.88,0.24,3.8874155939
2021-03-17 09:30:00,4.33224,0.36232000000000003,4.347364627,0.28224000000000005,0.08232,0.294,4.05,0.28,4.0596674741
2021-03-17 10:00:00,4.2736,0.3598,4.2887192727,0.2736,0.07980000000000001,0.28500000000000003,4.0,0.28,4.0097880243
2021-03-17 10:30:00,4.21648,0.31064,4.2279073784,0.27648,0.08064,0.28800000000000003,3.94,0.23,3.9467074885
2021-03-17 11:00:00,4.12704,0.30372000000000005,4.138200696,0.28704,0.08372,0.299,3.84,0.22,3.8462969204
2021-03-17 11:30:00,3.9884,0.2712,3.9976097859,0.27840000000000004,0.08120000000000001,0.29,3.71,0.19,3.7148620432
2021-03-17 12:00:00,4.13072,0.24896000000000001,4.1382156541,0.27072,0.07896,0.28200000000000003,3.86,0.17,3.8637417098
2021-03-17 12:30:00,4.3388,0.3184,4.3504671014,0.26880000000000004,0.0784,0.28,4.07,0.24,4.0770700264
2021-03-17 13:00:00,4.26456,0.38008000000000003,4.2814638618,0.27456,0.08008000000000001,0.28600000000000003,3.99,0.30000000000000004,4.0012623008
2021-03-17 13:30:00,4.30184,0.45512,4.3258480787,0.29184000000000004,0.08512,0.304,4.01,0.37,4.0270336477
2021-03-17 14:00:00,4.0024,0.38820000000000005,4.0211820401,0.3024,0.0882,0.315,3.7,0.30000000000000004,3.7121422387000003
2021-03-17 14:30:00,3.64488,0.29184000000000004,3.6565449266,0.31488000000000005,0.09184,0.328,3.33,0.2,3.3360005995
2021-03-17 15:00:00,3.55312,0.40716,3.5763726036,0.33312,0.09716000000000001,0.34700000000000003,3.22,0.31,3.2348879424
2021-03-17 15:30:00,3.49776,0.33268000000000003,3.5135453605,0.31776000000000004,0.09268000000000001,0.331,3.18,0.24,3.1890437438
2021-03-17 16:00:00,3.62584,0.26212,3.6353022708,0.31584,0.09212000000000001,0.329,3.31,0.17,3.3143626837999998
2021-03-17 16:30:00,3.96008,0.27044,3.9693036417,0.31008,0.09044,0.323,3.65,0.18,3.6544356609
2021-03-17 17:00:00,4.2876,0.3168,4.299287848,0.29760000000000003,0.0868,0.31,3.99,0.23,3.996623575
2021-03-17 17:30:00,4.7536000000000005,0.4998,4.779802611,0.2736,0.07980000000000001,0.28500000000000003,4.48,0.42,4.4996444304
2021-03-17 18:00:00,4.94072,0.49896,4.9658509039,0.27072,0.07896,0.28200000000000003,4.67,0.42,4.6888484727
2021-03-17 18:30:00,5.24264,0.59952,5.2768075955,0.27264000000000005,0.07952000000000001,0.28400000000000003,4.97,0.52,4.9971291758
2021-03-17 19:00:00,5.37976,0.61868,5.4152176872,0.26976,0.07868,0.281,5.11,0.54,5.1384530746
2021-03-17 19:30:00,5.308,0.714,5.3558061951,0.28800000000000003,0.084,0.30000000000000004,5.02,0.63,5.0593774321
2021-03-17 20:00:00,4.99512,0.61316,5.0326125422,0.28512000000000004,0.08316000000000001,0.297,4.71,0.53,4.7397257305
2021-03-17 20:30:00,4.8588000000000005,0.5084000000000001,4.8853257824,0.26880000000000004,0.0784,0.28,4.59,0.43,4.6100976128
2021-03-17 21:00:00,4.74072,0.5189600000000001,4.7690403227000004,0.27072,0.07896,0.28200000000000003,4.47,0.44,4.4916032772
2021-03-17 21:30:00,4.41072,0.49896,4.4388525544,0.27072,0.07896,0.28200000000000003,4.14,0.42,4.1612498123
2021-03-17 22:00:00,4.16072,0.47896000000000005,4.188196939,0.27072,0.07896,0.28200000000000003,3.89,0.4,3.9105114755
2021-03-17 22:30:00,3.76168,0.43924,3.7872375421,0.27168000000000003,0.07924,0.28300000000000003,3.49,0.36,3.5085182057
2021-03-17 23:00:00,3.4607200000000002,0.42896,3.4872036935,0.27072,0.07896,0.28200000000000003,3.19,0.35000000000000003,3.2091431878
2021-03-17 23:30:00,3.27072,0.44896,3.301389768,0.27072,0.07896,0.28200000000000003,3.0,0.37,3.0227305537
2021-03-18 00:00:00,3.1284,0.4812,3.1651919373,0.27840000000000004,0.08120000000000001,0.29,2.85,0.4,2.8779332862
2021-03-18 00:30:00,3.17184,0.34512000000000004,3.1905605777,0.29184000000000004,0.08512,0.304,2.88,0.26,2.8917122955
2021-03-18 01:00:00,3.51408,0.37744000000000005,3.5342918951,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.18,0.28,3.1923032437
2021-03-18 01:30:00,3.64832,0.40576,3.6708146235,0.32832,0.09576000000000001,0.342,3.32,0.31,3.3344414825
2021-03-18 02:00:00,3.62448,0.40464000000000006,3.6469972306000003,0.32448000000000005,0.09464,0.338,3.3,0.31,3.3145286241
2021-03-18 02:30:00,3.66448,0.44464000000000004,3.6913572572,0.32448000000000005,0.09464,0.338,3.34,0.35000000000000003,3.3582882545
2021-03-18 03:00:00,3.6572,0.42960000000000004,3.6823454482,0.30720000000000003,0.0896,0.32,3.35,0.34,3.3672095272
2021-03-18 03:30:00,3.58928,0.45604000000000006,3.6181353485,0.32928,0.09604000000000001,0.343,3.26,0.36,3.2798170681
2021-03-18 04:00:00,3.41176,0.34968000000000005,3.4296329833,0.34176,0.09968,0.356,3.07,0.25,3.0801623334
2021-03-18 04:30:00,3.44792,0.35856000000000005,3.466513753,0.33792000000000005,0.09856000000000001,0.352,3.11,0.26,3.1208492434
2021-03-18 05:00:00,3.38528,0.34904,3.4032263516,0.30528000000000005,0.08904000000000001,0.318,3.08,0.26,3.0909545451
2021-03-18 05:30:00,3.33856,0.27708000000000005,3.3500382386,0.29856000000000005,0.08708,0.311,3.04,0.19,3.045931713
2021-03-18 06:00:00,3.29696,0.20828000000000002,3.3035323216,0.33696000000000004,0.09828,0.35100000000000003,2.96,0.11,2.9620432137
2021-03-18 06:30:00,3.61408,0.17744000000000001,3.6184332521,0.33408000000000004,0.09744000000000001,0.34800000000000003,3.2800000000000002,0.08,3.2809754647
2021-03-18 07:00:00,3.9552,0.1836,3.959459054,0.3552,0.10360000000000001,0.37,3.6,0.08,3.6008887792
2021-03-18 07:30:00,4.2975200000000005,0.24136000000000002,4.3042923693,0.34752000000000005,0.10136,0.362,3.95,0.14,3.9524802340000003
2021-03-18 08:00:00,4.28384,0.28612000000000004,4.2933844226,0.36384000000000005,0.10612,0.379,3.92,0.18,3.9241304769000003
2021-03-18 08:30:00,4.3152,0.3536,4.3296632664,0.3552,0.10360000000000001,0.37,3.96,0.25,3.9678835668
2021-03-18 09:00:00,4.24232,0.39276000000000005,4.2604623458,0.35232,0.10276,0.367,3.89,0.29,3.9007947908
2021-03-18 09:30:00,4.30296,0.40128,4.3216305256,0.31296,0.09128000000000001,0.326,3.99,0.31,4.0020244877
2021-03-18 10:00:00,4.4124,0.4782,4.43823715,0.3024,0.0882,0.315,4.11,0.39,4.1284621834
2021-03-18 10:30:00,4.34528,0.5190400000000001,4.3761696494,0.30528000000000005,0.08904000000000001,0.318,4.04,0.43,4.0628192182
2021-03-18 11:00:00,4.21256,0.43408,4.2348656649,0.32256,0.09408000000000001,0.336,3.89,0.34,3.904830342
2021-03-18 11:30:00,4.21024,0.51632,4.2417811353,0.33024000000000003,0.09632,0.34400000000000003,3.88,0.42,3.9026657556
2021-03-18 12:00:00,4.23256,0.5140800000000001,4.2636653715,0.32256,0.09408000000000001,0.336,3.91,0.42,3.9324928481
2021-03-18 12:30:00,4.2908,0.5594,4.3271113921,0.3408,0.0994,0.355,3.95,0.46,3.9766946073
2021-03-18 13:00:00,4.19024,0.49632000000000004,4.2195313484,0.33024000000000003,0.09632,0.34400000000000003,3.86,0.4,3.8806700452
2021-03-18 13:30:00,4.27696,0.43828000000000006,4.2993576497,0.33696000000000004,0.09828,0.35100000000000003,3.94,0.34,3.954642841
2021-03-18 14:00:00,4.18632,0.47976,4.2137210159,0.37632000000000004,0.10976000000000001,0.392,3.81,0.37,3.8279237192
2021-03-18 14:30:00,4.06168,0.53424,4.0966641063,0.39168000000000003,0.11424000000000001,0.40800000000000003,3.67,0.42,3.6939545206
2021-03-18 15:00:00,4.03824,0.56032,4.076927863,0.37824,0.11032000000000002,0.394,3.66,0.45,3.687560169
2021-03-18 15:30:00,4.08192,0.53556,4.116903618,0.36192,0.10556000000000001,0.377,3.7199999999999998,0.43,3.7447696858
2021-03-18 16:00:00,4.14784,0.5531200000000001,4.1845571331,0.38784,0.11312000000000001,0.404,3.76,0.44,3.7856571424
2021-03-18 16:30:00,4.48824,0.56032,4.5230804547,0.37824,0.11032000000000002,0.394,4.11,0.45,4.1345616454
2021-03-18 17:00:00,4.79248,0.6086400000000001,4.8309737321,0.37248000000000003,0.10864000000000001,0.388,4.42,0.5,4.4481906434
2021-03-18 17:30:00,5.29792,0.62356,5.334489985,0.45792000000000005,0.13356,0.47700000000000004,4.84,0.49,4.8647404864
2021-03-18 18:00:00,5.33096,0.5352800000000001,5.357766251,0.36096,0.10528000000000001,0.376,4.97,0.43,4.9885669285
2021-03-18 18:30:00,5.312,0.536,5.3389736841,0.432,0.126,0.45,4.88,0.41000000000000003,4.8971930736000004
2021-03-18 19:00:00,5.1588,0.6134000000000001,5.1951397479,0.38880000000000003,0.1134,0.405,4.77,0.5,4.7961338597
2021-03-18 19:30:00,4.9348,0.4964,4.9597040234000005,0.3648,0.10640000000000001,0.38,4.57,0.39,4.5866109493
2021-03-18 20:00:00,4.78032,0.48676,4.8050384598,0.40032,0.11676,0.417,4.38,0.37,4.3956000728
2021-03-18 20:30:00,4.6392,0.4506,4.6610317527,0.37920000000000004,0.1106,0.395,4.26,0.34,4.2735465365
2021-03-18 21:00:00,4.44344,0.42892,4.4640935698,0.37344000000000005,0.10892,0.389,4.07,0.32,4.0825604711
2021-03-18 21:30:00,4.10344,0.41892,4.1247683329000004,0.37344000000000005,0.10892,0.389,3.73,0.31,3.7428598691
2021-03-18 22:00:00,3.84056,0.45808000000000004,3.8677821035,0.37056000000000006,0.10808000000000001,0.386,3.47,0.35000000000000003,3.4876066292
2021-03-18 22:30:00,3.54592,0.50256,3.5813566144999998,0.38592000000000004,0.11256000000000001,0.402,3.16,0.39,3.1839755024
2021-03-18 23:00:00,3.3235200000000003,0.51936,3.3638549315,0.44352,0.12936,0.462,2.88,0.39,2.9062862901
2021-03-18 23:30:00,3.05352,0.59936,3.1117867536,0.68352,0.19936,0.712,2.37,0.4,2.4035182546
2021-03-19 00:00:00,2.92624,0.6043200000000001,2.987989826,0.66624,0.19432000000000002,0.6940000000000001,2.26,0.41000000000000003,2.2968892006
2021-03-19 00:30:00,2.8172,0.4796,2.8577319678,0.30720000000000003,0.0896,0.32,2.51,0.39,2.5401181075
2021-03-19 01:00:00,3.12512,0.46316,3.1592550071,0.28512000000000004,0.08316000000000001,0.297,2.84,0.38,2.8653097564000003
2021-03-19 01:30:00,3.2831200000000003,0.33216,3.2998798766,0.21312,0.06216000000000001,0.222,3.07,0.27,3.0818500937
2021-03-19 02:00:00,3.1848,0.2414,3.19393566,0.24480000000000002,0.0714,0.255,2.94,0.17,2.9449108645
2021-03-19 02:30:00,3.1628,0.1804,3.167940656,0.1728,0.0504,0.18,2.99,0.13,2.9928247526
2021-03-19 03:00:00,3.07208,0.20144,3.0786772484,0.14208,0.041440000000000005,0.148,2.93,0.16,2.9343653488
2021-03-19 03:30:00,3.0296,0.2878,3.0432392282,0.1296,0.0378,0.135,2.9,0.25,2.9107559156000002
2021-03-19 04:00:00,2.9363200000000003,0.27976,2.9496170599,0.13632000000000002,0.039760000000000004,0.14200000000000002,2.8,0.24,2.8102668912
2021-03-19 04:30:00,2.9699999999999998,0.23500000000000001,2.9792826318000003,0.12,0.035,0.125,2.85,0.2,2.8570089254
2021-03-19 05:00:00,2.9256,0.24080000000000001,2.9354931443,0.1056,0.0308,0.11,2.8200000000000003,0.21,2.8278083386
2021-03-19 05:30:00,2.9025600000000003,0.25408000000000003,2.9136594173,0.08256000000000001,0.02408,0.08600000000000001,2.8200000000000003,0.23,2.8293638861
2021-03-19 06:00:00,2.92256,0.19408,2.928997098,0.08256000000000001,0.02408,0.08600000000000001,2.84,0.17,2.8450834786
2021-03-19 06:30:00,3.2702400000000003,0.16632000000000002,3.2744666741,0.09024,0.026320000000000003,0.094,3.18,0.14,3.1830802692
2021-03-19 07:00:00,3.4868,0.1824,3.4915675563,0.07680000000000001,0.0224,0.08,3.41,0.16,3.413751602
2021-03-19 07:30:00,3.88392,0.30156000000000005,3.8956094517,0.07392,0.021560000000000003,0.077,3.81,0.28,3.8202748592
2021-03-19 08:00:00,3.87584,0.37212,3.8936626716,0.07584,0.02212,0.079,3.8,0.35000000000000003,3.8160843806
2021-03-19 08:30:00,4.03528,0.47904,4.0636146471,0.06528,0.01904,0.068,3.9699999999999998,0.46,3.9965610217
2021-03-19 09:00:00,4.07968,0.50324,4.1106008563,0.07968,0.02324,0.083,4.0,0.48,4.0286970598
2021-03-19 09:30:00,3.952,0.481,3.9811637746,0.07200000000000001,0.021,0.075,3.88,0.46,3.907172891
2021-03-19 10:00:00,3.86296,0.43128000000000005,3.8869605606,0.07296000000000001,0.02128,0.076,3.79,0.41000000000000003,3.8121122754
2021-03-19 10:30:00,4.0128,0.47540000000000004,4.040862408,0.0528,0.0154,0.055,3.96,0.46,3.9866276474999998
2021-03-19 11:00:00,4.00184,0.51512,4.0348571226,0.051840000000000004,0.015120000000000001,0.054,3.95,0.5,3.9815198103
2021-03-19 11:30:00,4.0284,0.7212000000000001,4.0924486558,0.038400000000000004,0.0112,0.04,3.99,0.71,4.0526781269
2021-03-19 12:00:00,4.02664,0.7565200000000001,4.0970906995,0.05664,0.01652,0.059000000000000004,3.9699999999999998,0.74,4.0383783874
2021-03-19 12:30:00,4.14816,0.6998800000000001,4.2067877769,0.06816000000000001,0.019880000000000002,0.07100000000000001,4.08,0.68,4.1362785206
2021-03-19 13:00:00,3.99528,0.6790400000000001,4.0525741943,0.06528,0.01904,0.068,3.93,0.66,3.9850345042
2021-03-19 13:30:00,4.05688,0.49784000000000006,4.0873120752,0.02688,0.007840000000000001,0.028,4.03,0.49,4.0596797903
2021-03-19 14:00:00,4.1392,0.5456,4.1750037126,0.019200000000000002,0.0056,0.02,4.12,0.54,4.1552376587
2021-03-19 14:30:00,4.21112,0.50616,4.2414301362,0.021120000000000003,0.0061600000000000005,0.022,4.19,0.5,4.2197274794
2021-03-19 15:00:00,4.3092,0.5156000000000001,4.3399364051,0.019200000000000002,0.0056,0.02,4.29,0.51,4.3202083283
2021-03-19 15:30:00,4.14016,0.42588000000000004,4.1620065593,0.02016,0.005880000000000001,0.021,4.12,0.42,4.1413524361
2021-03-19 16:00:00,3.9392,0.4056,3.9600262625,0.019200000000000002,0.0056,0.02,3.92,0.4,3.9403553139
2021-03-19 16:30:00,4.15456,0.46008000000000004,4.1799572247,0.03456,0.01008,0.036000000000000004,4.12,0.45,4.1445023827
2021-03-19 17:00:00,4.51088,0.68484,4.5625699118,0.05088,0.01484,0.053,4.46,0.67,4.5100443457
2021-03-19 17:30:00,4.80824,0.45532000000000006,4.8297503248,0.018240000000000003,0.00532,0.019,4.79,0.45,4.8110913523
2021-03-19 18:00:00,4.82144,0.27792,4.8294433634,0.06144000000000001,0.017920000000000002,0.064,4.76,0.26,4.7670955518
2021-03-19 18:30:00,4.6784,0.20120000000000002,4.6827244207,0.038400000000000004,0.0112,0.04,4.64,0.19,4.6438884569
2021-03-19 19:00:00,4.62824,0.17532,4.6315594134,0.018240000000000003,0.00532,0.019,4.61,0.17,4.6131334253
2021-03-19 19:30:00,4.44112,0.14616,4.443524457,0.021120000000000003,0.0061600000000000005,0.022,4.42,0.14,4.4222166387
2021-03-19 20:00:00,4.1792,0.12560000000000002,4.18108694,0.019200000000000002,0.0056,0.02,4.16,0.12,4.1617304093
2021-03-19 20:30:00,4.11536,0.17448000000000002,4.1190570766,0.015360000000000002,0.0044800000000000005,0.016,4.1,0.17,4.1035228767
2021-03-19 21:00:00,3.8492,0.1356,3.8515877246,0.019200000000000002,0.0056,0.02,3.83,0.13,3.8322056312
2021-03-19 21:30:00,3.5686400000000003,0.10252000000000001,3.5701122952,0.00864,0.00252,0.009000000000000001,3.56,0.1,3.5614042174
2021-03-19 22:00:00,3.29,0.02,3.2900607897,0.0,0.0,0.0,3.29,0.02,3.2900607897
2021-03-19 22:30:00,3.01096,0.00028000000000000003,3.010960013,0.0009600000000000001,0.00028000000000000003,0.001,3.01,0.0,3.01
2021-03-19 23:00:00,2.75,0.02,2.7500727263,0.0,0.0,0.0,2.75,0.02,2.7500727263
2021-03-19 23:30:00,2.6,0.18,2.6062233212,0.0,0.0,0.0,2.6,0.18,2.6062233212
2021-03-20 00:00:00,2.4,0.0,2.4,0.0,0.0,0.0,2.4,0.0,2.4
2021-03-20 00:30:00,2.7888,0.0784,2.7899017904,0.26880000000000004,0.0784,0.28,2.52,0.0,2.52
2021-03-20 01:00:00,3.14688,0.09784000000000001,3.1484006098,0.26688,0.07784,0.278,2.88,0.02,2.8800694436
2021-03-20 01:30:00,3.3188,0.0984,3.3202584237,0.26880000000000004,0.0784,0.28,3.05,0.02,3.0500655731
2021-03-20 02:00:00,3.25784,0.09812000000000001,3.2593172598,0.26784,0.07812000000000001,0.279,2.99,0.02,2.9900668889
2021-03-20 02:30:00,3.24456,0.10008,3.2461031407,0.27456,0.08008000000000001,0.28600000000000003,2.9699999999999998,0.02,2.9700673393
2021-03-20 03:00:00,3.16568,0.08624000000000001,3.1668544646,0.29568,0.08624000000000001,0.308,2.87,0.0,2.87
2021-03-20 03:30:00,3.0584,0.08120000000000001,3.0594777332,0.27840000000000004,0.08120000000000001,0.29,2.7800000000000002,0.0,2.7800000000000002
2021-03-20 04:00:00,2.98976,0.07868,2.9907951117,0.26976,0.07868,0.281,2.7199999999999998,0.0,2.7199999999999998
2021-03-20 04:30:00,2.94456,0.08008000000000001,2.9456487231,0.27456,0.08008000000000001,0.28600000000000003,2.67,0.0,2.67
2021-03-20 05:00:00,2.88688,0.07784,2.8879292235,0.26688,0.07784,0.278,2.62,0.0,2.62
2021-03-20 05:30:00,2.8388,0.0784,2.8398823919,0.26880000000000004,0.0784,0.28,2.5700000000000003,0.0,2.5700000000000003
2021-03-20 06:00:00,2.83072,0.07896,2.8318210395000003,0.27072,0.07896,0.28200000000000003,2.56,0.0,2.56
2021-03-20 06:30:00,3.00072,-0.061040000000000004,3.0013407671,0.27072,0.07896,0.28200000000000003,2.73,-0.14,2.7335873866
2021-03-20 07:00:00,3.21456,-0.029920000000000002,3.2146992394,0.27456,0.08008000000000001,0.28600000000000003,2.94,-0.11,2.9420571035
2021-03-20 07:30:00,3.33648,-0.14936000000000002,3.3398214324,0.27648,0.08064,0.28800000000000003,3.06,-0.23,3.0686316169
2021-03-20 08:00:00,3.42608,-0.026560000000000004,3.426182949,0.28608,0.08344,0.298,3.14,-0.11,3.1419261608
2021-03-20 08:30:00,3.62032,-0.00824,3.6203293773,0.28032,0.08176000000000001,0.292,3.34,-0.09,3.3412123548
2021-03-20 09:00:00,3.70376,0.07568000000000001,3.7045331150000003,0.29376,0.08568,0.306,3.41,-0.01,3.4100146627
2021-03-20 09:30:00,3.8168,0.0824,3.8176893535,0.3168,0.09240000000000001,0.33,3.5,-0.01,3.5000142857
2021-03-20 10:00:00,3.9072,0.0896,3.9082272196,0.30720000000000003,0.0896,0.32,3.6,0.0,3.6
2021-03-20 10:30:00,3.73008,0.28044,3.7406073571,0.31008,0.09044,0.323,3.42,0.19,3.4252737117
2021-03-20 11:00:00,3.71856,0.13708,3.7210857824,0.29856000000000005,0.08708,0.311,3.42,0.05,3.4203654775
2021-03-20 11:30:00,3.74128,0.12204000000000001,3.7432699341999998,0.28128000000000003,0.08204,0.293,3.46,0.04,3.4602312061
2021-03-20 12:00:00,3.68896,0.10428000000000001,3.690433606,0.28896000000000005,0.08428000000000001,0.301,3.4,0.02,3.400058823
