Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA
2021-03-20 12:30:00,3.73528,0.29904000000000003,3.7472311912,0.30528000000000005,0.08904000000000001,0.318,3.43,0.21,3.4364225584
2021-03-20 13:00:00,3.652,0.281,3.662794698,0.312,0.091,0.325,3.34,0.19,3.3453998266
2021-03-20 13:30:00,3.66352,0.11436,3.6653044894,0.32352000000000003,0.09436000000000001,0.337,3.34,0.02,3.3400598797
2021-03-20 14:00:00,3.56232,0.12276000000000001,3.5644345695,0.35232,0.10276,0.367,3.21,0.02,3.2100623047
2021-03-20 14:30:00,3.52616,0.12388,3.5283353866000002,0.35616000000000003,0.10388000000000001,0.371,3.17,0.02,3.1700630909
2021-03-20 15:00:00,3.5404,0.1222,3.5425082922,0.3504,0.1022,0.365,3.19,0.02,3.1900626953
2021-03-20 15:30:00,3.47424,0.09332000000000001,3.4754930873,0.35424000000000005,0.10332000000000001,0.369,3.12,-0.01,3.1200160256
2021-03-20 16:00:00,3.5048,0.1164,3.5067323821,0.3648,0.10640000000000001,0.38,3.14,0.01,3.1400159235
2021-03-20 16:30:00,3.80416,0.10788,3.8056893462,0.40416,0.11788000000000001,0.421,3.4,-0.01,3.4000147059
2021-03-20 17:00:00,3.9444,0.1292,3.9465154250000003,0.3744,0.1092,0.39,3.5700000000000003,0.02,3.570056022
2021-03-20 17:30:00,4.22112,0.12116,4.2228584869,0.38112,0.11116000000000001,0.397,3.84,0.01,3.8400130208
2021-03-20 18:00:00,4.35288,0.10584,4.3541665563,0.36288000000000004,0.10584,0.378,3.99,0.0,3.99
2021-03-20 18:30:00,4.41056,0.12808,4.412419291,0.37056000000000006,0.10808000000000001,0.386,4.04,0.02,4.0400495046
2021-03-20 19:00:00,4.58552,0.13536,4.5875174114,0.39552000000000004,0.11536,0.41200000000000003,4.19,0.02,4.1900477324
2021-03-20 19:30:00,4.49488,0.20684000000000002,4.4996365409,0.67488,0.19684000000000001,0.7030000000000001,3.8200000000000003,0.01,3.820013089
2021-03-20 20:00:00,4.2016,0.2988,4.2122112957,0.9216000000000001,0.26880000000000004,0.96,3.2800000000000002,0.03,3.2801371923
2021-03-20 20:30:00,4.06304,0.27172,4.0721156418,0.86304,0.25172,0.899,3.2,0.02,3.2000624994
2021-03-20 21:00:00,3.784,0.147,3.7868542354,0.744,0.217,0.775,3.04,-0.07,3.0408058143
2021-03-20 21:30:00,3.58584,0.09712000000000001,3.587154973,0.6758400000000001,0.19712000000000002,0.704,2.91,-0.1,2.9117177061
2021-03-20 22:00:00,3.36096,0.07528,3.3618029686,0.60096,0.17528000000000002,0.626,2.76,-0.1,2.7618110001
2021-03-20 22:30:00,3.01936,0.06648000000000001,3.0200917867,0.63936,0.18648,0.666,2.38,-0.12,2.3830232899
2021-03-20 23:00:00,2.84344,0.10392000000000001,2.845338363,0.7334400000000001,0.21392000000000003,0.764,2.11,-0.11,2.112865353
2021-03-20 23:30:00,2.60048,0.017640000000000003,2.6005398286,0.5404800000000001,0.15764,0.5630000000000001,2.06,-0.14,2.0647518011
2021-03-21 00:00:00,2.40408,0.027440000000000003,2.404236594,0.57408,0.16744,0.598,1.83,-0.14,1.8353473786
2021-03-21 00:30:00,2.58224,-0.01768,2.5823005247,0.52224,0.15232,0.544,2.06,-0.17,2.0670026609
2021-03-21 01:00:00,2.9056,0.0558,2.9061357504,0.4656,0.1358,0.485,2.44,-0.08,2.4413111231
2021-03-21 01:30:00,3.03768,0.05224,3.0381291612,0.48768000000000006,0.14224,0.508,2.55,-0.09,2.551587741
2021-03-21 02:00:00,2.9780800000000003,-0.020560000000000002,2.97815097,0.47808000000000006,0.13944,0.498,2.5,-0.16,2.5051147678
2021-03-21 02:30:00,3.01904,-0.04028,3.0193086957,0.47904,0.13972,0.499,2.54,-0.18,2.5463699653000003
2021-03-21 03:00:00,2.94312,0.03216,2.9432957038,0.45312,0.13216,0.47200000000000003,2.49,-0.1,2.4920072231
2021-03-21 03:30:00,2.83704,0.028720000000000002,2.8371853658,0.40704,0.11872,0.424,2.43,-0.09,2.4316660955
2021-03-21 04:00:00,2.7808,0.0194,2.7808676704,0.3408,0.0994,0.355,2.44,-0.08,2.4413111231
2021-03-21 04:30:00,2.78592,0.012560000000000002,2.7859483125,0.38592000000000004,0.11256000000000001,0.402,2.4,-0.1,2.4020824299
2021-03-21 05:00:00,2.7072000000000003,0.0546,2.7077505424,0.4272,0.1246,0.445,2.2800000000000002,-0.07,2.2810743083
2021-03-21 05:30:00,2.64752,0.031360000000000006,2.6477057238,0.34752000000000005,0.10136,0.362,2.3,-0.07,2.3010649708
2021-03-21 06:00:00,2.63504,0.02772,2.6351857999,0.33504,0.09772,0.34900000000000003,2.3,-0.07,2.3010649708
2021-03-21 06:30:00,2.86984,-0.01088,2.8698606238,0.33984000000000003,0.09912000000000001,0.354,2.5300000000000002,-0.11,2.5323901752999998
2021-03-21 07:00:00,2.98672,0.02696,2.9868416764,0.36672000000000005,0.10696000000000001,0.382,2.62,-0.08,2.6212210895
2021-03-21 07:30:00,3.22344,0.08892000000000001,3.2246662153,0.37344000000000005,0.10892,0.389,2.85,-0.02,2.8500701746
2021-03-21 08:00:00,3.25296,0.13628,3.255813416,0.43296,0.12628,0.451,2.8200000000000003,0.01,2.8200177304
2021-03-21 08:30:00,3.37448,0.11964000000000001,3.3766002132,0.44448000000000004,0.12964,0.463,2.93,-0.01,2.9300170648
2021-03-21 09:00:00,3.32368,0.15524000000000002,3.3273034427,0.46368000000000004,0.13524,0.483,2.86,0.02,2.8600699292
2021-03-21 09:30:00,3.41464,0.15552000000000002,3.4181797495,0.46464000000000005,0.13552,0.484,2.95,0.02,2.9500677958
2021-03-21 10:00:00,3.4504,0.1572,3.4539791545,0.47040000000000004,0.13720000000000002,0.49,2.98,0.02,2.9800671133
2021-03-21 10:30:00,3.36504,0.16272,3.36897195,0.45504000000000006,0.13272,0.47400000000000003,2.91,0.03,2.9101546351
2021-03-21 11:00:00,3.26344,0.29892,3.2771014327,0.37344000000000005,0.10892,0.389,2.89,0.19,2.8962389404
2021-03-21 11:30:00,3.15,0.295,3.1637833365,0.36,0.105,0.375,2.79,0.19,2.7964620505
2021-03-21 12:00:00,3.21288,0.31584,3.2283668936,0.36288000000000004,0.10584,0.378,2.85,0.21,2.857726369
2021-03-21 12:30:00,3.42904,0.34472,3.4463237225,0.35904,0.10472000000000001,0.374,3.07,0.24,3.079366818
2021-03-21 13:00:00,3.75064,0.32352000000000003,3.7645671199,0.32064000000000004,0.09352,0.334,3.43,0.23,3.4377027213
2021-03-21 13:30:00,3.78912,0.22016000000000002,3.7955106112,0.30912,0.09016,0.322,3.48,0.13,3.4824273144
2021-03-21 14:00:00,3.8928000000000003,0.10540000000000001,3.8942266241,0.2928,0.0854,0.305,3.6,0.02,3.6000555551
2021-03-21 14:30:00,3.808,0.004,3.8080021008,0.28800000000000003,0.084,0.30000000000000004,3.52,-0.08,3.5209089735
2021-03-21 15:00:00,3.79376,0.10568000000000001,3.7952316398,0.29376,0.08568,0.306,3.5,0.02,3.5000571424
2021-03-21 15:30:00,3.93664,0.036520000000000004,3.9368093934,0.29664,0.08652000000000001,0.309,3.64,-0.05,3.6403433904
2021-03-21 16:00:00,3.94896,0.06428,3.9494831307,0.28896000000000005,0.08428000000000001,0.301,3.66,-0.02,3.6600546444
2021-03-21 16:30:00,4.24128,0.032040000000000006,4.2414010185,0.28128000000000003,0.08204,0.293,3.96,-0.05,3.960315644
2021-03-21 17:00:00,4.5536,0.0298,4.5536975086,0.2736,0.07980000000000001,0.28500000000000003,4.28,-0.05,4.2802920461
2021-03-21 17:30:00,4.7988,0.038400000000000004,4.798953636,0.26880000000000004,0.0784,0.28,4.53,-0.04,4.5301765970000005
2021-03-21 18:00:00,4.75688,0.06784000000000001,4.7573637237,0.26688,0.07784,0.278,4.49,-0.01,4.4900111358
2021-03-21 18:30:00,4.6088000000000005,0.1484,4.611188567,0.26880000000000004,0.0784,0.28,4.34,0.07,4.3405644794
2021-03-21 19:00:00,4.64688,0.23784000000000002,4.6529626691,0.26688,0.07784,0.278,4.38,0.16,4.3829214002
2021-03-21 19:30:00,4.5088,0.1884,4.512734426,0.26880000000000004,0.0784,0.28,4.24,0.11,4.2414266468
2021-03-21 20:00:00,4.32688,0.13784000000000002,4.3290750051,0.26688,0.07784,0.278,4.06,0.06,4.0604433255
2021-03-21 20:30:00,4.13688,0.13784000000000002,4.1391757634,0.26688,0.07784,0.278,3.87,0.06,3.8704650883
2021-03-21 21:00:00,3.9588,0.1384,3.9612184994,0.26880000000000004,0.0784,0.28,3.69,0.06,3.6904877726
2021-03-21 21:30:00,3.65688,0.07784,3.6577083536,0.26688,0.07784,0.278,3.39,0.0,3.39
2021-03-21 22:00:00,3.39512,0.043160000000000004,3.3953943217,0.28512000000000004,0.08316000000000001,0.297,3.11,-0.04,3.1102572241
2021-03-21 22:30:00,3.18728,0.16004000000000002,3.1912954423,0.37728,0.11004000000000001,0.393,2.81,0.05,2.8104448047
2021-03-21 23:00:00,2.86064,0.07352,2.861584596,0.32064000000000004,0.09352,0.334,2.54,-0.02,2.5400787389
2021-03-21 23:30:00,2.702,0.131,2.7051737467,0.312,0.091,0.325,2.39,0.04,2.3903347046
2021-03-22 00:00:00,2.50704,0.053720000000000004,2.5076154809,0.28704,0.08372,0.299,2.22,-0.03,2.2202026934
2021-03-22 00:30:00,2.63704,0.053720000000000004,2.637587117,0.28704,0.08372,0.299,2.35,-0.03,2.3501914816
2021-03-22 01:00:00,2.9936,0.0698,2.9944136321,0.2736,0.07980000000000001,0.28500000000000003,2.7199999999999998,-0.01,2.7200183823
2021-03-22 01:30:00,3.1288,-0.011600000000000001,3.1288215034,0.26880000000000004,0.0784,0.28,2.86,-0.09,2.8614157335
2021-03-22 02:00:00,3.09072,-0.10104,3.0923711291,0.27072,0.07896,0.28200000000000003,2.8200000000000003,-0.18,2.8257388413999998
2021-03-22 02:30:00,3.10648,-0.10936000000000001,3.1084043495,0.27648,0.08064,0.28800000000000003,2.83,-0.19,2.8363709207000003
2021-03-22 03:00:00,3.13584,0.09212000000000001,3.1371927897,0.31584,0.09212000000000001,0.329,2.8200000000000003,0.0,2.8200000000000003
2021-03-22 03:30:00,2.98192,0.08556000000000001,2.9831472307,0.36192,0.10556000000000001,0.377,2.62,-0.02,2.6200763348000002
2021-03-22 04:00:00,2.93232,0.10276,2.9341200044,0.35232,0.10276,0.367,2.58,0.0,2.58
2021-03-22 04:30:00,2.97472,0.005960000000000001,2.9747259705999998,0.29472000000000004,0.08596000000000001,0.307,2.68,-0.08,2.681193764
2021-03-22 05:00:00,2.97376,0.05568000000000001,2.9742812241000003,0.29376,0.08568,0.306,2.68,-0.03,2.6801679052000003
2021-03-22 05:30:00,3.10912,0.09016,3.1104269803,0.30912,0.09016,0.322,2.8,0.0,2.8
2021-03-22 06:00:00,3.22776,0.022680000000000002,3.22783968,0.31776000000000004,0.09268000000000001,0.331,2.91,-0.07,2.9108418026000002
2021-03-22 06:30:00,3.48832,-0.07424,3.4891099152000002,0.32832,0.09576000000000001,0.342,3.16,-0.17,3.164569481
2021-03-22 07:00:00,3.8346400000000003,0.11052000000000001,3.8362323444,0.34464,0.10052000000000001,0.359,3.49,0.01,3.4900143266
2021-03-22 07:30:00,3.9780800000000003,0.11444000000000001,3.9797257443,0.35808,0.10444,0.373,3.62,0.01,3.6200138121
2021-03-22 08:00:00,4.04736,0.12548,4.0493046564,0.32736000000000004,0.09548000000000001,0.341,3.7199999999999998,0.03,3.7201209658
2021-03-22 08:30:00,4.0356,0.2308,4.0421944535,0.3456,0.1008,0.36,3.69,0.13,3.6922892628
2021-03-22 09:00:00,4.18776,0.38268,4.2052084134,0.31776000000000004,0.09268000000000001,0.331,3.87,0.29,3.8808504223
2021-03-22 09:30:00,4.12432,0.35876,4.1398942257,0.30432000000000003,0.08876,0.317,3.8200000000000003,0.27,3.8295299973
2021-03-22 10:00:00,4.10584,0.43212000000000006,4.1285166586,0.31584,0.09212000000000001,0.329,3.79,0.34,3.8052200988
2021-03-22 10:30:00,4.19904,0.49472000000000005,4.2280828753,0.35904,0.10472000000000001,0.374,3.84,0.39,3.8597538782000003
2021-03-22 11:00:00,4.21056,0.5080800000000001,4.2411037243,0.37056000000000006,0.10808000000000001,0.386,3.84,0.4,3.8607771238
2021-03-22 11:30:00,4.15776,0.48268000000000005,4.1856837195,0.31776000000000004,0.09268000000000001,0.331,3.84,0.39,3.8597538782000003
2021-03-22 12:00:00,4.00296,0.35128000000000004,4.0183437384,0.31296,0.09128000000000001,0.326,3.69,0.26,3.6991485507
2021-03-22 12:30:00,4.15272,0.40996000000000005,4.1729067327,0.34272,0.09996000000000001,0.357,3.81,0.31,3.8225907445000002
2021-03-22 13:00:00,4.2004,0.4822,4.2279873462,0.3504,0.1022,0.365,3.85,0.38,3.8687077946
2021-03-22 13:30:00,4.24832,0.6057600000000001,4.2912897828,0.32832,0.09576000000000001,0.342,3.92,0.51,3.9530368073
2021-03-22 14:00:00,4.2828800000000005,0.58584,4.3227618024,0.36288000000000004,0.10584,0.378,3.92,0.48,3.9492784151
2021-03-22 14:30:00,4.16728,0.62004,4.2131546613,0.37728,0.11004000000000001,0.393,3.79,0.51,3.8241600385
2021-03-22 15:00:00,4.08384,0.6961200000000001,4.1427445251,0.36384000000000005,0.10612,0.379,3.7199999999999998,0.59,3.7664970463
2021-03-22 15:30:00,3.9523200000000003,0.81276,4.035023197,0.35232,0.10276,0.367,3.6,0.71,3.6693459908
2021-03-22 16:00:00,3.99752,0.8013600000000001,4.0770508949,0.34752000000000005,0.10136,0.362,3.65,0.7000000000000001,3.7165171868
2021-03-22 16:30:00,4.18232,0.67276,4.2360838755,0.35232,0.10276,0.367,3.83,0.5700000000000001,3.8721828469
2021-03-22 17:00:00,4.45384,0.62612,4.4976346005,0.36384000000000005,0.10612,0.379,4.09,0.52,4.1229237199
2021-03-22 17:30:00,4.78192,0.65556,4.8266466413,0.36192,0.10556000000000001,0.377,4.42,0.55,4.4540880099
2021-03-22 18:00:00,5.05248,0.80864,5.1167814884,0.37248000000000003,0.10864000000000001,0.388,4.68,0.7000000000000001,4.7320608618
2021-03-22 18:30:00,5.25904,0.8047200000000001,5.3202514978,0.35904,0.10472000000000001,0.374,4.9,0.7000000000000001,4.9497474683
2021-03-22 19:00:00,5.39768,0.74724,5.4491574578,0.36768,0.10724,0.383,5.03,0.64,5.0705522382
2021-03-22 19:30:00,5.19168,0.75424,5.2461813922000005,0.39168000000000003,0.11424000000000001,0.40800000000000003,4.8,0.64,4.8424787041
2021-03-22 20:00:00,4.88056,0.68808,4.9288254179,0.37056000000000006,0.10808000000000001,0.386,4.51,0.58,4.5471419595
2021-03-22 20:30:00,4.7584800000000005,0.6416400000000001,4.8015449389,0.34848,0.10164000000000001,0.363,4.41,0.54,4.442938217
2021-03-22 21:00:00,4.49392,0.50156,4.521822575,0.31392000000000003,0.09156,0.327,4.18,0.41000000000000003,4.2000595234
2021-03-22 21:30:00,4.20704,0.45372,4.2314356193,0.28704,0.08372,0.299,3.92,0.37,3.9374230151000003
2021-03-22 22:00:00,3.9603200000000003,0.45176000000000005,3.9860032112,0.28032,0.08176000000000001,0.292,3.68,0.37,3.6985537714000003
2021-03-22 22:30:00,3.54648,0.37064,3.5657950586,0.27648,0.08064,0.28800000000000003,3.27,0.29,3.2828341414
2021-03-22 23:00:00,3.29744,0.37092,3.3182363086,0.27744,0.08092,0.289,3.02,0.29,3.03389189
2021-03-22 23:30:00,3.02264,0.34952000000000005,3.0427810963,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.75,0.27,2.7632227561000002
2021-03-23 00:00:00,2.9136,0.39980000000000004,2.9409020725,0.2736,0.07980000000000001,0.28500000000000003,2.64,0.32,2.6593232222000003
2021-03-23 00:30:00,3.0836,0.39980000000000004,3.1094097511,0.2736,0.07980000000000001,0.28500000000000003,2.81,0.32,2.8281619473
2021-03-23 01:00:00,3.31264,0.33952000000000004,3.3299936336,0.27264000000000005,0.07952000000000001,0.28400000000000003,3.04,0.26,3.051098163
2021-03-23 01:30:00,3.47072,0.31896,3.4853454348,0.27072,0.07896,0.28200000000000003,3.2,0.24,3.2089873792
2021-03-23 02:00:00,3.5007200000000003,0.32896000000000003,3.5161420904,0.27072,0.07896,0.28200000000000003,3.23,0.25,3.239660476
2021-03-23 02:30:00,3.5136000000000003,0.2898,3.5255310238,0.2736,0.07980000000000001,0.28500000000000003,3.24,0.21,3.2467984231
2021-03-23 03:00:00,3.51648,0.32064000000000004,3.5310680537,0.27648,0.08064,0.28800000000000003,3.24,0.24,3.248876729
2021-03-23 03:30:00,3.41936,0.23148000000000002,3.4271862803,0.27936,0.08148000000000001,0.291,3.14,0.15,3.1435807609
2021-03-23 04:00:00,3.27456,0.19008000000000003,3.2800721943,0.27456,0.08008000000000001,0.28600000000000003,3.0,0.11,3.0020159893
2021-03-23 04:30:00,3.19168,0.12924000000000002,3.1942955718,0.27168000000000003,0.07924,0.28300000000000003,2.92,0.05,2.9204280508
2021-03-23 05:00:00,3.10072,0.01896,3.1007779669,0.27072,0.07896,0.28200000000000003,2.83,-0.06,2.8306359709
2021-03-23 05:30:00,3.0736,0.0298,3.0737444591,0.2736,0.07980000000000001,0.28500000000000003,2.8,-0.05,2.800446393
2021-03-23 06:00:00,3.2136,0.0298,3.2137381661,0.2736,0.07980000000000001,0.28500000000000003,2.94,-0.05,2.9404251393000003
2021-03-23 06:30:00,3.66168,0.13924,3.664326432,0.27168000000000003,0.07924,0.28300000000000003,3.39,0.06,3.3905309319
2021-03-23 07:00:00,4.1084,0.2712,4.1173413752,0.27840000000000004,0.08120000000000001,0.29,3.83,0.19,3.8347098978
2021-03-23 07:30:00,4.25568,0.30624,4.2666843333,0.29568,0.08624000000000001,0.308,3.96,0.22,3.966106403
2021-03-23 08:00:00,4.226,0.338,4.239495253,0.336,0.098,0.35000000000000003,3.89,0.24,3.8973965669
2021-03-23 08:30:00,4.17224,0.39732,4.1911155794,0.40224000000000004,0.11732000000000001,0.419,3.77,0.28,3.7803835784
2021-03-23 09:00:00,4.17808,0.52944,4.2114913273,0.47808000000000006,0.13944,0.498,3.7,0.39,3.7204972786
2021-03-23 09:30:00,4.0924,0.5882000000000001,4.1344548613,0.5424,0.1582,0.5650000000000001,3.55,0.43,3.5759474269
2021-03-23 10:00:00,3.8684000000000003,0.5612,3.9088954962,0.5184,0.1512,0.54,3.35,0.41000000000000003,3.3749962963
2021-03-23 10:30:00,3.87024,0.55632,3.9100191304000003,0.5702400000000001,0.16632000000000002,0.594,3.3,0.39,3.322965543
2021-03-23 11:00:00,3.85736,0.60048,3.9038189507,0.6873600000000001,0.20048000000000002,0.716,3.17,0.4,3.1951369298
2021-03-23 11:30:00,3.8412,0.5966,3.8872546868,0.8112,0.2366,0.845,3.03,0.36,3.0513111936
2021-03-23 12:00:00,3.72904,0.57472,3.7730680354,0.8390400000000001,0.24472000000000002,0.874,2.89,0.33,2.9087798128999998
2021-03-23 12:30:00,3.95472,0.6259600000000001,4.0039525721,0.7747200000000001,0.22596000000000002,0.807,3.18,0.4,3.2050585018
2021-03-23 13:00:00,3.9128,0.6104,3.9601252505,0.8928,0.2604,0.93,3.02,0.35000000000000003,3.0402138083
2021-03-23 13:30:00,3.8572800000000003,0.62004,3.9067964626,0.85728,0.25004000000000004,0.893,3.0,0.37,3.0227305537
2021-03-23 14:00:00,3.73288,0.6658400000000001,3.7917985179,0.8428800000000001,0.24584000000000003,0.878,2.89,0.42,2.9203595669
2021-03-23 14:30:00,3.63136,0.60248,3.6809995382,0.8313600000000001,0.24248000000000003,0.866,2.8,0.36,2.8230479982
2021-03-23 15:00:00,3.57712,0.56916,3.6221168672,0.7171200000000001,0.20916,0.747,2.86,0.36,2.8825682993
2021-03-23 15:30:00,3.55816,0.54988,3.6003986724,0.7881600000000001,0.22988000000000003,0.8210000000000001,2.77,0.32,2.7884224931
2021-03-23 16:00:00,3.64584,0.55212,3.6874090904,0.7958400000000001,0.23212000000000002,0.8290000000000001,2.85,0.32,2.8679086457
2021-03-23 16:30:00,3.86896,0.55428,3.9084623319,0.7689600000000001,0.22428,0.801,3.1,0.33,3.1175150361
2021-03-23 17:00:00,4.12008,0.55544,4.157351657,0.67008,0.19544,0.6980000000000001,3.45,0.36,3.4687317567
2021-03-23 17:30:00,4.55112,0.47616,4.5759612761,0.50112,0.14616,0.522,4.05,0.33,4.063422203
2021-03-23 18:00:00,4.81408,0.46244,4.8362399651,0.45408000000000004,0.13244,0.47300000000000003,4.36,0.33,4.3724706974
2021-03-23 18:30:00,4.9844,0.5142,5.0108527218,0.4944,0.1442,0.515,4.49,0.37,4.5052191956000005
2021-03-23 19:00:00,5.1208,0.5694,5.1523595566000004,0.5808,0.1694,0.605,4.54,0.4,4.5575870809
2021-03-23 19:30:00,4.90688,0.58284,4.9413736754,0.6268800000000001,0.18284,0.653,4.28,0.4,4.2986509512
2021-03-23 20:00:00,4.68864,0.6475200000000001,4.733141367,0.6086400000000001,0.17752,0.634,4.08,0.47000000000000003,4.1069818602
2021-03-23 20:30:00,4.75912,0.7851600000000001,4.8234530577,0.66912,0.19516000000000003,0.6970000000000001,4.09,0.59,4.1323359012
2021-03-23 21:00:00,4.474,0.777,4.5409696101,0.744,0.217,0.775,3.73,0.56,3.7718032823
2021-03-23 21:30:00,4.2804,0.7572,4.3468581756999995,0.7104,0.20720000000000002,0.74,3.5700000000000003,0.55,3.612118492
2021-03-23 22:00:00,3.99872,0.7379600000000001,4.0662447787,0.6787200000000001,0.19796000000000002,0.707,3.32,0.54,3.3636289926
2021-03-23 22:30:00,3.63744,0.6759200000000001,3.6997077722,0.63744,0.18592,0.664,3.0,0.49,3.0397532795
2021-03-23 23:00:00,3.41072,0.6489600000000001,3.4719101371,0.5107200000000001,0.14896,0.532,2.9,0.5,2.9427877939
2021-03-23 23:30:00,3.13728,0.6600400000000001,3.2059598563,0.61728,0.18004,0.643,2.52,0.48,2.5653069992
2021-03-24 00:00:00,2.98072,0.59896,3.0403034059,0.5107200000000001,0.14896,0.532,2.47,0.45,2.5106572845
2021-03-24 00:30:00,3.13976,0.52368,3.1831326708,0.38976000000000005,0.11368,0.406,2.75,0.41000000000000003,2.7803956553
2021-03-24 01:00:00,3.42096,0.58028,3.4698259611,0.48096000000000005,0.14028000000000002,0.501,2.94,0.44,2.9727428412
2021-03-24 01:30:00,3.64832,0.6107600000000001,3.6990899692,0.44832000000000005,0.13076000000000002,0.467,3.2,0.48,3.2357997466
2021-03-24 02:00:00,3.55936,0.57648,3.6057416435,0.39936000000000005,0.11648000000000001,0.41600000000000004,3.16,0.46,3.1933054974
2021-03-24 02:30:00,3.4700800000000003,0.47044,3.5018236677,0.31008,0.09044,0.323,3.16,0.38,3.1827660926
2021-03-24 03:00:00,3.42088,0.45484,3.4509852796000002,0.29088,0.08484000000000001,0.303,3.13,0.37,3.1517931404
2021-03-24 03:30:00,3.39992,0.51456,3.4386375209,0.28992,0.08456000000000001,0.302,3.11,0.43,3.13958596
2021-03-24 04:00:00,3.34104,0.5507200000000001,3.3861247467,0.31104000000000004,0.09072000000000001,0.324,3.03,0.46,3.0647185841
2021-03-24 04:30:00,3.29832,0.48576,3.3338982588,0.32832,0.09576000000000001,0.342,2.9699999999999998,0.39,2.9954966199
2021-03-24 05:00:00,3.07792,0.26856,3.0896142154,0.33792000000000005,0.09856000000000001,0.352,2.74,0.17,2.7452686572
2021-03-24 05:30:00,3.21112,0.31116000000000005,3.2261605974,0.38112,0.11116000000000001,0.397,2.83,0.2,2.8370583357
2021-03-24 06:00:00,3.20328,0.28304,3.2157603144999998,0.35328000000000004,0.10304,0.368,2.85,0.18,2.8556785532999998
2021-03-24 06:30:00,3.30192,0.12556,3.3043064325,0.36192,0.10556000000000001,0.377,2.94,0.02,2.9400680264
2021-03-24 07:00:00,3.76112,0.24116,3.7688435627,0.38112,0.11116000000000001,0.397,3.38,0.13,3.3824990761000002
2021-03-24 07:30:00,4.21224,0.35732,4.2273683776,0.40224000000000004,0.11732000000000001,0.419,3.81,0.24,3.8175515714
2021-03-24 08:00:00,4.1412,0.3316,4.1544549582,0.45120000000000005,0.1316,0.47000000000000003,3.69,0.2,3.6954160794
2021-03-24 08:30:00,4.16472,0.40096000000000004,4.1839767686,0.41472000000000003,0.12096000000000001,0.432,3.75,0.28,3.7604388042
2021-03-24 09:00:00,4.21896,0.57928,4.2585430372,0.40896000000000005,0.11928000000000001,0.426,3.81,0.46,3.8376685631000003
2021-03-24 09:30:00,4.27368,0.60524,4.3163243854,0.46368000000000004,0.13524,0.483,3.81,0.47000000000000003,3.838880045
2021-03-24 10:00:00,4.10072,0.6589600000000001,4.1533279187,0.5107200000000001,0.14896,0.532,3.59,0.51,3.6260446771
2021-03-24 10:30:00,4.1212,0.7466,4.1882813898,0.5712,0.1666,0.595,3.55,0.58,3.5970682507
2021-03-24 11:00:00,4.06832,0.78076,4.1425612609,0.68832,0.20076000000000002,0.717,3.38,0.58,3.4294022803
2021-03-24 11:30:00,4.1116,0.7988000000000001,4.1884765727,0.6816,0.1988,0.71,3.43,0.6000000000000001,3.4820827101000003
2021-03-24 12:00:00,4.12768,0.6872400000000001,4.1845000896,0.60768,0.17724,0.633,3.52,0.51,3.5567541383
2021-03-24 12:30:00,4.11136,0.7124800000000001,4.1726381104,0.59136,0.17248000000000002,0.616,3.52,0.54,3.5611795799
2021-03-24 13:00:00,3.98896,0.6442800000000001,4.0406557141,0.5289600000000001,0.15428,0.551,3.46,0.49,3.4945242881
2021-03-24 13:30:00,3.86504,0.70772,3.9293004212,0.57504,0.16772,0.599,3.29,0.54,3.3340215956
2021-03-24 14:00:00,3.8861600000000003,0.7338800000000001,3.9548475824000002,0.59616,0.17388,0.621,3.29,0.56,3.3373192835
2021-03-24 14:30:00,3.68384,0.5611200000000001,3.7263296687,0.48384000000000005,0.14112000000000002,0.504,3.2,0.42,3.2274448098
2021-03-24 15:00:00,3.56168,0.61924,3.6151103164,0.51168,0.14924,0.533,3.05,0.47000000000000003,3.0860006481
2021-03-24 15:30:00,3.42776,0.5626800000000001,3.4736360489,0.55776,0.16268000000000002,0.581,2.87,0.4,2.8977404991
2021-03-24 16:00:00,3.51896,0.5342800000000001,3.5592884962999998,0.5289600000000001,0.15428,0.551,2.99,0.38,3.0140504309
2021-03-24 16:30:00,3.75904,0.55972,3.8004826272,0.47904,0.13972,0.499,3.2800000000000002,0.42,3.306780912
2021-03-24 17:00:00,4.06984,0.5841200000000001,4.1115439679,0.45984,0.13412000000000002,0.47900000000000004,3.61,0.45,3.6379389769
2021-03-24 17:30:00,4.4804,0.5722,4.5167905641,0.3504,0.1022,0.365,4.13,0.47000000000000003,4.1566573109
2021-03-24 18:00:00,4.67968,0.32324,4.6908303103,0.31968,0.09324,0.333,4.36,0.23,4.3660622991
2021-03-24 18:30:00,4.91856,0.44708000000000003,4.9388372113,0.29856000000000005,0.08708,0.311,4.62,0.36,4.6340047475
2021-03-24 19:00:00,4.99488,0.5118400000000001,5.021036387,0.31488000000000005,0.09184,0.328,4.68,0.42,4.6988083596
2021-03-24 19:30:00,4.97144,0.50792,4.9973191213,0.30144000000000004,0.08792000000000001,0.314,4.67,0.42,4.6888484727
2021-03-24 20:00:00,4.73584,0.47212000000000004,4.7593148456000005,0.31584,0.09212000000000001,0.329,4.42,0.38,4.4363047686
2021-03-24 20:30:00,4.68856,0.5120800000000001,4.71644154,0.41856000000000004,0.12208000000000001,0.436,4.27,0.39,4.2877733149
2021-03-24 21:00:00,4.48264,0.45452000000000004,4.5056242409,0.39264000000000004,0.11452000000000001,0.40900000000000003,4.09,0.34,4.1041076984
2021-03-24 21:30:00,4.13712,0.39416,4.1558541842,0.35712000000000005,0.10416,0.372,3.7800000000000002,0.29,3.7911080175
2021-03-24 22:00:00,3.8487999999999998,0.33340000000000003,3.8632132998,0.38880000000000003,0.1134,0.405,3.46,0.22,3.4669871647
2021-03-24 22:30:00,3.49184,0.39512,3.5141238453,0.5318400000000001,0.15512,0.554,2.96,0.24,2.9697137909
2021-03-24 23:00:00,3.25272,0.41996000000000006,3.279718555,0.58272,0.16996000000000003,0.607,2.67,0.25,2.6816785788
2021-03-24 23:30:00,3.08336,0.39848000000000006,3.1090022837,0.5433600000000001,0.15848,0.5660000000000001,2.54,0.24,2.5513133873
2021-03-25 00:00:00,2.91592,0.38756,2.9415628839,0.50592,0.14756000000000002,0.527,2.41,0.24,2.4219207254
2021-03-25 00:30:00,3.04896,0.38428,3.0730812225,0.5289600000000001,0.15428,0.551,2.52,0.23,2.5304742638
2021-03-25 01:00:00,3.43408,0.43244000000000005,3.4612006298,0.45408000000000004,0.13244,0.47300000000000003,2.98,0.30000000000000004,2.9950626037
2021-03-25 01:30:00,3.5616,0.38880000000000003,3.5827587136,0.44160000000000005,0.1288,0.46,3.12,0.26,3.1308145905
2021-03-25 02:00:00,3.43488,0.35684000000000005,3.4533658074,0.43488000000000004,0.12684,0.453,3.0,0.23,3.008803749
2021-03-25 02:30:00,3.3696,0.33280000000000004,3.385994684,0.48960000000000004,0.1428,0.51,2.88,0.19,2.8862605565
2021-03-25 03:00:00,3.41568,0.33624000000000004,3.4321898549,0.53568,0.15624000000000002,0.558,2.88,0.18,2.8856195175
2021-03-25 03:30:00,3.35424,0.32832,3.3702700189,0.47424000000000005,0.13832,0.494,2.88,0.19,2.8862605565
2021-03-25 04:00:00,3.24096,0.30528000000000005,3.2553060686,0.36096,0.10528000000000001,0.376,2.88,0.2,2.8869360921
2021-03-25 04:30:00,3.18232,0.22276,3.1901069888,0.35232,0.10276,0.367,2.83,0.12,2.832543027
2021-03-25 05:00:00,3.07272,0.10996,3.0746868784,0.34272,0.09996000000000001,0.357,2.73,0.01,2.730018315
2021-03-25 05:30:00,3.04776,0.11268,3.0498422582,0.31776000000000004,0.09268000000000001,0.331,2.73,0.02,2.7300732591
2021-03-25 06:00:00,3.24888,0.16884000000000002,3.2532642377,0.33888,0.09884000000000001,0.353,2.91,0.07,2.9108418026000002
2021-03-25 06:30:00,3.51112,0.19116000000000002,3.5163199229,0.38112,0.11116000000000001,0.397,3.13,0.08,3.1310221973
2021-03-25 07:00:00,3.7764,0.24020000000000002,3.7840313159,0.4464,0.1302,0.465,3.33,0.11,3.3318163215
2021-03-25 07:30:00,4.06904,0.27972,4.0786431322,0.47904,0.13972,0.499,3.59,0.14,3.5927287679
2021-03-25 08:00:00,3.95952,0.38736000000000004,3.978422602,0.53952,0.15736,0.562,3.42,0.23,3.4277251932
2021-03-25 08:30:00,3.90464,0.29552,3.9158071454,0.46464000000000005,0.13552,0.484,3.44,0.16,3.4437189200000002
2021-03-25 09:00:00,3.98448,0.32964000000000004,3.9980924702,0.44448000000000004,0.12964,0.463,3.54,0.2,3.5456452163
2021-03-25 09:30:00,4.01736,0.38048000000000004,4.0353372102,0.44736000000000004,0.13048,0.466,3.5700000000000003,0.25,3.5787427960000002
2021-03-25 10:00:00,3.82064,0.37852,3.8393446576,0.44064000000000003,0.12852000000000002,0.459,3.38,0.25,3.3892329516
2021-03-25 10:30:00,3.7768,0.4324,3.8014718202,0.5568000000000001,0.16240000000000002,0.58,3.22,0.27,3.231300048
2021-03-25 11:00:00,3.70496,0.48228000000000004,3.7362176864,0.6249600000000001,0.18228000000000003,0.651,3.08,0.30000000000000004,3.0945758999
2021-03-25 11:30:00,3.71112,0.5311600000000001,3.7489388632000002,0.62112,0.18116000000000002,0.647,3.09,0.35000000000000003,3.1097588331
2021-03-25 12:00:00,3.70184,0.54512,3.7417609758,0.7718400000000001,0.22512000000000001,0.804,2.93,0.32,2.9474226029
2021-03-25 12:30:00,3.91224,0.63732,3.9638111206,0.88224,0.25732000000000005,0.919,3.03,0.38,3.0537354175
2021-03-25 13:00:00,3.99992,0.66956,4.0555727832,0.64992,0.18956,0.677,3.35,0.48,3.3842133502
2021-03-25 13:30:00,4.0456,0.8508,4.1340948223,0.8256,0.24080000000000001,0.86,3.22,0.61,3.2772702055
2021-03-25 14:00:00,3.85496,0.7522800000000001,3.9276763869,0.6249600000000001,0.18228000000000003,0.651,3.23,0.5700000000000001,3.2799085353
2021-03-25 14:30:00,4.0216,0.7638,4.0934895871,0.5616,0.1638,0.585,3.46,0.6000000000000001,3.5116377945
2021-03-25 15:00:00,3.96216,0.7468800000000001,4.0319401781,0.57216,0.16688,0.596,3.39,0.58,3.439258641
2021-03-25 15:30:00,3.7267200000000003,0.68196,3.7886028295000003,0.48672000000000004,0.14196,0.507,3.24,0.54,3.2846917664
2021-03-25 16:00:00,3.78144,0.74292,3.8537278835,0.66144,0.19292,0.6890000000000001,3.12,0.55,3.1681066901
2021-03-25 16:30:00,3.95904,0.7597200000000001,4.031274265,0.71904,0.20972000000000002,0.749,3.24,0.55,3.2863505594999998
2021-03-25 17:00:00,4.21176,0.8146800000000001,4.2898281784,0.70176,0.20468000000000003,0.731,3.51,0.61,3.5626114018
2021-03-25 17:30:00,4.74768,0.77724,4.8108801066,0.60768,0.17724,0.633,4.14,0.6000000000000001,4.1832523233
2021-03-25 18:00:00,4.78264,0.80452,4.8498348219,0.6326400000000001,0.18452000000000002,0.659,4.15,0.62,4.1960576736
2021-03-25 18:30:00,4.86088,0.60484,4.8983656254,0.53088,0.15484,0.553,4.33,0.45,4.3533205717
2021-03-25 19:00:00,4.94768,0.62724,4.9872805616,0.60768,0.17724,0.633,4.34,0.45,4.3632671245
2021-03-25 19:30:00,4.92752,0.6763600000000001,4.9737225697,0.70752,0.20636000000000002,0.737,4.22,0.47000000000000003,4.2460923212
2021-03-25 20:00:00,4.64152,0.58836,4.6786617104,0.6115200000000001,0.17836000000000002,0.637,4.03,0.41000000000000003,4.0508023897
2021-03-25 20:30:00,4.4776,0.6118,4.5192035803,0.6576000000000001,0.1918,0.685,3.8200000000000003,0.42,3.8430196461
2021-03-25 21:00:00,4.36136,0.6524800000000001,4.4098969602,0.59136,0.17248000000000002,0.616,3.77,0.48,3.8004341857
2021-03-25 21:30:00,4.11992,0.63456,4.1685017932,0.5299200000000001,0.15456,0.552,3.59,0.48,3.6219469902
2021-03-25 22:00:00,3.89784,0.6081200000000001,3.9449925982,0.5078400000000001,0.14812,0.529,3.39,0.46,3.421067085
2021-03-25 22:30:00,3.5116,0.6038,3.5631319089,0.5616,0.1638,0.585,2.95,0.44,2.9826330649
2021-03-25 23:00:00,3.2668,0.6074,3.3227875346,0.6768000000000001,0.19740000000000002,0.705,2.59,0.41000000000000003,2.6222509415
2021-03-25 23:30:00,3.04464,0.6605200000000001,3.115464556,0.82464,0.24052,0.859,2.22,0.42,2.2593804460999998
2021-03-26 00:00:00,2.9083200000000002,0.70076,2.9915530749,0.92832,0.27076,0.967,1.98,0.43,2.0261539922
2021-03-26 00:30:00,2.78152,0.6733600000000001,2.8618642875,0.7315200000000001,0.21336000000000002,0.762,2.05,0.46,2.1009759637
2021-03-26 01:00:00,3.06128,0.57204,3.1142679718,0.5212800000000001,0.15204,0.543,2.54,0.42,2.5744902408
2021-03-26 01:30:00,3.20384,0.5611200000000001,3.2526060936,0.48384000000000005,0.14112000000000002,0.504,2.7199999999999998,0.42,2.752235455
2021-03-26 02:00:00,3.17664,0.55652,3.225020341,0.53664,0.15652000000000002,0.559,2.64,0.4,2.6701310829000002
2021-03-26 02:30:00,3.12768,0.54224,3.174335584,0.48768000000000006,0.14224,0.508,2.64,0.4,2.6701310829000002
2021-03-26 03:00:00,3.13112,0.57616,3.1836885526,0.50112,0.14616,0.522,2.63,0.43,2.6649202615
2021-03-26 03:30:00,2.99632,0.6097600000000001,3.0577345863,0.6163200000000001,0.17976,0.642,2.38,0.43,2.418532613
2021-03-26 04:00:00,2.86608,0.5984400000000001,2.9278908791,0.6460800000000001,0.18844000000000002,0.673,2.22,0.41000000000000003,2.2575429121
2021-03-26 04:30:00,2.85632,0.48976000000000003,2.8980042788,0.6163200000000001,0.17976,0.642,2.24,0.31,2.2613491548
2021-03-26 05:00:00,2.68968,0.29324,2.7056178962,0.5596800000000001,0.16324000000000002,0.583,2.13,0.13,2.1339634486
2021-03-26 05:30:00,2.66384,0.31112,2.6819469048,0.72384,0.21112000000000003,0.754,1.94,0.1,1.9425756099
2021-03-26 06:00:00,2.7116,0.32380000000000003,2.7308645151,0.8016000000000001,0.2338,0.835,1.9100000000000001,0.09,1.9121192431
2021-03-26 06:30:00,3.08592,0.32756,3.1032559998,0.74592,0.21756000000000003,0.777,2.34,0.11,2.3425840433
2021-03-26 07:00:00,3.42888,0.38884,3.4508570819,0.81888,0.23884000000000002,0.853,2.61,0.15,2.6143067915
2021-03-26 07:30:00,3.62848,0.47164000000000006,3.6590041541,0.8284800000000001,0.24164000000000002,0.863,2.8,0.23,2.8094305473
2021-03-26 08:00:00,3.42112,0.60116,3.47353644,0.8611200000000001,0.25116,0.897,2.56,0.35000000000000003,2.5838150089000003
2021-03-26 08:30:00,3.41448,0.6396400000000001,3.4738757894,0.9244800000000001,0.26964000000000005,0.963,2.49,0.37,2.5173398658
2021-03-26 09:00:00,3.37928,0.63104,3.4376946927,0.9292800000000001,0.27104,0.968,2.45,0.36,2.4763077353
2021-03-26 09:30:00,3.42776,0.5676800000000001,3.4744494816,0.91776,0.26768000000000003,0.9560000000000001,2.51,0.30000000000000004,2.5278647116
2021-03-26 10:00:00,3.3876,0.6218,3.4441935195,0.8976000000000001,0.26180000000000003,0.935,2.49,0.36,2.5158895047
2021-03-26 10:30:00,3.6703200000000002,0.69676,3.7358698318,0.8803200000000001,0.25676000000000004,0.917,2.79,0.44,2.8244822534000003
2021-03-26 11:00:00,3.8959200000000003,0.8325600000000001,3.9838861430000003,0.86592,0.25256,0.902,3.03,0.58,3.0850121556
2021-03-26 11:30:00,3.94352,0.6893600000000001,4.0033195226,0.68352,0.19936,0.712,3.26,0.49,3.2966194806
2021-03-26 12:00:00,4.0048,0.6364000000000001,4.0550496914,0.6048,0.1764,0.63,3.4,0.46,3.4309765374
2021-03-26 12:30:00,3.96416,0.54788,4.001841701,0.40416,0.11788000000000001,0.421,3.56,0.43,3.5858750675
2021-03-26 13:00:00,3.88392,0.40656000000000003,3.9051409194,0.19392,0.056560000000000006,0.202,3.69,0.35000000000000003,3.7065617491
2021-03-26 13:30:00,3.90144,0.5379200000000001,3.9383488926,0.30144000000000004,0.08792000000000001,0.314,3.6,0.45,3.6280159867
2021-03-26 14:00:00,3.70696,0.54828,3.7472874723,0.57696,0.16828,0.601,3.13,0.38,3.1529827148
2021-03-26 14:30:00,3.5020800000000003,0.34144,3.518685209,0.38208000000000003,0.11144000000000001,0.398,3.12,0.23,3.1284660778
2021-03-26 15:00:00,3.72608,0.50844,3.7606094453,0.6460800000000001,0.18844000000000002,0.673,3.08,0.32,3.0965787573
2021-03-26 15:30:00,3.57288,0.35084000000000004,3.5900640941,0.24288,0.07084,0.253,3.33,0.28,3.341751038
2021-03-26 16:00:00,3.39688,0.33284,3.4131475503,0.38688000000000006,0.11284000000000001,0.403,3.01,0.22,3.0180291582
2021-03-26 16:30:00,3.51208,0.40644,3.5355196789,0.7420800000000001,0.21644000000000002,0.773,2.77,0.19,2.7765085989
2021-03-26 17:00:00,3.72056,0.45808000000000004,3.748653625,0.8505600000000001,0.24808000000000002,0.886,2.87,0.21,2.8776726708
2021-03-26 17:30:00,4.11512,0.41816000000000003,4.1363112069,0.88512,0.25816,0.922,3.23,0.16,3.2339604203
2021-03-26 18:00:00,4.13496,0.30228000000000005,4.1459941389,0.8649600000000001,0.25228,0.901,3.27,0.05,3.2703822407
2021-03-26 18:30:00,4.35736,0.23548000000000002,4.363718254,0.8073600000000001,0.23548000000000002,0.841,3.55,0.0,3.55
2021-03-26 19:00:00,4.44736,0.13048,4.4492736486,0.44736000000000004,0.13048,0.466,4.0,0.0,4.0
2021-03-26 19:30:00,4.27912,0.22016000000000002,4.2847798543,0.54912,0.16016000000000002,0.5720000000000001,3.73,0.06,3.7304825425
2021-03-26 20:00:00,4.0616,0.1688,4.0651061487,0.44160000000000005,0.1288,0.46,3.62,0.04,3.6202209877
2021-03-26 20:30:00,3.9632,0.0976,3.9644015942,0.4032,0.11760000000000001,0.42,3.56,-0.02,3.5600561793
2021-03-26 21:00:00,3.75232,0.12276000000000001,3.7543275563,0.5923200000000001,0.17276000000000002,0.617,3.16,-0.05,3.1603955449
2021-03-26 21:30:00,3.57024,0.18132,3.5748413391,0.6902400000000001,0.20132000000000003,0.719,2.88,-0.02,2.8800694436
2021-03-26 22:00:00,3.35232,0.15776,3.3560300356,0.7123200000000001,0.20776000000000003,0.742,2.64,-0.05,2.6404734424000003
2021-03-26 22:30:00,2.9216,0.1388,2.9248952118,0.6816,0.1988,0.71,2.24,-0.06,2.2408034273
2021-03-26 23:00:00,2.62248,0.08864000000000001,2.6239775914,0.61248,0.17864000000000002,0.638,2.01,-0.09,2.0120139165
2021-03-26 23:30:00,2.50728,0.14504,2.5114716005,0.73728,0.21504,0.768,1.77,-0.07,1.77138364
2021-03-27 00:00:00,2.35016,0.11588000000000001,2.3530151296,0.74016,0.21588000000000002,0.771,1.6099999999999999,-0.1,1.6131026006
2021-03-28 00:30:00,2.53368,0.18024,2.5400828333,1.06368,0.31024,1.108,1.47,-0.13,1.475737104
2021-03-28 01:00:00,2.80296,0.18128000000000002,2.8088159783,1.03296,0.30128000000000005,1.076,1.77,-0.12,1.774063133
2021-03-28 01:30:00,1.03416,0.30588000000000004,1.0784477178,1.02816,0.29988000000000004,1.071,0.006,0.006,0.008485281400000001
2021-03-28 02:00:00,0.9650400000000001,0.28572000000000003,1.0064482699,0.9590400000000001,0.27972,0.999,0.006,0.006,0.008485281400000001
2021-03-28 02:30:00,3.00968,0.20324,3.0165344686,1.03968,0.30324,1.083,1.97,-0.1,1.9725364382000001
2021-03-28 03:00:00,3.12472,0.19096000000000002,3.1305496003,1.13472,0.33096000000000003,1.182,1.99,-0.14,1.9949185447
2021-03-28 03:30:00,3.03944,0.21692000000000003,3.0471707862,1.18944,0.34692,1.239,1.85,-0.13,1.8545619429
2021-03-28 04:00:00,2.8631200000000003,0.21216000000000002,2.870969871,1.17312,0.34216,1.222,1.69,-0.13,1.6949926254
2021-03-28 04:30:00,2.7938400000000003,0.22112,2.8025766716,1.20384,0.35112000000000004,1.254,1.5899999999999999,-0.13,1.5953056133999999
2021-03-28 05:00:00,2.6890400000000003,0.21972000000000003,2.6980016679,1.19904,0.34972000000000003,1.249,1.49,-0.13,1.4956603893
2021-03-28 05:30:00,2.64272,0.19496000000000002,2.6499015831,1.18272,0.34496000000000004,1.232,1.46,-0.15,1.4676852524
2021-03-28 06:00:00,2.64328,0.19804000000000002,2.6506884012,1.1932800000000001,0.34804,1.2429999999999999,1.45,-0.15,1.4577379737
2021-03-28 06:30:00,2.70136,0.23748000000000002,2.7117784939,1.19136,0.34748,1.241,1.51,-0.11,1.514001321
2021-03-28 07:00:00,2.6964,0.20020000000000002,2.7038219246,1.1664,0.3402,1.215,1.53,-0.14,1.5363918771
2021-03-28 07:30:00,2.8381600000000002,0.21488000000000002,2.8462827688,1.14816,0.33488,1.196,1.69,-0.12,1.6942549985
2021-03-28 08:00:00,3.08616,0.30888000000000004,3.1015786948,1.1961600000000001,0.34888,1.246,1.8900000000000001,-0.04,1.890423233
2021-03-28 08:30:00,3.42464,0.33552000000000004,3.4410365880000002,1.18464,0.34552000000000005,1.234,2.24,-0.01,2.2400223213
2021-03-28 09:00:00,3.4508,0.3844,3.4721440062,1.1808,0.34440000000000004,1.23,2.27,0.04,2.2703523956
2021-03-28 09:30:00,3.5404,0.44720000000000004,3.568531911,1.1904,0.3472,1.24,2.35,0.1,2.3521266973
2021-03-28 10:00:00,3.6752000000000002,0.4586,3.7037020669,1.1952,0.3486,1.245,2.48,0.11,2.4824383174999998
2021-03-28 10:30:00,3.64872,0.5279600000000001,3.6867193275,1.15872,0.33796000000000004,1.207,2.49,0.19,2.4972384748
2021-03-28 11:00:00,3.5928,0.4304,3.6184880821,1.1328,0.3304,1.18,2.46,0.1,2.4620316814
2021-03-28 11:30:00,3.76968,0.41824000000000006,3.7928105674,1.15968,0.33824000000000004,1.208,2.61,0.08,2.6112257658
2021-03-28 12:00:00,3.9123200000000002,0.43776000000000004,3.9367348907,1.19232,0.34776,1.242,2.7199999999999998,0.09,2.7214885633
2021-03-28 12:30:00,4.00752,0.47636000000000006,4.0357323251,1.1875200000000001,0.34636,1.237,2.8200000000000003,0.13,2.8229948636
2021-03-28 13:00:00,3.97064,0.45852000000000004,3.99702672,1.16064,0.33852000000000004,1.209,2.81,0.12,2.8125611104
2021-03-28 13:30:00,4.08272,0.43496,4.1058242534,1.18272,0.34496000000000004,1.232,2.9,0.09,2.9013962156
2021-03-28 14:00:00,4.04912,0.40516,4.0693399219,1.14912,0.33516,1.197,2.9,0.07,2.9008447046
2021-03-28 14:30:00,4.15792,0.45356,4.182584775,1.17792,0.34356000000000003,1.227,2.98,0.11,2.9820295102000003
2021-03-28 15:00:00,4.13256,0.42908,4.1547757822,1.16256,0.33908000000000005,1.211,2.9699999999999998,0.09,2.9713633235
2021-03-28 15:30:00,4.12888,0.44384,4.1526670948,1.17888,0.34384000000000003,1.228,2.95,0.1,2.9516944286
2021-03-28 16:00:00,4.09912,0.44516000000000006,4.1232210952,1.14912,0.33516,1.197,2.95,0.11,2.9520501351
2021-03-28 16:30:00,4.1784,0.4062,4.1980977835,1.1184,0.3262,1.165,3.06,0.08,3.061045573
2021-03-28 17:00:00,4.2408,0.4394,4.2635029025,1.0608,0.3094,1.105,3.18,0.13,3.1826561234
2021-03-28 17:30:00,4.48312,0.38716,4.4998064181,1.05312,0.30716000000000004,1.097,3.43,0.08,3.4309328178
2021-03-28 18:00:00,4.58392,0.34656000000000003,4.5970018925,1.15392,0.33656,1.202,3.43,0.01,3.4300145772
2021-03-28 18:30:00,4.67368,0.40524000000000004,4.691215642,1.18368,0.34524000000000005,1.233,3.49,0.06,3.4905157212
2021-03-28 19:00:00,4.4912,0.5416000000000001,4.5237382771,1.1712,0.3416,1.22,3.32,0.2,3.326018641
2021-03-28 19:30:00,4.64752,0.8063600000000001,4.7169543776000005,1.1875200000000001,0.34636,1.237,3.46,0.46,3.4904440978
2021-03-28 20:00:00,4.47488,0.8168400000000001,4.5488216716,1.15488,0.33684000000000003,1.203,3.32,0.48,3.3545193396
2021-03-28 20:30:00,4.24056,0.8880800000000001,4.3325552737,1.09056,0.31808000000000003,1.1360000000000001,3.15,0.5700000000000001,3.2011560412
2021-03-28 21:00:00,4.0076,0.7668,4.0802990087,1.0176,0.2968,1.06,2.99,0.47000000000000003,3.0267143902
2021-03-28 21:30:00,3.9212800000000003,0.75204,3.992743543,1.00128,0.29204,1.043,2.92,0.46,2.9560108254
2021-03-28 22:00:00,3.9084000000000003,0.7562,3.9808829423,1.1184,0.3262,1.165,2.79,0.43,2.8229417281
2021-03-28 22:30:00,3.69792,0.7135600000000001,3.7661359774000003,1.17792,0.34356000000000003,1.227,2.52,0.37,2.5470178641
2021-03-28 23:00:00,3.24888,0.7438400000000001,3.332944524,1.17888,0.34384000000000003,1.228,2.07,0.4,2.1082931485
2021-03-28 23:30:00,2.93888,0.7438400000000001,3.0315530014,1.17888,0.34384000000000003,1.228,1.76,0.4,1.8048822676
2021-03-29 00:00:00,2.7688800000000002,0.71384,2.8594167237,1.17888,0.34384000000000003,1.228,1.5899999999999999,0.37,1.6324827717
2021-03-29 00:30:00,2.6504,0.6972,2.7405670946000003,1.1904,0.3472,1.24,1.46,0.35000000000000003,1.5013660446000001
2021-03-29 01:00:00,2.71328,0.73804,2.8118661775,1.1932800000000001,0.34804,1.2429999999999999,1.52,0.39,1.5692354826
2021-03-29 01:30:00,3.02064,0.69852,3.1003542056,1.16064,0.33852000000000004,1.209,1.8599999999999999,0.36,1.8945184085000002
2021-03-29 02:00:00,3.20744,0.6959200000000001,3.2820688597,1.11744,0.32592000000000004,1.164,2.09,0.37,2.1224985277
2021-03-29 02:30:00,3.26448,0.69464,3.3375671379,1.04448,0.30464,1.088,2.22,0.39,2.2539964508
2021-03-29 03:00:00,3.18,0.64,3.2437632466,0.96,0.28,1.0,2.22,0.36,2.2489997777
2021-03-29 03:30:00,3.17984,0.61912,3.2395512035,0.81984,0.23912000000000003,0.854,2.36,0.38,2.3903974565
2021-03-29 04:00:00,3.19256,0.6040800000000001,3.2492079035,0.80256,0.23408,0.836,2.39,0.37,2.4184705911
2021-03-29 04:30:00,3.08528,0.5190400000000001,3.1286347182,0.7852800000000001,0.22904000000000002,0.8180000000000001,2.3,0.29,2.3182105168
2021-03-29 05:00:00,2.9519200000000003,0.49056000000000005,2.9924038498,0.9619200000000001,0.28056000000000003,1.002,1.99,0.21,2.0010497245
2021-03-29 05:30:00,2.96712,0.41416000000000003,2.9958854451,1.07712,0.31416000000000005,1.1219999999999999,1.8900000000000001,0.1,1.8926436537
2021-03-29 06:00:00,2.90232,0.36276,2.9249027676,1.07232,0.31276000000000004,1.117,1.83,0.05,1.8306829327
2021-03-29 06:30:00,3.00592,0.36256000000000005,3.0277061945,1.10592,0.32256,1.152,1.9,0.04,1.9004210060000002
2021-03-29 07:00:00,3.3172,0.4446,3.3468619631,1.1472,0.3346,1.195,2.17,0.11,2.1727862297
2021-03-29 07:30:00,3.60816,0.48488000000000003,3.6405943471,1.14816,0.33488,1.196,2.46,0.15,2.4645689278000003
2021-03-29 08:00:00,3.7542400000000002,0.54832,3.7940707425999998,1.19424,0.34832,1.244,2.56,0.2,2.5678006153
2021-03-29 08:30:00,3.98168,0.5442400000000001,4.0187028753,1.11168,0.32424000000000003,1.158,2.87,0.22,2.8784197053
2021-03-29 09:00:00,3.84728,0.59504,3.8930240174,0.97728,0.28504,1.018,2.87,0.31,2.8866936103
2021-03-29 09:30:00,3.80416,0.55288,3.8441266368,0.7641600000000001,0.22288000000000002,0.796,3.04,0.33,3.0578587279
2021-03-29 10:00:00,4.03104,0.8257200000000001,4.1147414257,0.9110400000000001,0.26572,0.9490000000000001,3.12,0.56,3.169858041
2021-03-29 10:30:00,4.00736,0.89048,4.1051052118,0.9273600000000001,0.27048,0.966,3.08,0.62,3.1417829333
2021-03-29 11:00:00,3.8537600000000003,0.8506800000000001,3.9465329848,0.8937600000000001,0.26068,0.931,2.96,0.59,3.0182279569
2021-03-29 11:30:00,3.8884,0.9312,3.9983481589,0.9984000000000001,0.2912,1.04,2.89,0.64,2.9600168918
2021-03-29 12:00:00,3.8067200000000003,0.9119600000000001,3.9144333179,0.96672,0.28196000000000004,1.007,2.84,0.63,2.9090376416
2021-03-29 12:30:00,3.75456,0.9100800000000001,3.8632844058,0.9945600000000001,0.29008,1.036,2.76,0.62,2.828780656
2021-03-29 13:00:00,3.61808,0.92944,3.7355537207,0.95808,0.27944,0.998,2.66,0.65,2.7382658746
2021-03-29 13:30:00,3.55928,0.99604,3.6960208062,1.04928,0.30604000000000003,1.093,2.51,0.6900000000000001,2.6031135204
2021-03-29 14:00:00,3.50304,1.04172,3.6546504347,1.10304,0.32172,1.149,2.4,0.72,2.5056735621
2021-03-29 14:30:00,3.50904,0.9547200000000001,3.6365989605999998,1.07904,0.31472,1.124,2.43,0.64,2.5128668886
2021-03-29 15:00:00,3.3948,0.8514,3.4999355708,0.9648,0.28140000000000004,1.005,2.43,0.5700000000000001,2.4959567304
2021-03-29 15:30:00,3.30808,0.76944,3.3963850194000003,0.95808,0.27944,0.998,2.35,0.49,2.4005416056
2021-03-29 16:00:00,3.25944,0.7819200000000001,3.3519170634,0.8294400000000001,0.24192000000000002,0.864,2.43,0.54,2.4892770035
2021-03-29 16:30:00,3.43624,0.7593200000000001,3.5191351494000003,0.78624,0.22932000000000002,0.8190000000000001,2.65,0.53,2.7024803422
2021-03-29 17:00:00,3.53168,0.6992400000000001,3.6002361311,0.75168,0.21924000000000002,0.783,2.7800000000000002,0.48,2.8211345236
2021-03-29 17:30:00,3.77664,0.6215200000000001,3.8274399799000003,0.65664,0.19152000000000002,0.684,3.12,0.43,3.1494920225
2021-03-29 18:00:00,4.00744,0.6859200000000001,4.0657178456,0.63744,0.18592,0.664,3.37,0.5,3.4068900775
2021-03-29 18:30:00,4.18352,0.6743600000000001,4.2375229793,0.56352,0.16436,0.587,3.62,0.51,3.6557488973
2021-03-29 19:00:00,4.23064,0.6585200000000001,4.2815842162,0.44064000000000003,0.12852000000000002,0.459,3.79,0.53,3.8268786236
2021-03-29 19:30:00,4.2064,0.6652,4.2586725631,0.3264,0.0952,0.34,3.88,0.5700000000000001,3.921645063
2021-03-29 20:00:00,4.21872,0.59296,4.2601877893,0.31872,0.09296,0.332,3.9,0.5,3.9319206503
2021-03-29 20:30:00,4.37224,0.6123200000000001,4.4149086514,0.28224000000000005,0.08232,0.294,4.09,0.53,4.1241968915
2021-03-29 21:00:00,4.16416,0.5828800000000001,4.2047565447,0.28416,0.08288000000000001,0.296,3.88,0.5,3.9120838437
2021-03-29 21:30:00,4.04376,0.5956800000000001,4.0873988795,0.29376,0.08568,0.306,3.75,0.51,3.7845211058
2021-03-29 22:00:00,3.78296,0.58128,3.8273584624,0.31296,0.09128000000000001,0.326,3.47,0.49,3.5044257732
2021-03-29 22:30:00,3.55856,0.57708,3.6050479331,0.29856000000000005,0.08708,0.311,3.26,0.49,3.2966194806
2021-03-29 23:00:00,3.34376,0.5806800000000001,3.3938061524,0.41376,0.12068000000000001,0.431,2.93,0.46,2.9658894113
2021-03-29 23:30:00,2.88192,0.50556,2.9259278528,0.36192,0.10556000000000001,0.377,2.52,0.4,2.5515485494
2021-03-30 00:00:00,2.7,0.485,2.7432143555,0.36,0.105,0.375,2.34,0.38,2.3706539182
2021-03-31 00:30:00,2.46936,0.31148000000000003,2.4889271986,0.27936,0.08148000000000001,0.291,2.19,0.23,2.2020445045
2021-03-31 01:00:00,2.50744,0.32092000000000004,2.5278933917,0.27744,0.08092,0.289,2.23,0.24,2.2428776159
2021-03-31 01:30:00,2.61032,0.29176,2.6265746515,0.28032,0.08176000000000001,0.292,2.33,0.21,2.3394443785
2021-03-31 02:00:00,2.6784,0.08120000000000001,2.6796305716,0.27840000000000004,0.08120000000000001,0.29,2.4,0.0,2.4
2021-03-31 02:30:00,2.79512,0.33316,2.8149052204,0.28512000000000004,0.08316000000000001,0.297,2.51,0.25,2.5224194734000003
2021-03-31 03:00:00,2.6924,0.2682,2.7057252263000002,0.3024,0.0882,0.315,2.39,0.18,2.396768658
2021-03-31 03:30:00,2.69,0.115,2.6924570563,0.36,0.105,0.375,2.33,0.01,2.3300214591
2021-03-31 04:00:00,2.60384,0.11612000000000001,2.6064279388,0.36384000000000005,0.10612,0.379,2.24,0.01,2.2400223213
2021-03-31 04:30:00,2.52208,0.09144000000000001,2.5237370703,0.38208000000000003,0.11144000000000001,0.398,2.14,-0.02,2.1400934558999998
2021-03-31 05:00:00,2.44184,0.08012000000000001,2.443154068,0.41184000000000004,0.12012,0.429,2.03,-0.04,2.0303940504
2021-03-31 05:30:00,2.48552,0.08536,2.4869853236,0.39552000000000004,0.11536,0.41200000000000003,2.09,-0.03,2.0902152999
2021-03-31 06:00:00,2.56424,0.09332000000000001,2.5659375285,0.35424000000000005,0.10332000000000001,0.369,2.21,-0.01,2.2100226243
2021-03-31 06:30:00,2.7444800000000003,0.10464000000000001,2.7464741033,0.32448000000000005,0.09464,0.338,2.42,0.01,2.4200206611
2021-03-31 07:00:00,3.0364,0.1452,3.0398697341,0.3264,0.0952,0.34,2.71,0.05,2.7104612154
2021-03-31 07:30:00,3.3772,0.1396,3.3800840226,0.30720000000000003,0.0896,0.32,3.07,0.05,3.0704071391
2021-03-31 08:00:00,3.3552,0.1236,3.3574758376,0.3552,0.10360000000000001,0.37,3.0,0.02,3.0000666659
2021-03-31 08:30:00,3.42424,0.26332,3.4343495745,0.35424000000000005,0.10332000000000001,0.369,3.07,0.16,3.0741665537
2021-03-31 09:00:00,3.4472,0.2896,3.4593432903,0.30720000000000003,0.0896,0.32,3.14,0.2,3.1463629797
2021-03-31 09:30:00,3.46224,0.38232000000000005,3.4832850013,0.28224000000000005,0.08232,0.294,3.18,0.30000000000000004,3.194119597
2021-03-31 10:00:00,3.40896,0.42428000000000005,3.4352615330000003,0.28896000000000005,0.08428000000000001,0.301,3.12,0.34,3.1384709653
2021-03-31 10:30:00,3.28472,0.42596000000000006,3.3122239357,0.29472000000000004,0.08596000000000001,0.307,2.99,0.34,3.0092690142
2021-03-31 11:00:00,3.21568,0.47624000000000005,3.2507541279,0.29568,0.08624000000000001,0.308,2.92,0.39,2.9459293949000003
2021-03-31 11:30:00,3.1947200000000002,0.43596,3.2243289224,0.29472000000000004,0.08596000000000001,0.307,2.9,0.35000000000000003,2.9210443338000003
2021-03-31 12:00:00,2.92584,0.33212,2.9446295862,0.31584,0.09212000000000001,0.329,2.61,0.24,2.6210112552
2021-03-31 12:30:00,2.9472,0.3196,2.964478369,0.30720000000000003,0.0896,0.32,2.64,0.23,2.65
2021-03-31 13:00:00,2.942,0.371,2.9653001534000003,0.312,0.091,0.325,2.63,0.28,2.6448629454
2021-03-31 13:30:00,2.8879200000000003,0.37856,2.9126258943,0.33792000000000005,0.09856000000000001,0.352,2.55,0.28,2.5653264899
2021-03-31 14:00:00,2.84696,0.38828,2.8733156108999998,0.33696000000000004,0.09828,0.35100000000000003,2.51,0.29,2.5266974492000003
2021-03-31 14:30:00,2.91928,0.40604,2.9473826016,0.32928,0.09604000000000001,0.343,2.59,0.31,2.608486151
2021-03-31 15:00:00,2.8344,0.37920000000000004,2.8596531258,0.3744,0.1092,0.39,2.46,0.27,2.4747727168
2021-03-31 15:30:00,2.77128,0.40704,2.8010131024,0.40128,0.11704,0.418,2.37,0.29,2.387676695
2021-03-31 16:00:00,2.79336,0.40348,2.8223494114000003,0.42336,0.12348,0.441,2.37,0.28,2.3864827676
2021-03-31 16:30:00,2.89912,0.36516000000000004,2.9220264544,0.42912000000000006,0.12516000000000002,0.447,2.47,0.24,2.4816325272
2021-03-31 17:00:00,3.15896,0.38928,3.1828551962000002,0.40896000000000005,0.11928000000000001,0.426,2.75,0.27,2.7632227561000002
2021-03-31 17:30:00,3.37544,0.35992,3.3945747304,0.44544000000000006,0.12992,0.464,2.93,0.23,2.9390134399
2021-03-31 18:00:00,3.52888,0.30884,3.5423687273,0.33888,0.09884000000000001,0.353,3.19,0.21,3.196904753
2021-03-31 18:30:00,3.70296,0.39128,3.7235752712,0.31296,0.09128000000000001,0.326,3.39,0.30000000000000004,3.4032484482
2021-03-31 19:00:00,3.7493600000000002,0.44148000000000004,3.7752622425,0.27936,0.08148000000000001,0.291,3.47,0.36,3.4886243707
2021-03-31 19:30:00,3.798,0.554,3.8381922828,0.28800000000000003,0.084,0.30000000000000004,3.51,0.47000000000000003,3.5413274347
2021-03-31 20:00:00,3.82088,0.55484,3.8609547265,0.29088,0.08484000000000001,0.303,3.5300000000000002,0.47000000000000003,3.5611514992
2021-03-31 20:30:00,3.83032,0.51176,3.8643562983,0.28032,0.08176000000000001,0.292,3.55,0.43,3.5759474269
2021-03-31 21:00:00,3.75456,0.5100800000000001,3.7890503296,0.27456,0.08008000000000001,0.28600000000000003,3.48,0.43,3.5064654568
2021-03-31 21:30:00,3.6488,0.4884,3.6813416033,0.26880000000000004,0.0784,0.28,3.38,0.41000000000000003,3.4047760572
2021-03-31 22:00:00,3.5088,0.46840000000000004,3.5399259879000002,0.26880000000000004,0.0784,0.28,3.24,0.39,3.2633878102000002
2021-03-31 22:30:00,3.2107200000000002,0.41896000000000005,3.2379392212,0.27072,0.07896,0.28200000000000003,2.94,0.34,2.9595945668
2021-03-31 23:00:00,2.9788,0.3284,2.9968476771,0.26880000000000004,0.0784,0.28,2.71,0.25,2.7215069355
2021-03-31 23:30:00,2.6788,0.2384,2.6893872908,0.26880000000000004,0.0784,0.28,2.41,0.16,2.4153053637
2021-04-01 00:00:00,2.41264,0.14952000000000001,2.4172687066,0.27264000000000005,0.07952000000000001,0.28400000000000003,2.14,0.07,2.1411445537000002
